Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,17,15,39.0,5.0,0.9,10.6,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,0.95,6.4,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,12,7,15,57.0,5.0,0.9,6.9,6.0,0.0,0.0
2018,1,12,7,30,114.0,10.0,1.0,7.4,12.0,7.87,0.0
2018,1,12,7,45,227.0,20.0,1.15,7.85,38.0,16.47,0.0
2018,1,12,8,0,340.0,30.0,1.3,8.3,64.0,24.79,15.49
2018,1,12,8,15,470.5,36.5,1.35,8.75,108.5,30.44,21.52
2018,1,12,8,30,601.0,43.0,1.4,9.2,153.0,39.45,30.0
2018,1,12,8,45,613.0,50.5,1.5,9.6,186.5,42.21,32.71
2018,1,12,9,0,625.0,58.0,1.6,10.0,220.0,47.87,37.91
2018,1,12,9,15,713.5,55.5,1.85,10.65,268.0,50.76,40.45
2018,1,12,9,30,802.0,53.0,2.1,11.3,316.0,50.06,39.69
2018,1,12,9,45,805.0,59.5,2.35,12.0,347.0,55.23,44.16
2018,1,12,10,0,808.0,66.0,2.6,12.7,378.0,60.24,48.41
2018,1,12,10,15,843.0,64.0,2.65,13.05,411.0,59.38,47.49
2018,1,12,10,30,878.0,62.0,2.7,13.4,444.0,64.94,52.27
2018,1,12,10,45,889.0,63.0,2.7,13.75,466.5,66.28,53.29
2018,1,12,11,0,900.0,64.0,2.7,14.1,489.0,88.83,54.13
2018,1,12,11,15,907.0,64.5,2.7,14.3,504.5,143.14,79.3
2018,1,12,11,30,914.0,65.0,2.7,14.5,520.0,197.29,118.43
2018,1,12,11,45,903.0,70.0,2.7,14.65,525.0,250.93,164.81
2018,1,12,12,0,892.0,75.0,2.7,14.8,530.0,302.34,212.07
2018,1,12,12,15,830.0,91.0,2.75,14.9,514.5,343.6,253.24
2018,1,12,12,30,768.0,107.0,2.8,15.0,499.0,378.4,288.19
2018,1,12,12,45,780.0,103.0,2.8,15.05,496.5,421.11,326.98
2018,1,12,13,0,792.0,99.0,2.8,15.1,494.0,463.2,364.56
2018,1,12,13,15,766.5,101.5,2.8,15.05,475.0,491.07,390.68
2018,1,12,13,30,741.0,104.0,2.8,15.0,456.0,515.28,413.2
2018,1,12,13,45,673.5,110.0,2.85,14.9,419.0,514.99,416.2
2018,1,12,14,0,606.0,116.0,2.9,14.8,382.0,507.79,413.19
2018,1,12,14,15,552.5,118.0,2.85,14.6,348.5,499.01,408.39
2018,1,12,14,30,499.0,120.0,2.8,14.4,315.0,478.94,394.34
2018,1,12,14,45,559.5,100.5,2.75,14.2,301.0,523.25,431.83
2018,1,12,15,0,620.0,81.0,2.7,14.0,287.0,560.41,463.18
2018,1,12,15,15,623.5,71.5,2.7,14.0,257.5,566.21,468.71
2018,1,12,15,30,627.0,62.0,2.7,14.0,228.0,569.25,470.86
2018,1,12,15,45,478.5,61.5,2.05,12.7,176.0,467.57,389.18
2018,1,12,16,0,330.0,61.0,1.4,11.4,124.0,357.52,297.81
2018,1,12,16,15,266.0,49.5,1.35,10.7,92.0,300.94,249.14
2018,1,12,16,30,202.0,38.0,1.3,10.0,60.0,244.28,195.72
2018,1,12,16,45,129.0,24.5,1.2,9.3,36.0,163.31,82.97
2018,1,12,17,0,56.0,11.0,1.1,8.6,12.0,49.73,0.0
2018,1,12,17,15,28.0,5.5,1.1,8.4,6.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.85,5.35,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,1,13,7,15,4.5,3.5,2.2,5.75,3.5,0.0,0.0
2018,1,13,7,30,9.0,7.0,2.3,6.0,7.0,5.51,0.0
2018,1,13,7,45,43.0,21.5,2.35,6.25,25.5,16.23,0.31
2018,1,13,8,0,77.0,36.0,2.4,6.5,44.0,26.81,17.38
2018,1,13,8,15,110.5,53.0,2.45,6.9,70.0,38.64,29.01
2018,1,13,8,30,144.0,70.0,2.5,7.3,96.0,50.4,40.13
2018,1,13,8,45,173.0,85.0,2.55,7.65,124.5,60.67,49.72
2018,1,13,9,0,202.0,100.0,2.6,8.0,153.0,70.73,58.96
2018,1,13,9,15,252.0,112.0,2.65,8.65,188.0,79.06,66.39
2018,1,13,9,30,302.0,124.0,2.7,9.3,223.0,87.32,73.6
2018,1,13,9,45,348.0,131.0,2.75,9.95,257.0,92.48,77.94
2018,1,13,10,0,394.0,138.0,2.8,10.6,291.0,95.38,80.2
2018,1,13,10,15,429.5,143.0,2.75,11.15,321.0,98.58,82.72
2018,1,13,10,30,465.0,148.0,2.7,11.7,351.0,101.82,85.26
2018,1,13,10,45,495.0,149.5,2.65,12.25,375.5,102.88,85.87
2018,1,13,11,0,525.0,151.0,2.6,12.8,400.0,118.38,85.7
2018,1,13,11,15,531.5,154.5,2.6,13.3,413.5,157.2,105.86
2018,1,13,11,30,538.0,158.0,2.6,13.8,427.0,196.38,134.49
2018,1,13,11,45,604.5,144.5,2.6,14.3,451.0,239.42,167.85
2018,1,13,12,0,671.0,131.0,2.6,14.8,475.0,284.52,205.3
2018,1,13,12,15,728.0,116.5,2.6,15.05,490.0,330.83,245.56
2018,1,13,12,30,785.0,102.0,2.6,15.3,505.0,382.12,290.22
2018,1,13,12,45,741.5,112.0,2.6,15.55,488.5,413.73,320.69
2018,1,13,13,0,698.0,122.0,2.6,15.8,472.0,441.73,347.14
2018,1,13,13,15,688.0,118.0,2.55,15.85,455.0,468.27,371.54
2018,1,13,13,30,678.0,114.0,2.5,15.9,438.0,491.84,392.99
2018,1,13,13,45,757.0,93.0,2.45,15.95,439.5,545.97,437.74
2018,1,13,14,0,836.0,72.0,2.4,16.0,441.0,599.88,481.8
2018,1,13,14,15,836.0,68.0,2.3,15.8,417.0,624.56,502.88
2018,1,13,14,30,836.0,64.0,2.2,15.6,393.0,646.23,521.47
2018,1,13,14,45,771.0,66.5,2.1,15.4,349.5,627.93,509.07
2018,1,13,15,0,706.0,69.0,2.0,15.2,306.0,607.74,494.78
2018,1,13,15,15,647.5,66.0,2.0,15.2,263.5,577.79,472.51
2018,1,13,15,30,589.0,63.0,2.0,15.2,221.0,543.57,446.1
2018,1,13,15,45,564.0,54.5,1.55,13.6,185.5,523.66,430.22
2018,1,13,16,0,539.0,46.0,1.1,12.0,150.0,500.98,410.05
2018,1,13,16,15,476.5,39.5,1.1,11.25,114.5,450.5,367.21
2018,1,13,16,30,414.0,33.0,1.1,10.5,79.0,398.31,317.16
2018,1,13,16,45,270.5,22.5,1.15,9.8,47.0,268.77,154.17
2018,1,13,17,0,127.0,12.0,1.2,9.1,15.0,102.85,0.0
2018,1,13,17,15,63.5,6.0,1.2,8.9,7.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.1,6.85,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.25,6.95,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,1,14,7,15,5.0,3.5,2.35,7.25,3.5,0.0,0.0
2018,1,14,7,30,10.0,7.0,2.4,7.5,7.0,5.51,0.0
2018,1,14,7,45,39.5,22.0,2.4,7.75,25.5,16.57,0.97
2018,1,14,8,0,69.0,37.0,2.4,8.0,44.0,27.44,17.85
2018,1,14,8,15,114.5,53.0,2.35,8.4,71.5,38.68,28.89
2018,1,14,8,30,160.0,69.0,2.3,8.8,99.0,49.92,39.47
2018,1,14,8,45,239.5,79.5,2.25,9.15,136.5,57.88,46.93
2018,1,14,9,0,319.0,90.0,2.2,9.5,174.0,65.01,53.47
2018,1,14,9,15,328.0,104.5,2.1,10.05,202.0,74.36,61.81
2018,1,14,9,30,337.0,119.0,2.0,10.6,230.0,83.45,69.76
2018,1,14,9,45,350.0,131.5,1.9,11.15,257.5,92.82,77.85
2018,1,14,10,0,363.0,144.0,1.8,11.7,285.0,100.63,84.44
2018,1,14,10,15,420.5,144.5,1.7,12.3,320.0,99.31,82.92
2018,1,14,10,30,478.0,145.0,1.6,12.9,355.0,100.19,83.35
2018,1,14,10,45,370.0,172.5,1.5,13.55,340.0,117.4,97.98
2018,1,14,11,0,262.0,200.0,1.4,14.2,325.0,139.01,106.58
2018,1,14,11,15,167.5,207.5,1.35,14.65,288.5,158.0,119.69
2018,1,14,11,30,73.0,215.0,1.3,15.1,252.0,163.83,127.29
2018,1,14,11,45,126.0,222.0,1.25,15.55,286.5,188.07,144.58
2018,1,14,12,0,179.0,229.0,1.2,16.0,321.0,219.05,167.98
2018,1,14,12,15,130.0,227.5,1.15,16.2,294.5,217.59,169.22
2018,1,14,12,30,81.0,226.0,1.1,16.4,268.0,206.06,161.84
2018,1,14,12,45,109.5,226.5,1.05,16.65,282.5,226.18,178.07
2018,1,14,13,0,138.0,227.0,1.0,16.9,297.0,256.33,202.29
2018,1,14,13,15,226.0,211.0,0.95,16.9,321.5,297.61,235.53
2018,1,14,13,30,314.0,195.0,0.9,16.9,346.0,354.83,281.28
2018,1,14,13,45,362.5,178.0,0.8,16.95,345.0,384.06,304.98
2018,1,14,14,0,411.0,161.0,0.7,17.0,344.0,428.06,339.73
2018,1,14,14,15,316.5,162.0,0.65,16.8,297.5,373.85,298.85
2018,1,14,14,30,222.0,163.0,0.6,16.6,251.0,327.37,263.19
2018,1,14,14,45,129.0,146.0,0.55,16.4,196.0,241.45,195.35
2018,1,14,15,0,36.0,129.0,0.5,16.2,141.0,150.16,120.55
2018,1,14,15,15,153.5,112.5,0.5,16.2,155.5,236.13,194.06
2018,1,14,15,30,271.0,96.0,0.5,16.2,170.0,325.76,267.31
2018,1,14,15,45,273.5,82.0,0.65,14.8,146.0,336.0,276.17
2018,1,14,16,0,276.0,68.0,0.8,13.4,122.0,327.4,270.06
2018,1,14,16,15,205.5,55.0,0.85,12.8,89.5,246.39,202.44
2018,1,14,16,30,135.0,42.0,0.9,12.2,57.0,183.03,146.05
2018,1,14,16,45,82.0,26.0,0.95,11.6,34.0,117.98,70.6
2018,1,14,17,0,29.0,10.0,1.0,11.0,11.0,29.26,0.0
2018,1,14,17,15,14.5,5.0,0.95,10.85,5.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,15,7,15,8.0,3.5,1.1,8.05,3.5,0.0,0.0
2018,1,15,7,30,16.0,7.0,1.1,8.5,7.0,5.51,0.0
2018,1,15,7,45,8.0,18.5,1.15,8.9,18.5,14.19,0.51
2018,1,15,8,0,0.0,30.0,1.2,9.3,30.0,22.6,13.71
2018,1,15,8,15,2.0,45.0,1.3,9.8,45.5,33.48,24.17
2018,1,15,8,30,4.0,60.0,1.4,10.3,61.0,44.28,34.22
2018,1,15,8,45,11.5,78.0,1.55,10.75,81.0,56.94,45.81
2018,1,15,9,0,19.0,96.0,1.7,11.2,101.0,69.46,57.1
2018,1,15,9,15,47.0,115.5,1.65,11.7,130.5,81.18,67.48
2018,1,15,9,30,75.0,135.0,1.6,12.2,160.0,93.81,78.5
2018,1,15,9,45,202.0,141.0,1.6,12.7,218.0,96.13,80.26
2018,1,15,10,0,329.0,147.0,1.6,13.2,276.0,101.82,84.97
2018,1,15,10,15,402.0,145.0,1.6,13.75,314.0,99.25,82.37
2018,1,15,10,30,475.0,143.0,1.6,14.3,352.0,98.86,81.73
2018,1,15,10,45,386.5,165.5,1.65,14.85,341.5,110.31,91.36
2018,1,15,11,0,298.0,188.0,1.7,15.4,331.0,133.7,101.21
2018,1,15,11,15,400.5,178.0,1.65,15.55,376.5,159.11,111.3
2018,1,15,11,30,503.0,168.0,1.6,15.7,422.0,197.6,135.61
2018,1,15,11,45,440.5,186.0,1.55,15.85,411.0,231.15,166.21
2018,1,15,12,0,378.0,204.0,1.5,16.0,400.0,255.6,190.36
2018,1,15,12,15,344.5,212.5,1.35,15.9,391.0,277.14,211.01
2018,1,15,12,30,311.0,221.0,1.2,15.8,382.0,295.2,228.31
2018,1,15,12,45,294.5,219.0,1.1,15.75,370.0,308.39,240.96
2018,1,15,13,0,278.0,217.0,1.0,15.7,358.0,319.29,251.38
2018,1,15,13,15,255.0,213.0,0.9,15.55,339.5,323.01,255.91
2018,1,15,13,30,232.0,209.0,0.8,15.4,321.0,313.59,249.92
2018,1,15,13,45,169.5,202.0,0.65,15.2,282.0,285.44,228.47
2018,1,15,14,0,107.0,195.0,0.5,15.0,243.0,240.28,192.94
2018,1,15,14,15,89.5,180.5,0.5,14.85,219.0,222.64,179.7
2018,1,15,14,30,72.0,166.0,0.5,14.7,195.0,203.26,164.59
2018,1,15,14,45,115.0,151.5,0.5,14.55,193.0,238.08,194.32
2018,1,15,15,0,158.0,137.0,0.5,14.4,191.0,260.45,213.75
2018,1,15,15,15,260.5,113.0,0.5,14.4,190.0,329.88,271.52
2018,1,15,15,30,363.0,89.0,0.5,14.4,189.0,402.83,330.08
2018,1,15,15,45,380.5,75.0,0.6,13.75,164.5,407.23,334.27
2018,1,15,16,0,398.0,61.0,0.7,13.1,140.0,409.73,336.44
2018,1,15,16,15,262.0,51.5,0.65,12.9,98.5,301.24,246.11
2018,1,15,16,30,126.0,42.0,0.6,12.7,57.0,175.28,139.4
2018,1,15,16,45,82.0,26.5,0.55,12.55,34.5,119.45,75.7
2018,1,15,17,0,38.0,11.0,0.5,12.4,12.0,36.77,0.0
2018,1,15,17,15,19.0,5.5,0.55,12.05,6.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.4,10.75,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,1,16,7,15,6.5,3.0,0.4,11.6,3.0,0.0,0.0
2018,1,16,7,30,13.0,6.0,0.4,11.8,6.0,4.72,0.0
2018,1,16,7,45,6.5,13.5,0.35,11.95,13.5,10.62,0.0
2018,1,16,8,0,0.0,21.0,0.3,12.1,21.0,16.01,8.01
2018,1,16,8,15,0.0,30.5,0.4,12.3,30.5,23.29,15.0
2018,1,16,8,30,0.0,40.0,0.5,12.5,40.0,30.59,21.79
2018,1,16,8,45,0.0,53.5,0.6,12.75,53.5,40.68,30.99
2018,1,16,9,0,0.0,67.0,0.7,13.0,67.0,50.5,39.84
2018,1,16,9,15,30.0,89.0,0.6,13.35,99.0,65.27,52.96
2018,1,16,9,30,60.0,111.0,0.5,13.7,131.0,79.97,65.8
2018,1,16,9,45,78.0,135.5,0.4,14.05,164.5,95.5,79.16
2018,1,16,10,0,96.0,160.0,0.3,14.4,198.0,110.47,91.8
2018,1,16,10,15,123.5,171.0,0.3,14.7,223.5,115.07,95.42
2018,1,16,10,30,151.0,182.0,0.3,15.0,249.0,122.04,101.1
2018,1,16,10,45,182.0,190.5,0.25,15.25,275.0,127.66,105.55
2018,1,16,11,0,213.0,199.0,0.2,15.5,301.0,140.0,106.98
2018,1,16,11,15,183.5,204.5,0.25,15.7,294.5,157.92,117.71
2018,1,16,11,30,154.0,210.0,0.3,15.9,288.0,172.39,129.37
2018,1,16,11,45,144.0,222.0,0.3,16.1,296.0,191.85,145.43
2018,1,16,12,0,134.0,234.0,0.3,16.3,304.0,210.69,161.3
2018,1,16,12,15,118.5,230.0,0.4,16.4,292.0,215.76,166.8
2018,1,16,12,30,103.0,226.0,0.5,16.5,280.0,213.97,166.77
2018,1,16,12,45,66.0,186.5,0.55,16.55,221.0,175.94,137.96
2018,1,16,13,0,29.0,147.0,0.6,16.6,162.0,131.99,103.48
2018,1,16,13,15,48.5,166.0,0.7,16.55,190.0,161.08,127.61
2018,1,16,13,30,68.0,185.0,0.8,16.5,218.0,193.3,154.06
2018,1,16,13,45,79.0,170.5,0.85,16.45,207.5,192.04,153.69
2018,1,16,14,0,90.0,156.0,0.9,16.4,197.0,202.42,162.89
2018,1,16,14,15,163.0,162.0,0.95,16.25,230.0,262.65,213.05
2018,1,16,14,30,236.0,168.0,1.0,16.1,263.0,342.34,277.71
2018,1,16,14,45,197.0,146.5,1.05,15.9,221.5,288.67,235.81
2018,1,16,15,0,158.0,125.0,1.1,15.7,180.0,245.6,201.95
2018,1,16,15,15,97.5,105.0,1.1,15.7,137.5,185.53,152.35
2018,1,16,15,30,37.0,85.0,1.1,15.7,95.0,108.32,87.13
2018,1,16,15,45,30.5,75.0,0.85,14.75,82.5,96.41,77.27
2018,1,16,16,0,24.0,65.0,0.6,13.8,70.0,84.71,67.12
2018,1,16,16,15,19.5,52.0,0.65,13.25,55.5,70.2,54.29
2018,1,16,16,30,15.0,39.0,0.7,12.7,41.0,55.47,40.78
2018,1,16,16,45,15.0,24.0,0.75,12.15,25.5,37.67,21.35
2018,1,16,17,0,15.0,9.0,0.8,11.6,10.0,18.21,0.0
2018,1,16,17,15,7.5,4.5,0.8,11.35,5.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,17,7,15,14.0,4.5,1.05,8.5,5.0,0.0,0.0
2018,1,17,7,30,28.0,9.0,1.1,9.1,10.0,7.08,0.0
2018,1,17,7,45,45.0,23.5,1.15,9.75,27.5,17.65,3.24
2018,1,17,8,0,62.0,38.0,1.2,10.4,45.0,28.15,18.47
2018,1,17,8,15,94.5,55.0,1.25,10.85,70.5,40.16,30.0
2018,1,17,8,30,127.0,72.0,1.3,11.3,96.0,52.03,41.01
2018,1,17,8,45,162.5,88.0,1.35,11.8,126.5,62.51,50.6
2018,1,17,9,0,198.0,104.0,1.4,12.3,157.0,73.2,60.19
2018,1,17,9,15,223.0,118.5,1.35,12.85,186.5,82.67,68.49
2018,1,17,9,30,248.0,133.0,1.3,13.4,216.0,91.95,76.45
2018,1,17,9,45,238.5,148.5,1.25,14.0,235.5,101.07,84.14
2018,1,17,10,0,229.0,164.0,1.2,14.6,255.0,109.9,91.46
2018,1,17,10,15,216.5,177.0,1.2,15.05,268.0,119.97,99.83
2018,1,17,10,30,204.0,190.0,1.2,15.5,281.0,127.28,105.74
2018,1,17,10,45,272.5,192.5,1.15,15.9,320.5,126.59,104.79
2018,1,17,11,0,341.0,195.0,1.1,16.3,360.0,139.47,104.62
2018,1,17,11,15,375.0,195.0,1.2,16.55,382.0,168.77,119.44
2018,1,17,11,30,409.0,195.0,1.3,16.8,404.0,201.0,141.59
2018,1,17,11,45,424.5,195.0,1.4,17.05,414.5,234.1,168.25
2018,1,17,12,0,440.0,195.0,1.5,17.3,425.0,268.21,197.22
2018,1,17,12,15,450.5,193.0,1.55,17.4,429.0,300.12,225.24
2018,1,17,12,30,461.0,191.0,1.6,17.5,433.0,332.08,253.35
2018,1,17,12,45,464.0,187.5,1.65,17.6,428.5,359.64,277.95
2018,1,17,13,0,467.0,184.0,1.7,17.7,424.0,386.15,301.38
2018,1,17,13,15,486.0,174.0,1.65,17.7,417.5,413.83,325.24
2018,1,17,13,30,505.0,164.0,1.6,17.7,411.0,441.09,348.48
2018,1,17,13,45,427.5,171.0,1.55,17.65,374.0,428.02,340.14
2018,1,17,14,0,350.0,178.0,1.5,17.6,337.0,395.64,316.58
2018,1,17,14,15,311.0,171.5,1.35,17.4,306.5,381.08,306.43
2018,1,17,14,30,272.0,165.0,1.2,17.2,276.0,363.17,293.16
2018,1,17,14,45,314.5,145.0,1.1,17.0,263.0,383.23,310.81
2018,1,17,15,0,357.0,125.0,1.0,16.8,250.0,419.58,340.35
2018,1,17,15,15,355.0,111.0,1.0,16.8,223.0,414.0,336.77
2018,1,17,15,30,353.0,97.0,1.0,16.8,196.0,406.32,331.47
2018,1,17,15,45,304.0,85.0,0.85,15.65,161.0,363.79,298.15
2018,1,17,16,0,255.0,73.0,0.7,14.5,126.0,319.1,261.95
2018,1,17,16,15,216.0,58.5,0.75,14.05,96.0,277.1,226.52
2018,1,17,16,30,177.0,44.0,0.8,13.6,66.0,234.21,187.93
2018,1,17,16,45,123.0,29.0,0.85,13.1,41.5,174.86,122.07
2018,1,17,17,0,69.0,14.0,0.9,12.6,17.0,62.38,0.0
2018,1,17,17,15,34.5,7.0,0.85,12.5,8.5,5.51,0.0
2018,1,17,17,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,18,7,15,10.0,4.0,1.35,9.3,4.0,0.0,0.0
2018,1,18,7,30,20.0,8.0,1.6,9.9,8.0,6.29,0.0
2018,1,18,7,45,10.0,18.5,1.85,10.5,18.5,14.27,2.01
2018,1,18,8,0,0.0,29.0,2.1,11.1,29.0,21.99,13.2
2018,1,18,8,15,0.0,43.5,2.2,11.4,43.5,32.58,23.23
2018,1,18,8,30,0.0,58.0,2.3,11.7,58.0,43.07,32.96
2018,1,18,8,45,13.0,77.0,2.35,12.0,80.5,56.48,45.18
2018,1,18,9,0,26.0,96.0,2.4,12.3,103.0,68.57,56.07
2018,1,18,9,15,23.0,110.0,2.45,12.65,117.0,77.94,64.36
2018,1,18,9,30,20.0,124.0,2.5,13.0,131.0,89.28,74.27
2018,1,18,9,45,10.5,117.0,2.5,13.3,120.5,85.7,70.9
2018,1,18,10,0,1.0,110.0,2.5,13.6,110.0,81.63,67.1
2018,1,18,10,15,45.5,148.0,2.55,13.8,168.0,104.01,86.59
2018,1,18,10,30,90.0,186.0,2.6,14.0,226.0,126.57,105.99
2018,1,18,10,45,110.5,197.5,2.7,14.2,249.5,130.0,108.68
2018,1,18,11,0,131.0,209.0,2.8,14.4,273.0,141.97,111.27
2018,1,18,11,15,79.5,189.5,2.9,14.5,228.5,141.21,109.62
2018,1,18,11,30,28.0,170.0,3.0,14.6,184.0,128.4,100.78
2018,1,18,11,45,16.5,163.0,3.15,14.65,171.5,125.58,98.96
2018,1,18,12,0,5.0,156.0,3.3,14.7,159.0,119.37,94.3
2018,1,18,12,15,3.0,150.0,3.35,14.75,152.0,115.36,91.05
2018,1,18,12,30,1.0,144.0,3.4,14.8,145.0,110.92,87.42
2018,1,18,12,45,1.5,130.5,3.5,14.8,131.5,101.29,79.47
2018,1,18,13,0,2.0,117.0,3.6,14.8,118.0,91.38,71.29
2018,1,18,13,15,1.0,100.0,3.6,14.7,100.5,77.72,59.97
2018,1,18,13,30,0.0,83.0,3.6,14.6,83.0,63.81,48.39
2018,1,18,13,45,4.0,92.0,3.6,14.5,94.0,73.38,56.6
2018,1,18,14,0,8.0,101.0,3.6,14.4,105.0,83.63,65.43
2018,1,18,14,15,4.5,95.5,3.5,14.1,97.5,77.39,60.3
2018,1,18,14,30,1.0,90.0,3.4,13.8,90.0,70.93,54.94
2018,1,18,14,45,2.0,89.0,3.35,13.5,89.5,71.42,55.56
2018,1,18,15,0,3.0,88.0,3.3,13.2,89.0,72.28,56.49
2018,1,18,15,15,14.0,68.0,3.3,13.2,72.0,68.77,53.97
2018,1,18,15,30,25.0,48.0,3.3,13.2,55.0,58.19,45.35
2018,1,18,15,45,37.0,43.5,2.95,12.55,52.0,74.03,59.43
2018,1,18,16,0,49.0,39.0,2.6,11.9,49.0,80.27,65.05
2018,1,18,16,15,52.5,38.5,2.5,11.65,47.0,86.23,69.58
2018,1,18,16,30,56.0,38.0,2.4,11.4,45.0,96.11,76.35
2018,1,18,16,45,28.0,20.0,2.3,11.15,23.5,49.94,32.73
2018,1,18,17,0,0.0,2.0,2.2,10.9,2.0,1.57,0.0
2018,1,18,17,15,0.0,1.0,2.25,10.8,1.0,0.79,0.0
2018,1,18,17,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,19,7,15,23.0,5.0,1.15,5.95,5.5,0.0,0.0
2018,1,19,7,30,46.0,10.0,1.2,6.7,11.0,7.87,0.0
2018,1,19,7,45,137.5,23.5,1.2,7.4,36.5,17.81,4.65
2018,1,19,8,0,229.0,37.0,1.2,8.1,62.0,28.02,18.69
2018,1,19,8,15,400.0,44.0,1.35,8.45,111.5,36.0,26.64
2018,1,19,8,30,571.0,51.0,1.5,8.8,161.0,42.41,32.8
2018,1,19,8,45,627.0,56.0,1.65,9.15,203.5,46.53,36.73
2018,1,19,9,0,683.0,61.0,1.8,9.5,246.0,50.72,40.58
2018,1,19,9,15,720.5,64.0,1.85,9.75,285.5,57.62,46.8
2018,1,19,9,30,758.0,67.0,1.9,10.0,325.0,60.35,49.16
2018,1,19,9,45,783.5,69.5,1.9,10.2,360.5,62.53,51.01
2018,1,19,10,0,809.0,72.0,1.9,10.4,396.0,64.74,52.84
2018,1,19,10,15,740.5,82.5,1.9,10.55,396.0,71.17,58.45
2018,1,19,10,30,672.0,93.0,1.9,10.7,396.0,71.22,58.35
2018,1,19,10,45,443.5,111.5,1.9,10.8,315.5,78.45,64.65
2018,1,19,11,0,215.0,130.0,1.9,10.9,235.0,95.86,72.54
2018,1,19,11,15,413.0,133.0,1.95,11.0,343.0,131.43,89.65
2018,1,19,11,30,611.0,136.0,2.0,11.1,451.0,195.33,131.44
2018,1,19,11,45,493.5,138.0,2.0,11.15,395.0,208.91,149.07
2018,1,19,12,0,376.0,140.0,2.0,11.2,339.0,211.36,158.44
2018,1,19,12,15,333.0,154.0,2.1,11.2,330.5,233.86,181.09
2018,1,19,12,30,290.0,168.0,2.2,11.2,322.0,246.23,194.72
2018,1,19,12,45,267.5,181.0,2.25,11.15,321.5,266.54,213.78
2018,1,19,13,0,245.0,194.0,2.3,11.1,321.0,285.0,230.77
2018,1,19,13,15,325.5,183.0,2.35,11.05,347.5,332.05,270.54
2018,1,19,13,30,406.0,172.0,2.4,11.0,374.0,395.87,323.74
2018,1,19,13,45,606.0,128.5,2.45,10.9,415.5,498.98,408.72
2018,1,19,14,0,806.0,85.0,2.5,10.8,457.0,601.95,492.85
2018,1,19,14,15,804.0,81.0,2.55,10.65,433.0,625.44,513.59
2018,1,19,14,30,802.0,77.0,2.6,10.5,409.0,645.88,532.28
2018,1,19,14,45,784.5,73.5,2.6,10.35,376.0,652.97,540.11
2018,1,19,15,0,767.0,70.0,2.6,10.2,343.0,656.24,544.07
2018,1,19,15,15,718.5,69.0,2.6,10.2,302.0,640.65,532.6
2018,1,19,15,30,670.0,68.0,2.6,10.2,261.0,617.08,514.49
2018,1,19,15,45,626.5,61.5,2.15,9.35,220.0,586.59,489.6
2018,1,19,16,0,583.0,55.0,1.7,8.5,179.0,552.73,460.43
2018,1,19,16,15,510.0,48.0,1.65,7.95,138.5,492.75,410.04
2018,1,19,16,30,437.0,41.0,1.6,7.4,98.0,430.13,354.05
2018,1,19,16,45,282.5,29.5,1.5,6.85,61.0,300.78,228.56
2018,1,19,17,0,128.0,18.0,1.4,6.3,24.0,145.71,0.0
2018,1,19,17,15,64.0,9.0,1.45,6.2,12.0,54.51,0.0
2018,1,19,17,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.35,1.55,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.35,1.8,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,1,20,7,15,17.0,4.5,1.45,2.8,5.0,0.0,0.0
2018,1,20,7,30,34.0,9.0,1.6,3.7,10.0,7.08,0.0
2018,1,20,7,45,96.5,24.5,1.8,4.6,34.0,18.45,5.73
2018,1,20,8,0,159.0,40.0,2.0,5.5,58.0,29.83,20.54
2018,1,20,8,15,392.0,42.5,2.2,6.1,112.5,34.7,25.73
2018,1,20,8,30,625.0,45.0,2.4,6.7,167.0,41.32,32.09
2018,1,20,8,45,692.5,47.5,2.6,7.25,212.0,44.0,34.7
2018,1,20,9,0,760.0,50.0,2.8,7.8,257.0,46.88,37.35
2018,1,20,9,15,793.5,52.5,2.9,8.3,297.5,49.45,39.63
2018,1,20,9,30,827.0,55.0,3.0,8.8,338.0,52.05,41.87
2018,1,20,9,45,849.5,56.5,3.1,9.25,373.5,59.11,48.1
2018,1,20,10,0,872.0,58.0,3.2,9.7,409.0,61.28,49.87
2018,1,20,10,15,886.0,59.5,3.25,10.0,439.0,63.22,51.45
2018,1,20,10,30,900.0,61.0,3.3,10.3,469.0,65.07,52.95
2018,1,20,10,45,909.5,62.5,3.3,10.6,492.5,66.75,54.29
2018,1,20,11,0,919.0,64.0,3.3,10.9,516.0,90.23,55.44
2018,1,20,11,15,925.0,65.0,3.35,11.05,532.5,146.52,82.13
2018,1,20,11,30,931.0,66.0,3.4,11.2,549.0,202.6,123.45
2018,1,20,11,45,933.5,67.0,3.4,11.4,558.0,257.51,171.13
2018,1,20,12,0,936.0,68.0,3.4,11.6,567.0,311.4,220.9
2018,1,20,12,15,931.5,70.0,3.4,11.65,567.0,362.7,269.59
2018,1,20,12,30,927.0,72.0,3.4,11.7,567.0,411.91,316.15
2018,1,20,12,45,918.5,74.0,3.4,11.8,559.5,457.23,358.66
2018,1,20,13,0,910.0,76.0,3.4,11.9,552.0,499.78,397.88
2018,1,20,13,15,903.5,75.5,3.35,11.9,537.5,538.04,432.76
2018,1,20,13,30,897.0,75.0,3.3,11.9,523.0,573.36,464.45
2018,1,20,13,45,886.5,73.5,3.25,11.85,501.0,602.27,490.53
2018,1,20,14,0,876.0,72.0,3.2,11.8,479.0,627.73,513.38
2018,1,20,14,15,862.5,70.0,3.1,11.65,450.5,652.53,535.1
2018,1,20,14,30,849.0,68.0,3.0,11.5,422.0,668.9,550.04
2018,1,20,14,45,829.5,65.5,2.85,11.35,388.0,676.76,557.63
2018,1,20,15,0,810.0,63.0,2.7,11.2,354.0,680.66,561.06
2018,1,20,15,15,779.0,59.5,2.7,11.2,314.5,671.02,554.33
2018,1,20,15,30,748.0,56.0,2.7,11.2,275.0,657.33,544.07
2018,1,20,15,45,679.5,54.5,2.0,10.0,230.0,613.57,508.44
2018,1,20,16,0,611.0,53.0,1.3,8.8,185.0,573.1,473.26
2018,1,20,16,15,419.0,49.0,1.3,8.05,130.0,425.28,355.0
2018,1,20,16,30,227.0,45.0,1.3,7.3,75.0,273.55,227.07
2018,1,20,16,45,234.0,32.5,1.25,6.55,53.0,268.54,208.02
2018,1,20,17,0,241.0,20.0,1.2,5.8,31.0,234.29,0.0
2018,1,20,17,15,120.5,10.0,1.2,5.6,15.5,97.46,0.0
2018,1,20,17,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.05,3.55,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.95,3.85,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,21,7,15,18.0,4.5,1.0,4.5,5.0,0.0,0.0
2018,1,21,7,30,36.0,9.0,1.1,5.0,10.0,7.08,0.0
2018,1,21,7,45,185.0,23.0,1.2,5.5,42.5,17.6,5.72
2018,1,21,8,0,334.0,37.0,1.3,6.0,75.0,30.47,21.14
2018,1,21,8,15,456.5,43.5,1.35,6.4,119.5,35.91,26.85
2018,1,21,8,30,579.0,50.0,1.4,6.8,164.0,41.65,32.42
2018,1,21,8,45,538.5,63.5,1.4,7.25,189.0,51.42,41.5
2018,1,21,9,0,498.0,77.0,1.4,7.7,214.0,60.69,49.96
2018,1,21,9,15,543.5,84.5,1.45,8.35,254.5,66.08,54.72
2018,1,21,9,30,589.0,92.0,1.5,9.0,295.0,71.45,59.36
2018,1,21,9,45,705.5,80.0,1.5,9.6,348.0,63.99,52.41
2018,1,21,10,0,822.0,68.0,1.5,10.2,401.0,61.96,50.38
2018,1,21,10,15,808.5,76.0,1.55,10.45,423.5,67.55,55.22
2018,1,21,10,30,795.0,84.0,1.6,10.7,446.0,72.95,59.87
2018,1,21,10,45,613.5,129.5,1.65,11.0,417.5,94.09,78.39
2018,1,21,11,0,432.0,175.0,1.7,11.3,389.0,128.98,96.18
2018,1,21,11,15,351.5,199.5,1.75,11.35,377.0,169.67,123.49
2018,1,21,11,30,271.0,224.0,1.8,11.4,365.0,198.68,148.87
2018,1,21,11,45,256.5,230.5,1.85,11.45,366.0,221.99,169.16
2018,1,21,12,0,242.0,237.0,1.9,11.5,367.0,241.78,187.36
2018,1,21,12,15,238.5,239.5,1.9,11.45,367.5,260.96,204.88
2018,1,21,12,30,235.0,242.0,1.9,11.4,368.0,279.44,221.79
2018,1,21,12,45,207.0,239.5,1.9,11.4,349.5,283.13,226.88
2018,1,21,13,0,179.0,237.0,1.9,11.4,331.0,283.62,228.95
2018,1,21,13,15,233.0,222.5,1.85,11.35,342.0,311.99,253.14
2018,1,21,13,30,287.0,208.0,1.8,11.3,353.0,353.8,288.14
2018,1,21,13,45,340.5,193.0,1.8,11.3,357.5,388.09,317.3
2018,1,21,14,0,394.0,178.0,1.8,11.3,362.0,437.47,358.21
2018,1,21,14,15,324.5,176.5,1.65,11.15,322.0,396.33,326.26
2018,1,21,14,30,255.0,175.0,1.5,11.0,282.0,363.59,300.51
2018,1,21,14,45,204.0,162.5,1.4,10.9,244.0,312.13,259.65
2018,1,21,15,0,153.0,150.0,1.3,10.8,206.0,271.91,226.92
2018,1,21,15,15,138.0,130.0,1.3,10.8,176.0,246.02,206.25
2018,1,21,15,30,123.0,110.0,1.3,10.8,146.0,218.1,183.35
2018,1,21,15,45,124.0,96.5,1.0,10.1,128.5,209.79,176.78
2018,1,21,16,0,125.0,83.0,0.7,9.4,111.0,201.11,169.24
2018,1,21,16,15,97.5,64.0,0.7,9.2,83.0,160.64,133.86
2018,1,21,16,30,70.0,45.0,0.7,9.0,55.0,117.88,95.83
2018,1,21,16,45,55.5,31.5,0.75,8.8,37.5,94.21,70.91
2018,1,21,17,0,41.0,18.0,0.8,8.6,20.0,59.21,0.0
2018,1,21,17,15,20.5,9.0,0.8,8.5,10.0,22.37,0.0
2018,1,21,17,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
