Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,3,15,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,22,7,15,45.0,6.0,2.1,9.65,7.0,0.0,0.0
2018,1,22,7,30,90.0,12.0,2.1,9.9,14.0,9.44,0.0
2018,1,22,7,45,123.5,18.0,2.1,10.2,28.0,13.77,3.46
2018,1,22,8,0,157.0,24.0,2.1,10.5,42.0,18.36,10.28
2018,1,22,8,15,242.0,35.5,2.1,10.75,77.0,27.17,18.59
2018,1,22,8,30,327.0,47.0,2.1,11.0,112.0,37.14,27.82
2018,1,22,8,45,209.0,39.5,2.1,11.25,84.5,29.72,21.29
2018,1,22,9,0,91.0,32.0,2.1,11.5,57.0,24.55,16.64
2018,1,22,9,15,45.5,45.5,2.1,11.75,58.0,35.22,26.27
2018,1,22,9,30,0.0,59.0,2.1,12.0,59.0,45.19,35.18
2018,1,22,9,45,0.0,78.5,2.1,12.25,78.5,59.89,48.22
2018,1,22,10,0,0.0,98.0,2.1,12.5,98.0,73.71,60.35
2018,1,22,10,15,11.0,123.5,2.15,12.7,128.5,91.38,75.77
2018,1,22,10,30,22.0,149.0,2.2,12.9,159.0,108.52,90.57
2018,1,22,10,45,48.0,177.0,2.25,13.05,200.5,122.05,102.14
2018,1,22,11,0,74.0,205.0,2.3,13.2,242.0,141.73,112.34
2018,1,22,11,15,119.0,214.5,2.35,13.3,276.0,157.84,122.05
2018,1,22,11,30,164.0,224.0,2.4,13.4,310.0,183.15,140.03
2018,1,22,11,45,244.0,219.0,2.45,13.5,349.5,211.85,160.5
2018,1,22,12,0,324.0,214.0,2.5,13.6,389.0,249.61,189.86
2018,1,22,12,15,195.5,208.5,2.45,13.6,314.0,224.98,175.82
2018,1,22,12,30,67.0,203.0,2.4,13.6,239.0,183.22,145.83
2018,1,22,12,45,61.5,196.5,2.35,13.6,229.5,182.09,145.64
2018,1,22,13,0,56.0,190.0,2.3,13.6,220.0,179.97,144.45
2018,1,22,13,15,160.5,194.5,2.25,13.55,276.5,250.92,202.99
2018,1,22,13,30,265.0,199.0,2.2,13.5,333.0,333.75,270.81
2018,1,22,13,45,511.5,149.0,2.1,13.4,394.5,459.29,372.88
2018,1,22,14,0,758.0,99.0,2.0,13.3,456.0,592.95,479.0
2018,1,22,14,15,784.0,88.5,1.9,13.1,439.0,624.73,504.87
2018,1,22,14,30,810.0,78.0,1.8,12.9,422.0,657.08,531.55
2018,1,22,14,45,787.0,76.0,1.7,12.7,388.0,662.34,537.03
2018,1,22,15,0,764.0,74.0,1.6,12.5,354.0,663.5,538.59
2018,1,22,15,15,678.5,75.5,1.6,12.5,304.5,623.7,509.29
2018,1,22,15,30,593.0,77.0,1.6,12.5,255.0,574.21,472.15
2018,1,22,15,45,398.0,78.5,1.2,11.5,190.0,429.6,357.5
2018,1,22,16,0,203.0,80.0,0.8,10.5,125.0,272.17,227.71
2018,1,22,16,15,148.0,64.5,0.85,9.95,93.5,215.79,180.36
2018,1,22,16,30,93.0,49.0,0.9,9.4,62.0,142.56,116.93
2018,1,22,16,45,63.0,33.0,0.9,8.8,40.5,102.21,78.33
2018,1,22,17,0,33.0,17.0,0.9,8.2,19.0,50.57,1.8
2018,1,22,17,15,16.5,8.5,0.9,8.0,9.5,19.04,0.0
2018,1,22,17,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.65,5.6,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.55,5.6,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.5,5.65,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.5,5.75,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,1,23,7,15,27.5,6.0,0.55,6.0,7.0,0.0,0.0
2018,1,23,7,30,55.0,12.0,0.6,6.2,14.0,9.44,0.0
2018,1,23,7,45,118.0,27.0,0.65,6.35,38.5,20.31,8.56
2018,1,23,8,0,181.0,42.0,0.7,6.5,63.0,31.36,22.04
2018,1,23,8,15,215.0,57.5,0.7,6.7,93.0,42.42,32.76
2018,1,23,8,30,249.0,73.0,0.7,6.9,123.0,53.47,43.2
2018,1,23,8,45,351.0,80.5,0.7,7.1,169.0,59.11,48.56
2018,1,23,9,0,453.0,88.0,0.7,7.3,215.0,65.15,54.11
2018,1,23,9,15,597.0,82.5,0.75,7.65,275.5,65.18,54.05
2018,1,23,9,30,741.0,77.0,0.8,8.0,336.0,62.68,51.65
2018,1,23,9,45,775.0,77.0,0.85,8.4,373.0,68.09,56.36
2018,1,23,10,0,809.0,77.0,0.9,8.8,410.0,68.43,56.46
2018,1,23,10,15,827.5,78.5,1.0,9.25,440.5,69.7,57.38
2018,1,23,10,30,846.0,80.0,1.1,9.7,471.0,71.0,58.32
2018,1,23,10,45,859.5,81.5,1.2,10.2,495.5,72.21,59.18
2018,1,23,11,0,873.0,83.0,1.3,10.7,520.0,96.41,60.59
2018,1,23,11,15,881.5,83.0,1.3,11.15,536.5,151.32,87.14
2018,1,23,11,30,890.0,83.0,1.3,11.6,553.0,206.38,127.38
2018,1,23,11,45,895.0,83.5,1.3,12.1,562.5,264.51,176.63
2018,1,23,12,0,900.0,84.0,1.3,12.6,572.0,317.4,224.04
2018,1,23,12,15,902.0,83.5,1.15,12.8,573.5,367.58,269.66
2018,1,23,12,30,904.0,83.0,1.0,13.0,575.0,416.23,313.21
2018,1,23,12,45,903.0,81.5,0.9,13.25,568.5,461.01,352.67
2018,1,23,13,0,902.0,80.0,0.8,13.5,562.0,503.55,389.03
2018,1,23,13,15,896.5,79.5,0.7,13.55,548.0,542.36,421.57
2018,1,23,13,30,891.0,79.0,0.6,13.6,534.0,578.32,450.81
2018,1,23,13,45,876.0,78.0,0.5,13.7,510.0,609.32,475.23
2018,1,23,14,0,861.0,77.0,0.4,13.8,486.0,633.26,493.81
2018,1,23,14,15,777.5,86.5,0.35,13.7,439.5,620.0,485.69
2018,1,23,14,30,694.0,96.0,0.3,13.6,393.0,602.77,474.46
2018,1,23,14,45,702.5,88.0,0.3,13.55,368.5,621.7,490.73
2018,1,23,15,0,711.0,80.0,0.3,13.5,344.0,637.97,504.21
2018,1,23,15,15,727.5,70.0,0.3,13.5,315.0,650.27,513.59
2018,1,23,15,30,744.0,60.0,0.3,13.5,286.0,664.47,524.01
2018,1,23,15,45,702.0,56.0,0.3,12.95,244.0,637.8,505.26
2018,1,23,16,0,660.0,52.0,0.3,12.4,202.0,607.19,482.81
2018,1,23,16,15,561.5,47.5,0.3,12.05,156.0,537.48,429.02
2018,1,23,16,30,463.0,43.0,0.3,11.7,110.0,457.7,364.67
2018,1,23,16,45,320.0,32.0,0.3,11.4,70.5,335.49,259.36
2018,1,23,17,0,177.0,21.0,0.3,11.1,31.0,195.25,52.24
2018,1,23,17,15,88.5,10.5,0.3,10.9,15.5,74.72,0.0
2018,1,23,17,30,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.35,10.1,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.4,9.65,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.45,8.65,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.45,8.15,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.55,7.85,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.35,3.85,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.35,3.75,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,24,7,15,0.0,3.0,1.35,5.35,3.0,0.0,0.0
2018,1,24,7,30,0.0,6.0,1.4,5.9,6.0,4.72,0.0
2018,1,24,7,45,0.0,14.0,1.45,6.5,14.0,10.65,2.04
2018,1,24,8,0,0.0,22.0,1.5,7.1,22.0,16.76,9.16
2018,1,24,8,15,0.0,31.0,1.65,7.6,31.0,23.66,15.75
2018,1,24,8,30,0.0,40.0,1.8,8.1,40.0,30.57,22.24
2018,1,24,8,45,7.0,62.0,2.0,8.6,64.0,46.83,37.14
2018,1,24,9,0,14.0,84.0,2.2,9.1,88.0,62.33,51.18
2018,1,24,9,15,45.5,111.5,2.3,9.4,127.0,79.58,66.66
2018,1,24,9,30,77.0,139.0,2.4,9.7,166.0,96.94,82.03
2018,1,24,9,45,179.0,153.5,2.5,10.0,225.0,105.57,89.45
2018,1,24,10,0,281.0,168.0,2.6,10.3,284.0,113.12,95.86
2018,1,24,10,15,331.5,172.5,2.8,10.7,319.0,116.64,98.64
2018,1,24,10,30,382.0,177.0,3.0,11.1,354.0,120.17,101.42
2018,1,24,10,45,290.5,199.5,3.15,11.55,338.0,130.69,110.3
2018,1,24,11,0,199.0,222.0,3.3,12.0,322.0,152.9,119.79
2018,1,24,11,15,210.5,230.5,3.5,12.25,339.5,176.71,134.57
2018,1,24,11,30,222.0,239.0,3.7,12.5,357.0,201.86,153.49
2018,1,24,11,45,163.5,241.5,3.9,12.8,329.0,209.46,162.61
2018,1,24,12,0,105.0,244.0,4.1,13.1,301.0,208.9,165.09
2018,1,24,12,15,71.0,233.0,4.15,13.1,271.5,200.07,159.63
2018,1,24,12,30,37.0,222.0,4.2,13.1,242.0,186.7,149.9
2018,1,24,12,45,28.0,208.5,4.3,13.05,223.5,177.65,142.96
2018,1,24,13,0,19.0,195.0,4.4,13.0,205.0,161.21,129.74
2018,1,24,13,15,14.0,180.0,4.45,12.85,187.5,148.82,119.79
2018,1,24,13,30,9.0,165.0,4.5,12.7,170.0,135.53,108.97
2018,1,24,13,45,4.5,138.0,4.5,12.55,140.5,111.58,89.1
2018,1,24,14,0,0.0,111.0,4.5,12.4,111.0,86.88,68.4
2018,1,24,14,15,0.0,91.0,4.35,12.15,91.0,70.5,54.7
2018,1,24,14,30,0.0,71.0,4.2,11.9,71.0,54.49,41.2
2018,1,24,14,45,10.0,74.0,4.1,11.65,77.5,63.88,49.7
2018,1,24,15,0,20.0,77.0,4.0,11.4,84.0,80.19,64.2
2018,1,24,15,15,54.0,86.0,4.0,11.4,103.0,116.74,96.74
2018,1,24,15,30,88.0,95.0,4.0,11.4,122.0,171.41,144.39
2018,1,24,15,45,106.0,92.5,3.7,11.0,120.5,189.33,160.21
2018,1,24,16,0,124.0,90.0,3.4,10.6,119.0,209.87,177.77
2018,1,24,16,15,101.5,72.0,3.3,10.45,92.5,175.53,147.27
2018,1,24,16,30,79.0,54.0,3.2,10.3,66.0,139.65,114.83
2018,1,24,16,45,52.0,37.0,3.15,10.15,44.0,100.47,77.83
2018,1,24,17,0,25.0,20.0,3.1,10.0,22.0,50.64,15.9
2018,1,24,17,15,12.5,10.0,3.15,9.65,11.0,17.29,0.0
2018,1,24,17,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.2,8.15,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.85,7.25,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.55,6.6,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.25,6.2,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.15,5.9,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.1,5.45,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.1,5.75,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,25,7,15,29.0,8.5,1.05,5.85,9.5,0.0,0.0
2018,1,25,7,30,58.0,17.0,1.1,6.3,19.0,13.38,0.0
2018,1,25,7,45,152.0,30.5,1.15,6.8,46.5,22.95,11.41
2018,1,25,8,0,246.0,44.0,1.2,7.3,74.0,33.11,23.6
2018,1,25,8,15,307.0,49.5,1.35,7.55,102.5,37.48,28.24
2018,1,25,8,30,368.0,55.0,1.5,7.8,131.0,43.67,34.18
2018,1,25,8,45,228.5,57.5,1.65,8.0,108.0,42.25,33.06
2018,1,25,9,0,89.0,60.0,1.8,8.2,85.0,45.77,36.31
2018,1,25,9,15,207.0,87.5,1.95,8.45,158.0,63.42,52.3
2018,1,25,9,30,325.0,115.0,2.1,8.7,231.0,80.32,67.4
2018,1,25,9,45,551.5,98.5,2.2,8.95,318.5,74.42,61.89
2018,1,25,10,0,778.0,82.0,2.3,9.2,406.0,71.59,59.18
2018,1,25,10,15,816.5,79.5,2.4,9.45,441.5,70.19,57.75
2018,1,25,10,30,855.0,77.0,2.5,9.7,477.0,68.99,56.51
2018,1,25,10,45,692.5,117.5,2.55,9.9,452.0,87.09,72.47
2018,1,25,11,0,530.0,158.0,2.6,10.1,427.0,124.29,90.15
2018,1,25,11,15,375.0,181.5,2.7,10.25,375.0,159.96,114.86
2018,1,25,11,30,220.0,205.0,2.8,10.4,323.0,179.32,135.94
2018,1,25,11,45,212.0,215.0,2.85,10.55,330.0,203.09,156.49
2018,1,25,12,0,204.0,225.0,2.9,10.7,337.0,224.38,175.58
2018,1,25,12,15,330.0,191.5,2.95,10.8,373.5,259.16,202.43
2018,1,25,12,30,456.0,158.0,3.0,10.9,410.0,307.78,242.38
2018,1,25,12,45,599.5,140.0,3.05,10.95,467.0,386.66,307.51
2018,1,25,13,0,743.0,122.0,3.1,11.0,524.0,471.85,377.95
2018,1,25,13,15,629.5,145.0,3.1,10.95,479.5,472.67,382.58
2018,1,25,13,30,516.0,168.0,3.1,10.9,435.0,456.65,372.86
2018,1,25,13,45,385.0,186.0,3.1,10.85,381.0,409.49,337.09
2018,1,25,14,0,254.0,204.0,3.1,10.8,327.0,365.26,301.89
2018,1,25,14,15,232.5,174.5,3.05,10.7,282.0,335.66,279.44
2018,1,25,14,30,211.0,145.0,3.0,10.6,237.0,301.9,253.08
2018,1,25,14,45,174.5,137.5,2.95,10.45,209.5,263.29,221.79
2018,1,25,15,0,138.0,130.0,2.9,10.3,182.0,236.83,199.85
2018,1,25,15,15,157.5,114.0,2.9,10.3,167.5,240.22,203.99
2018,1,25,15,30,177.0,98.0,2.9,10.3,153.0,259.16,220.77
2018,1,25,15,45,275.5,74.0,2.2,9.55,145.5,331.18,283.2
2018,1,25,16,0,374.0,50.0,1.5,8.8,138.0,391.77,333.35
2018,1,25,16,15,395.0,50.5,1.4,8.35,126.0,414.05,349.04
2018,1,25,16,30,416.0,51.0,1.3,7.9,114.0,430.95,357.79
2018,1,25,16,45,298.0,40.5,1.2,7.45,77.5,331.31,267.32
2018,1,25,17,0,180.0,30.0,1.1,7.0,41.0,217.04,107.03
2018,1,25,17,15,93.0,16.0,1.1,6.95,21.5,82.92,0.0
2018,1,25,17,30,6.0,2.0,1.1,6.9,2.0,0.0,0.0
2018,1,25,17,45,3.0,1.0,1.1,6.8,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,0.75,5.15,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.75,4.25,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,26,7,15,78.5,9.5,0.85,4.9,12.0,0.0,0.0
2018,1,26,7,30,157.0,19.0,0.9,5.5,24.0,14.95,0.0
2018,1,26,7,45,302.0,29.0,0.95,6.05,59.0,24.12,12.82
2018,1,26,8,0,447.0,39.0,1.0,6.6,94.0,32.55,23.25
2018,1,26,8,15,533.0,45.0,1.1,7.0,137.0,37.54,28.39
2018,1,26,8,30,619.0,51.0,1.2,7.4,180.0,42.71,33.4
2018,1,26,8,45,673.0,55.0,1.25,7.8,224.0,50.0,40.18
2018,1,26,9,0,727.0,59.0,1.3,8.2,268.0,53.76,43.59
2018,1,26,9,15,763.0,61.5,1.35,8.5,309.0,56.14,45.68
2018,1,26,9,30,799.0,64.0,1.4,8.8,350.0,58.59,47.77
2018,1,26,9,45,824.0,65.5,1.4,9.15,387.0,60.13,49.0
2018,1,26,10,0,849.0,67.0,1.4,9.5,424.0,61.7,50.24
2018,1,26,10,15,865.0,68.5,1.45,9.75,454.5,69.41,56.97
2018,1,26,10,30,881.0,70.0,1.5,10.0,485.0,71.21,58.41
2018,1,26,10,45,893.5,70.0,1.5,10.3,509.0,71.88,58.82
2018,1,26,11,0,906.0,70.0,1.5,10.6,533.0,97.74,59.88
2018,1,26,11,15,912.0,71.0,1.5,10.8,549.5,154.0,87.78
2018,1,26,11,30,918.0,72.0,1.5,11.0,566.0,210.09,129.48
2018,1,26,11,45,920.0,73.0,1.5,11.2,575.0,264.91,176.89
2018,1,26,12,0,922.0,74.0,1.5,11.4,584.0,318.69,225.94
2018,1,26,12,15,921.0,74.5,1.5,11.45,585.0,369.82,273.5
2018,1,26,12,30,920.0,75.0,1.5,11.5,586.0,419.15,319.02
2018,1,26,12,45,915.0,75.5,1.5,11.55,579.0,464.82,360.69
2018,1,26,13,0,910.0,76.0,1.5,11.6,572.0,507.96,399.28
2018,1,26,13,15,866.0,85.0,1.5,11.5,547.5,539.16,427.9
2018,1,26,13,30,822.0,94.0,1.5,11.4,523.0,563.29,450.16
2018,1,26,13,45,850.0,83.0,1.5,11.3,511.0,604.27,484.84
2018,1,26,14,0,878.0,72.0,1.5,11.2,499.0,638.93,514.31
2018,1,26,14,15,851.5,72.5,1.45,11.0,467.5,658.54,531.25
2018,1,26,14,30,825.0,73.0,1.4,10.8,436.0,668.95,541.2
2018,1,26,14,45,755.0,77.0,1.35,10.55,389.5,647.98,527.18
2018,1,26,15,0,685.0,81.0,1.3,10.3,343.0,625.18,511.23
2018,1,26,15,15,530.0,94.0,1.3,10.3,284.0,539.87,445.96
2018,1,26,15,30,375.0,107.0,1.3,10.3,225.0,441.4,368.18
2018,1,26,15,45,238.5,100.5,1.05,9.45,171.5,319.33,269.12
2018,1,26,16,0,102.0,94.0,0.8,8.6,118.0,197.89,166.29
2018,1,26,16,15,86.0,75.5,0.85,8.05,93.0,167.92,140.91
2018,1,26,16,30,70.0,57.0,0.9,7.5,68.0,136.42,112.87
2018,1,26,16,45,54.5,40.0,0.95,7.0,47.0,106.54,84.65
2018,1,26,17,0,39.0,23.0,1.0,6.5,26.0,67.81,35.17
2018,1,26,17,15,30.0,13.0,1.0,6.25,14.0,33.0,0.0
2018,1,26,17,30,21.0,3.0,1.0,6.0,2.0,0.0,0.0
2018,1,26,17,45,10.5,1.5,1.05,5.8,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.85,4.85,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.75,4.8,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.65,4.9,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.6,4.85,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,4.75,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,4.6,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,4.25,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.85,3.75,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,1,27,7,15,16.0,6.5,0.85,4.5,7.0,0.0,0.0
2018,1,27,7,30,32.0,13.0,0.9,5.1,14.0,10.23,0.0
2018,1,27,7,45,64.0,29.5,0.9,5.7,36.0,22.06,11.66
2018,1,27,8,0,96.0,46.0,0.9,6.3,58.0,33.72,24.39
2018,1,27,8,15,138.0,63.0,1.05,6.95,88.0,45.67,35.77
2018,1,27,8,30,180.0,80.0,1.2,7.6,118.0,57.43,46.73
2018,1,27,8,45,337.0,82.5,1.3,8.25,173.0,60.26,49.4
2018,1,27,9,0,494.0,85.0,1.4,8.9,228.0,66.4,54.9
2018,1,27,9,15,644.0,72.5,1.6,9.5,287.5,58.26,47.39
2018,1,27,9,30,794.0,60.0,1.8,10.1,347.0,55.45,44.69
2018,1,27,9,45,824.0,60.5,1.95,10.7,384.5,56.41,45.35
2018,1,27,10,0,854.0,61.0,2.1,11.3,422.0,63.54,51.51
2018,1,27,10,15,868.5,62.5,2.2,11.6,452.5,65.44,53.02
2018,1,27,10,30,883.0,64.0,2.3,11.9,483.0,67.25,54.46
2018,1,27,10,45,892.5,65.0,2.45,12.2,506.5,68.54,55.44
2018,1,27,11,0,902.0,66.0,2.6,12.5,530.0,95.73,57.37
2018,1,27,11,15,908.0,67.0,2.7,12.7,546.5,151.71,85.37
2018,1,27,11,30,914.0,68.0,2.8,12.9,563.0,207.53,127.08
2018,1,27,11,45,916.5,68.5,2.9,13.1,572.0,261.8,174.29
2018,1,27,12,0,919.0,69.0,3.0,13.3,581.0,315.06,223.3
2018,1,27,12,15,906.0,72.5,3.05,13.45,578.5,364.61,270.29
2018,1,27,12,30,893.0,76.0,3.1,13.6,576.0,411.33,314.34
2018,1,27,12,45,788.5,104.5,3.15,13.7,542.5,439.23,343.54
2018,1,27,13,0,684.0,133.0,3.2,13.8,509.0,456.41,362.35
2018,1,27,13,15,656.0,137.5,3.2,13.8,490.5,482.06,386.25
2018,1,27,13,30,628.0,142.0,3.2,13.8,472.0,503.58,406.12
2018,1,27,13,45,724.0,110.0,3.2,13.85,476.0,559.95,453.4
2018,1,27,14,0,820.0,78.0,3.2,13.9,480.0,615.71,499.93
2018,1,27,14,15,840.0,71.0,3.15,13.75,463.0,651.17,529.87
2018,1,27,14,30,860.0,64.0,3.1,13.6,446.0,678.44,553.55
2018,1,27,14,45,841.0,62.5,3.05,13.5,412.0,687.74,561.49
2018,1,27,15,0,822.0,61.0,3.0,13.4,378.0,700.23,571.97
2018,1,27,15,15,794.5,58.5,3.0,13.4,339.0,694.65,568.6
2018,1,27,15,30,767.0,56.0,3.0,13.4,300.0,685.09,562.01
2018,1,27,15,45,711.0,53.5,2.3,12.35,255.0,649.55,533.63
2018,1,27,16,0,655.0,51.0,1.6,11.3,210.0,609.93,500.36
2018,1,27,16,15,540.5,47.5,1.55,10.5,161.0,526.97,435.13
2018,1,27,16,30,426.0,44.0,1.5,9.7,112.0,435.43,360.05
2018,1,27,16,45,369.5,35.0,1.4,8.9,80.0,381.31,308.95
2018,1,27,17,0,313.0,26.0,1.3,8.1,48.0,315.71,196.26
2018,1,27,17,15,169.0,15.0,1.35,7.95,25.5,140.54,0.0
2018,1,27,17,30,25.0,4.0,1.4,7.8,3.0,0.0,0.0
2018,1,27,17,45,12.5,2.0,1.4,7.65,1.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,1,28,7,15,80.0,9.0,1.7,5.4,12.0,7.08,0.0
2018,1,28,7,30,160.0,18.0,1.7,5.7,24.0,14.16,0.0
2018,1,28,7,45,229.0,30.5,1.75,5.95,52.5,23.24,12.91
2018,1,28,8,0,298.0,43.0,1.8,6.2,81.0,32.71,23.53
2018,1,28,8,15,443.0,48.5,1.8,6.65,130.5,39.66,30.38
2018,1,28,8,30,588.0,54.0,1.8,7.1,180.0,44.74,35.3
2018,1,28,8,45,670.0,56.0,1.8,7.55,229.0,50.77,40.92
2018,1,28,9,0,752.0,58.0,1.8,8.0,278.0,53.25,43.15
2018,1,28,9,15,789.0,59.5,1.85,8.7,320.0,54.94,44.54
2018,1,28,9,30,826.0,61.0,1.9,9.4,362.0,56.72,45.95
2018,1,28,9,45,853.5,62.0,2.0,10.15,400.5,63.61,51.91
2018,1,28,10,0,881.0,63.0,2.1,10.9,439.0,65.49,53.31
2018,1,28,10,15,896.5,64.0,2.15,11.5,470.0,67.08,54.49
2018,1,28,10,30,912.0,65.0,2.2,12.1,501.0,68.59,55.58
2018,1,28,10,45,922.5,66.5,2.25,12.75,526.0,70.26,56.82
2018,1,28,11,0,933.0,68.0,2.3,13.4,551.0,99.69,59.3
2018,1,28,11,15,939.5,68.5,2.35,13.8,568.0,157.32,88.11
2018,1,28,11,30,946.0,69.0,2.4,14.2,585.0,214.77,130.8
2018,1,28,11,45,949.5,69.5,2.4,14.6,594.5,271.17,179.3
2018,1,28,12,0,953.0,70.0,2.4,15.0,604.0,326.62,229.5
2018,1,28,12,15,953.0,70.0,2.45,15.2,605.5,379.33,278.23
2018,1,28,12,30,953.0,70.0,2.5,15.4,607.0,430.25,324.95
2018,1,28,12,45,950.5,70.5,2.55,15.6,601.0,478.58,368.67
2018,1,28,13,0,948.0,71.0,2.6,15.8,595.0,524.56,409.42
2018,1,28,13,15,943.0,70.0,2.6,15.8,580.5,565.23,445.27
2018,1,28,13,30,938.0,69.0,2.6,15.8,566.0,602.91,477.97
2018,1,28,13,45,930.5,68.0,2.6,15.8,545.0,636.01,506.47
2018,1,28,14,0,923.0,67.0,2.6,15.8,524.0,665.74,531.87
2018,1,28,14,15,910.5,66.0,2.5,15.6,495.5,688.74,551.69
2018,1,28,14,30,898.0,65.0,2.4,15.4,467.0,708.0,568.1
2018,1,28,14,45,879.0,63.5,2.35,15.25,432.0,718.31,576.7
2018,1,28,15,0,860.0,62.0,2.3,15.1,397.0,724.69,582.46
2018,1,28,15,15,832.5,59.5,2.3,15.1,356.5,726.8,584.99
2018,1,28,15,30,805.0,57.0,2.3,15.1,316.0,717.77,579.0
2018,1,28,15,45,688.5,54.5,1.75,13.65,254.5,635.22,516.65
2018,1,28,16,0,572.0,52.0,1.2,12.2,193.0,553.46,453.09
2018,1,28,16,15,487.5,45.5,1.2,11.45,149.0,483.67,398.79
2018,1,28,16,30,403.0,39.0,1.2,10.7,105.0,411.95,339.81
2018,1,28,16,45,323.0,31.5,1.15,9.95,73.5,341.72,277.34
2018,1,28,17,0,243.0,24.0,1.1,9.2,42.0,263.67,174.73
2018,1,28,17,15,134.0,13.5,1.1,9.0,22.0,113.07,0.0
2018,1,28,17,30,25.0,3.0,1.1,8.8,2.0,0.0,0.0
2018,1,28,17,45,12.5,1.5,1.1,8.6,1.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,1,29,7,15,1.0,4.5,2.2,6.55,4.5,3.54,0.0
2018,1,29,7,30,2.0,9.0,2.2,6.8,9.0,7.08,0.0
2018,1,29,7,45,1.0,19.5,2.2,7.1,19.5,14.87,6.38
2018,1,29,8,0,0.0,30.0,2.2,7.4,30.0,22.92,14.76
2018,1,29,8,15,0.0,42.0,2.2,7.9,42.0,31.98,23.32
2018,1,29,8,30,0.0,54.0,2.2,8.4,54.0,40.87,31.62
2018,1,29,8,45,0.0,68.0,2.15,8.85,68.0,51.05,40.96
2018,1,29,9,0,0.0,82.0,2.1,9.3,82.0,61.13,50.06
2018,1,29,9,15,0.0,82.0,2.05,10.0,82.0,61.75,50.44
2018,1,29,9,30,0.0,82.0,2.0,10.7,82.0,62.2,50.62
2018,1,29,9,45,6.5,115.0,1.95,11.35,118.0,85.04,70.74
2018,1,29,10,0,13.0,148.0,1.9,12.0,154.0,106.91,89.66
2018,1,29,10,15,33.5,167.0,1.9,12.7,183.0,115.5,96.71
2018,1,29,10,30,54.0,186.0,1.9,13.4,212.0,127.15,106.35
2018,1,29,10,45,108.0,211.5,1.95,14.05,266.5,137.93,115.18
2018,1,29,11,0,162.0,237.0,2.0,14.7,321.0,160.53,124.67
2018,1,29,11,15,121.5,234.5,1.95,15.15,298.5,171.0,131.27
2018,1,29,11,30,81.0,232.0,1.9,15.6,276.0,177.52,137.5
2018,1,29,11,45,90.0,241.5,1.9,16.0,291.5,194.59,150.89
2018,1,29,12,0,99.0,251.0,1.9,16.4,307.0,212.96,165.61
2018,1,29,12,15,109.5,245.5,1.85,16.25,307.5,222.34,173.68
2018,1,29,12,30,120.0,240.0,1.8,16.1,308.0,236.64,185.88
2018,1,29,12,45,106.0,231.0,1.7,15.95,290.5,235.07,185.73
2018,1,29,13,0,92.0,222.0,1.6,15.8,273.0,223.76,177.63
2018,1,29,13,15,79.0,214.0,1.45,15.45,257.0,217.98,173.83
2018,1,29,13,30,66.0,206.0,1.3,15.1,241.0,210.58,168.5
2018,1,29,13,45,99.5,208.5,1.15,14.75,259.0,239.45,192.75
2018,1,29,14,0,133.0,211.0,1.0,14.4,277.0,283.91,229.15
2018,1,29,14,15,253.5,190.0,1.15,14.3,307.5,367.19,297.81
2018,1,29,14,30,374.0,169.0,1.3,14.2,338.0,442.47,359.71
2018,1,29,14,45,241.0,163.0,1.45,14.1,269.0,355.99,291.4
2018,1,29,15,0,108.0,157.0,1.6,14.0,200.0,246.36,202.43
2018,1,29,15,15,104.0,141.5,1.6,14.0,179.5,233.54,192.98
2018,1,29,15,30,100.0,126.0,1.6,14.0,159.0,219.77,182.14
2018,1,29,15,45,114.0,112.5,1.35,13.05,145.0,222.13,185.26
2018,1,29,16,0,128.0,99.0,1.1,12.1,131.0,224.51,187.92
2018,1,29,16,15,102.0,80.5,1.1,11.45,103.0,186.83,155.78
2018,1,29,16,30,76.0,62.0,1.1,10.8,75.0,147.7,121.59
2018,1,29,16,45,66.0,45.0,1.05,10.1,53.5,122.73,98.41
2018,1,29,17,0,56.0,28.0,1.0,9.4,32.0,92.48,61.75
2018,1,29,17,15,39.0,16.0,1.0,9.1,18.0,42.52,0.0
2018,1,29,17,30,22.0,4.0,1.0,8.8,4.0,0.0,0.0
2018,1,29,17,45,11.0,2.0,1.0,8.45,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,30,7,15,53.0,8.5,1.1,7.1,11.0,6.69,0.0
2018,1,30,7,30,106.0,17.0,1.3,7.8,22.0,12.92,0.0
2018,1,30,7,45,253.0,28.5,1.45,8.5,57.5,23.34,13.43
2018,1,30,8,0,400.0,40.0,1.6,9.2,93.0,32.98,23.57
2018,1,30,8,15,322.0,59.0,1.6,9.65,112.5,44.23,34.16
2018,1,30,8,30,244.0,78.0,1.6,10.1,132.0,56.9,45.85
2018,1,30,8,45,271.5,94.0,1.6,10.6,166.0,67.82,55.75
2018,1,30,9,0,299.0,110.0,1.6,11.1,200.0,78.5,65.24
2018,1,30,9,15,318.0,124.0,1.6,11.8,231.5,87.62,73.12
2018,1,30,9,30,337.0,138.0,1.6,12.5,263.0,96.54,80.66
2018,1,30,9,45,368.0,148.0,1.65,13.2,297.0,100.84,84.05
2018,1,30,10,0,399.0,158.0,1.7,13.9,331.0,106.8,88.84
2018,1,30,10,15,457.5,157.5,1.7,14.4,369.0,106.91,88.57
2018,1,30,10,30,516.0,157.0,1.7,14.9,407.0,107.19,88.47
2018,1,30,10,45,567.0,151.0,1.7,15.4,438.0,104.2,85.56
2018,1,30,11,0,618.0,145.0,1.7,15.9,469.0,125.2,85.26
2018,1,30,11,15,767.0,110.0,1.65,16.3,525.0,159.5,95.33
2018,1,30,11,30,916.0,75.0,1.6,16.7,581.0,216.97,132.24
2018,1,30,11,45,897.5,81.0,1.55,17.05,584.0,271.38,179.34
2018,1,30,12,0,879.0,87.0,1.5,17.4,587.0,322.76,225.9
2018,1,30,12,15,893.5,83.5,1.45,17.7,593.0,374.25,271.62
2018,1,30,12,30,908.0,80.0,1.4,18.0,599.0,425.3,316.38
2018,1,30,12,45,897.0,81.5,1.35,18.25,589.5,469.16,355.01
2018,1,30,13,0,886.0,83.0,1.3,18.5,580.0,510.03,390.11
2018,1,30,13,15,897.5,79.0,1.3,18.55,572.0,554.28,427.08
2018,1,30,13,30,909.0,75.0,1.3,18.6,564.0,596.83,461.9
2018,1,30,13,45,901.0,73.5,1.3,18.65,542.5,628.33,487.95
2018,1,30,14,0,893.0,72.0,1.3,18.7,521.0,656.48,511.06
2018,1,30,14,15,884.5,70.0,1.35,18.5,494.0,680.33,531.62
2018,1,30,14,30,876.0,68.0,1.4,18.3,467.0,700.69,549.17
2018,1,30,14,45,847.0,67.5,1.45,18.1,430.0,711.26,558.51
2018,1,30,15,0,818.0,67.0,1.5,17.9,393.0,711.19,560.35
2018,1,30,15,15,807.0,62.0,1.5,17.9,356.5,715.08,564.2
2018,1,30,15,30,796.0,57.0,1.5,17.9,320.0,715.33,565.14
2018,1,30,15,45,737.5,56.0,1.25,16.3,273.5,679.69,540.49
2018,1,30,16,0,679.0,55.0,1.0,14.7,227.0,639.56,511.4
2018,1,30,16,15,521.5,54.5,1.0,13.9,171.5,525.63,425.84
2018,1,30,16,30,364.0,54.0,1.0,13.1,116.0,397.98,325.54
2018,1,30,16,45,353.5,40.5,1.05,12.3,85.5,377.65,304.72
2018,1,30,17,0,343.0,27.0,1.1,11.5,55.0,351.24,250.21
2018,1,30,17,15,203.0,17.0,1.1,11.3,30.5,169.75,0.0
2018,1,30,17,30,63.0,7.0,1.1,11.1,6.0,0.0,0.0
2018,1,30,17,45,31.5,3.5,1.1,10.95,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,31,7,15,121.0,10.0,1.05,7.2,15.5,7.87,0.0
2018,1,31,7,30,242.0,20.0,1.1,8.0,31.0,16.67,0.0
2018,1,31,7,45,392.5,28.0,1.2,8.85,70.5,23.42,13.72
2018,1,31,8,0,543.0,36.0,1.3,9.7,110.0,33.12,23.71
2018,1,31,8,15,619.5,41.0,1.2,10.2,155.5,37.87,28.44
2018,1,31,8,30,696.0,46.0,1.1,10.7,201.0,42.77,33.09
2018,1,31,8,45,743.5,49.5,1.0,11.2,246.5,46.25,36.29
2018,1,31,9,0,791.0,53.0,0.9,11.7,292.0,49.78,39.42
2018,1,31,9,15,791.0,60.5,0.9,12.25,328.0,55.76,44.65
2018,1,31,9,30,791.0,68.0,0.9,12.8,364.0,61.5,49.57
2018,1,31,9,45,806.5,72.0,0.95,13.4,399.5,64.67,52.14
2018,1,31,10,0,822.0,76.0,1.0,14.0,435.0,67.77,54.62
2018,1,31,10,15,841.5,77.0,1.15,14.35,466.5,68.74,55.27
2018,1,31,10,30,861.0,78.0,1.3,14.7,498.0,69.73,55.95
2018,1,31,10,45,890.0,74.5,1.45,15.05,527.5,75.09,60.44
2018,1,31,11,0,919.0,71.0,1.6,15.4,557.0,104.67,61.38
2018,1,31,11,15,933.5,70.0,1.65,15.65,577.0,161.68,90.46
2018,1,31,11,30,948.0,69.0,1.7,15.9,597.0,219.34,133.2
2018,1,31,11,45,950.5,69.5,1.8,16.1,606.0,275.91,181.83
2018,1,31,12,0,953.0,70.0,1.9,16.3,615.0,331.42,231.98
2018,1,31,12,15,949.5,71.0,2.0,16.5,615.5,384.08,280.37
2018,1,31,12,30,946.0,72.0,2.1,16.7,616.0,434.67,326.46
2018,1,31,12,45,909.0,81.5,2.2,16.85,600.0,476.19,364.96
2018,1,31,13,0,872.0,91.0,2.3,17.0,584.0,514.29,399.47
2018,1,31,13,15,777.0,113.0,2.35,17.05,544.5,528.37,414.61
2018,1,31,13,30,682.0,135.0,2.4,17.1,505.0,533.36,421.64
2018,1,31,13,45,681.5,128.0,2.45,17.15,485.5,558.68,443.88
2018,1,31,14,0,681.0,121.0,2.5,17.2,466.0,581.35,463.67
2018,1,31,14,15,731.0,100.0,2.4,17.05,452.0,620.33,495.87
2018,1,31,14,30,781.0,79.0,2.3,16.9,438.0,655.33,524.83
2018,1,31,14,45,783.0,71.5,2.25,16.75,409.0,671.87,538.51
2018,1,31,15,0,785.0,64.0,2.2,16.6,380.0,685.13,549.34
2018,1,31,15,15,726.0,68.0,2.2,16.6,337.5,662.65,533.53
2018,1,31,15,30,667.0,72.0,2.2,16.6,295.0,640.33,517.75
2018,1,31,15,45,596.5,69.0,1.65,15.3,248.5,592.14,481.09
2018,1,31,16,0,526.0,66.0,1.1,14.0,202.0,540.0,439.91
2018,1,31,16,15,443.5,59.5,1.1,13.2,159.0,470.74,386.51
2018,1,31,16,30,361.0,53.0,1.1,12.4,116.0,394.62,324.99
2018,1,31,16,45,296.5,41.5,1.1,11.65,83.0,332.42,270.84
2018,1,31,17,0,232.0,30.0,1.1,10.9,50.0,270.68,199.6
2018,1,31,17,15,140.0,17.0,1.15,10.75,27.0,121.63,0.0
2018,1,31,17,30,48.0,4.0,1.2,10.6,4.0,3.15,0.0
2018,1,31,17,45,24.0,2.0,1.2,10.45,2.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,1,7,15,34.0,9.0,1.05,8.9,10.5,7.08,0.0
2018,2,1,7,30,68.0,18.0,1.1,9.5,21.0,13.66,0.0
2018,2,1,7,45,115.5,34.0,1.15,10.15,47.0,25.36,15.46
2018,2,1,8,0,163.0,50.0,1.2,10.8,73.0,36.94,27.01
2018,2,1,8,15,200.5,66.0,1.2,11.25,104.5,48.3,37.63
2018,2,1,8,30,238.0,82.0,1.2,11.7,136.0,59.46,47.89
2018,2,1,8,45,274.5,97.0,1.2,12.2,171.5,69.8,57.18
2018,2,1,9,0,311.0,112.0,1.2,12.7,207.0,79.95,66.11
2018,2,1,9,15,357.0,122.0,1.25,13.35,245.5,85.47,70.74
2018,2,1,9,30,403.0,132.0,1.3,14.0,284.0,91.95,76.12
2018,2,1,9,45,427.0,142.0,1.35,14.7,317.0,97.99,81.02
2018,2,1,10,0,451.0,152.0,1.4,15.4,350.0,103.93,85.76
2018,2,1,10,15,502.5,150.5,1.5,15.9,386.0,103.4,84.95
2018,2,1,10,30,554.0,149.0,1.6,16.4,422.0,103.03,84.32
2018,2,1,10,45,568.0,153.5,1.75,16.85,445.0,105.54,86.19
2018,2,1,11,0,582.0,158.0,1.9,17.3,468.0,131.55,89.93
2018,2,1,11,15,581.5,163.5,2.0,17.6,481.5,175.31,114.79
2018,2,1,11,30,581.0,169.0,2.1,17.9,495.0,218.76,147.61
2018,2,1,11,45,624.0,159.0,2.2,18.15,514.0,263.54,183.61
2018,2,1,12,0,667.0,149.0,2.3,18.4,533.0,309.07,222.23
