Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,12,15,688.0,142.5,2.35,18.5,540.0,353.03,261.1
2018,2,1,12,30,709.0,136.0,2.4,18.6,547.0,397.52,300.26
2018,2,1,12,45,806.0,105.5,2.5,18.65,568.0,455.38,348.7
2018,2,1,13,0,903.0,75.0,2.6,18.7,589.0,514.58,398.29
2018,2,1,13,15,867.0,82.5,2.6,18.7,566.5,545.62,426.16
2018,2,1,13,30,831.0,90.0,2.6,18.7,544.0,575.32,452.07
2018,2,1,13,45,798.0,93.0,2.6,18.7,515.5,594.71,469.63
2018,2,1,14,0,765.0,96.0,2.6,18.7,487.0,609.23,483.06
2018,2,1,14,15,760.5,90.5,2.5,18.5,461.5,629.46,500.67
2018,2,1,14,30,756.0,85.0,2.4,18.3,436.0,646.49,515.57
2018,2,1,14,45,730.0,83.5,2.25,18.1,402.0,649.03,518.76
2018,2,1,15,0,704.0,82.0,2.1,17.9,368.0,651.62,521.31
2018,2,1,15,15,726.0,70.0,2.1,17.9,339.5,667.14,533.85
2018,2,1,15,30,748.0,58.0,2.1,17.9,311.0,683.68,546.82
2018,2,1,15,45,716.0,54.5,1.55,16.6,270.5,665.18,532.2
2018,2,1,16,0,684.0,51.0,1.0,15.3,230.0,643.13,513.3
2018,2,1,16,15,555.0,50.5,1.05,14.65,178.0,550.42,444.28
2018,2,1,16,30,426.0,50.0,1.1,14.0,126.0,449.18,365.42
2018,2,1,16,45,394.0,40.0,1.15,13.35,94.0,412.32,332.11
2018,2,1,17,0,362.0,30.0,1.2,12.7,62.0,374.92,279.08
2018,2,1,17,15,214.0,18.0,1.2,12.55,34.0,217.1,0.0
2018,2,1,17,30,66.0,6.0,1.2,12.4,6.0,55.2,0.0
2018,2,1,17,45,33.0,3.0,1.2,12.25,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,2,2,7,15,146.0,10.5,1.15,8.2,18.0,8.26,0.0
2018,2,2,7,30,292.0,21.0,1.3,9.0,36.0,17.57,0.0
2018,2,2,7,45,343.5,31.0,1.5,9.75,66.5,25.69,15.96
2018,2,2,8,0,395.0,41.0,1.7,10.5,97.0,33.65,24.17
2018,2,2,8,15,534.0,43.0,1.7,11.1,148.0,35.83,26.55
2018,2,2,8,30,673.0,45.0,1.7,11.7,199.0,41.73,32.02
2018,2,2,8,45,626.0,61.0,1.75,12.3,227.5,50.06,39.54
2018,2,2,9,0,579.0,77.0,1.8,12.9,256.0,60.96,49.19
2018,2,2,9,15,530.0,98.0,1.9,13.55,279.0,75.0,61.47
2018,2,2,9,30,481.0,119.0,2.0,14.2,302.0,84.96,69.95
2018,2,2,9,45,481.5,132.5,2.05,14.85,331.0,92.99,76.64
2018,2,2,10,0,482.0,146.0,2.1,15.5,360.0,100.77,83.03
2018,2,2,10,15,528.0,146.5,2.2,15.9,396.0,101.42,83.28
2018,2,2,10,30,574.0,147.0,2.3,16.3,432.0,102.18,83.65
2018,2,2,10,45,573.5,155.0,2.35,16.7,451.0,106.46,87.06
2018,2,2,11,0,573.0,163.0,2.4,17.1,470.0,134.97,92.62
2018,2,2,11,15,584.5,164.5,2.4,17.4,486.5,177.25,116.24
2018,2,2,11,30,596.0,166.0,2.4,17.7,503.0,222.93,150.51
2018,2,2,11,45,581.0,174.0,2.45,18.0,507.0,262.61,184.83
2018,2,2,12,0,566.0,182.0,2.5,18.3,511.0,302.82,220.79
2018,2,2,12,15,582.0,177.5,2.5,18.5,516.5,341.96,255.21
2018,2,2,12,30,598.0,173.0,2.5,18.7,522.0,385.62,292.91
2018,2,2,12,45,627.0,162.0,2.5,18.9,524.5,426.0,327.53
2018,2,2,13,0,656.0,151.0,2.5,19.1,527.0,467.03,362.25
2018,2,2,13,15,684.5,139.5,2.5,19.05,523.5,507.59,396.5
2018,2,2,13,30,713.0,128.0,2.5,19.0,520.0,547.86,430.13
2018,2,2,13,45,787.0,104.5,2.5,18.95,522.0,601.41,473.67
2018,2,2,14,0,861.0,81.0,2.5,18.9,524.0,657.43,518.61
2018,2,2,14,15,821.0,82.5,2.4,18.65,487.0,663.93,525.52
2018,2,2,14,30,781.0,84.0,2.3,18.4,450.0,665.18,528.53
2018,2,2,14,45,802.0,75.0,2.2,18.15,426.5,694.26,551.49
2018,2,2,15,0,823.0,66.0,2.1,17.9,403.0,720.72,571.66
2018,2,2,15,15,754.5,69.5,2.1,17.9,355.5,690.73,550.57
2018,2,2,15,30,686.0,73.0,2.1,17.9,308.0,660.47,529.33
2018,2,2,15,45,606.5,72.5,1.65,16.75,260.0,608.08,490.31
2018,2,2,16,0,527.0,72.0,1.2,15.6,212.0,551.11,446.48
2018,2,2,16,15,520.0,59.0,1.15,14.85,175.5,534.83,434.0
2018,2,2,16,30,513.0,46.0,1.1,14.1,139.0,515.85,416.99
2018,2,2,16,45,442.5,38.0,1.1,13.35,101.5,450.31,361.34
2018,2,2,17,0,372.0,30.0,1.1,12.6,64.0,384.29,290.26
2018,2,2,17,15,223.5,19.0,1.1,12.4,36.0,228.12,0.0
2018,2,2,17,30,75.0,8.0,1.1,12.2,8.0,63.87,0.0
2018,2,2,17,45,37.5,4.0,1.1,12.0,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,3,7,15,141.5,11.0,0.9,8.95,19.0,8.65,0.0
2018,2,3,7,30,283.0,22.0,0.9,9.8,38.0,18.38,0.0
2018,2,3,7,45,416.5,30.0,0.95,10.7,78.0,25.12,15.61
2018,2,3,8,0,550.0,38.0,1.0,11.6,118.0,34.89,25.23
2018,2,3,8,15,619.5,43.0,1.0,12.2,163.0,39.57,29.8
2018,2,3,8,30,689.0,48.0,1.0,12.8,208.0,44.38,34.28
2018,2,3,8,45,733.0,52.0,1.05,13.45,253.5,48.18,37.68
2018,2,3,9,0,777.0,56.0,1.1,14.1,299.0,52.0,40.99
2018,2,3,9,15,807.0,58.5,1.2,14.85,341.0,54.47,43.0
2018,2,3,9,30,837.0,61.0,1.3,15.6,383.0,56.96,44.97
2018,2,3,9,45,858.0,63.0,1.35,16.3,420.5,64.87,51.67
2018,2,3,10,0,879.0,65.0,1.4,17.0,458.0,67.31,53.51
2018,2,3,10,15,891.5,66.5,1.45,17.55,489.0,69.14,54.86
2018,2,3,10,30,904.0,68.0,1.5,18.1,520.0,70.89,56.14
2018,2,3,10,45,913.5,69.0,1.5,18.6,544.5,72.16,57.01
2018,2,3,11,0,923.0,70.0,1.5,19.1,569.0,108.58,61.51
2018,2,3,11,15,928.5,71.5,1.55,19.45,586.5,166.82,92.68
2018,2,3,11,30,934.0,73.0,1.6,19.8,604.0,224.88,136.1
2018,2,3,11,45,936.0,73.5,1.6,20.1,613.0,280.94,183.68
2018,2,3,12,0,938.0,74.0,1.6,20.4,622.0,335.91,232.34
2018,2,3,12,15,937.5,74.5,1.6,20.55,623.5,388.72,279.59
2018,2,3,12,30,937.0,75.0,1.6,20.7,625.0,439.77,324.66
2018,2,3,12,45,934.0,74.5,1.6,20.85,618.5,486.83,365.65
2018,2,3,13,0,931.0,74.0,1.6,21.0,612.0,531.45,403.63
2018,2,3,13,15,926.0,73.5,1.65,21.0,598.0,572.4,438.34
2018,2,3,13,30,921.0,73.0,1.7,21.0,584.0,610.42,470.08
2018,2,3,13,45,913.0,72.0,1.7,20.95,562.5,643.05,497.05
2018,2,3,14,0,905.0,71.0,1.7,20.9,541.0,672.3,521.05
2018,2,3,14,15,892.5,69.5,1.7,20.75,512.5,694.5,539.81
2018,2,3,14,30,880.0,68.0,1.7,20.6,484.0,712.95,554.87
2018,2,3,14,45,862.5,66.0,1.7,20.4,449.0,723.41,563.72
2018,2,3,15,0,845.0,64.0,1.7,20.2,414.0,737.3,575.15
2018,2,3,15,15,820.0,62.0,1.7,20.2,374.5,734.58,574.25
2018,2,3,15,30,795.0,60.0,1.7,20.2,335.0,727.84,570.44
2018,2,3,15,45,759.5,56.0,1.35,18.8,291.0,706.3,555.44
2018,2,3,16,0,724.0,52.0,1.0,17.4,247.0,680.97,536.43
2018,2,3,16,15,669.0,47.5,1.05,16.7,202.0,635.71,504.12
2018,2,3,16,30,614.0,43.0,1.1,16.0,157.0,587.09,466.74
2018,2,3,16,45,521.0,36.5,1.1,15.3,114.0,502.71,398.39
2018,2,3,17,0,428.0,30.0,1.1,14.6,71.0,430.22,325.08
2018,2,3,17,15,264.5,19.5,1.1,14.5,40.5,263.76,0.0
2018,2,3,17,30,101.0,9.0,1.1,14.4,10.0,84.9,0.0
2018,2,3,17,45,50.5,4.5,1.1,14.3,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,4,7,15,18.5,9.5,0.65,10.7,10.5,7.47,0.0
2018,2,4,7,30,37.0,19.0,0.6,11.3,21.0,14.54,0.0
2018,2,4,7,45,57.5,35.5,0.55,11.9,42.5,26.47,16.84
2018,2,4,8,0,78.0,52.0,0.5,12.5,64.0,38.23,28.14
2018,2,4,8,15,109.0,70.0,0.5,13.0,92.5,50.8,39.72
2018,2,4,8,30,140.0,88.0,0.5,13.5,121.0,63.19,50.92
2018,2,4,8,45,165.0,105.0,0.5,13.95,151.5,74.72,61.14
2018,2,4,9,0,190.0,122.0,0.5,14.4,182.0,84.46,69.57
2018,2,4,9,15,164.0,139.5,0.7,14.95,196.5,96.67,79.99
2018,2,4,9,30,138.0,157.0,0.9,15.5,211.0,106.9,88.55
2018,2,4,9,45,127.0,172.5,1.1,16.05,225.5,115.96,95.99
2018,2,4,10,0,116.0,188.0,1.3,16.6,240.0,124.74,103.11
2018,2,4,10,15,96.0,201.5,1.45,17.2,246.5,136.13,112.37
2018,2,4,10,30,76.0,215.0,1.6,17.8,253.0,143.73,118.34
2018,2,4,10,45,108.0,226.0,1.75,18.35,283.0,150.98,124.0
2018,2,4,11,0,140.0,237.0,1.9,18.9,313.0,161.96,123.4
2018,2,4,11,15,318.5,219.5,2.0,19.15,400.0,184.32,131.45
2018,2,4,11,30,497.0,202.0,2.1,19.4,487.0,228.81,158.19
2018,2,4,11,45,578.0,179.0,2.15,19.7,515.5,267.66,187.59
2018,2,4,12,0,659.0,156.0,2.2,20.0,544.0,315.96,226.65
2018,2,4,12,15,735.5,135.0,2.2,19.95,569.0,367.54,269.86
2018,2,4,12,30,812.0,114.0,2.2,19.9,594.0,425.93,318.76
2018,2,4,12,45,849.0,102.5,2.15,19.9,600.0,477.23,362.4
2018,2,4,13,0,886.0,91.0,2.1,19.9,606.0,529.23,405.87
2018,2,4,13,15,896.5,86.0,2.0,19.75,597.0,571.01,441.02
2018,2,4,13,30,907.0,81.0,1.9,19.6,588.0,612.78,475.29
2018,2,4,13,45,899.0,80.0,1.8,19.45,566.5,645.2,501.84
2018,2,4,14,0,891.0,79.0,1.7,19.3,545.0,674.28,525.34
2018,2,4,14,15,880.5,77.0,1.65,19.05,517.0,697.16,544.48
2018,2,4,14,30,870.0,75.0,1.6,18.8,489.0,722.9,564.77
2018,2,4,14,45,855.5,72.0,1.55,18.6,455.0,734.89,574.22
2018,2,4,15,0,841.0,69.0,1.5,18.4,421.0,742.94,581.03
2018,2,4,15,15,816.0,66.0,1.5,18.4,380.5,738.96,579.31
2018,2,4,15,30,791.0,63.0,1.5,18.4,340.0,730.89,574.61
2018,2,4,15,45,758.0,59.0,1.25,17.25,296.5,711.25,561.19
2018,2,4,16,0,725.0,55.0,1.0,16.1,253.0,687.79,543.99
2018,2,4,16,15,673.5,49.5,1.05,15.35,207.5,643.94,512.84
2018,2,4,16,30,622.0,44.0,1.1,14.6,162.0,596.79,476.74
2018,2,4,16,45,530.5,37.0,1.1,13.85,118.0,512.86,408.88
2018,2,4,17,0,439.0,30.0,1.1,13.1,74.0,440.44,337.88
2018,2,4,17,15,272.5,20.0,1.15,12.95,42.5,273.75,36.34
2018,2,4,17,30,106.0,10.0,1.2,12.8,11.0,89.84,0.0
2018,2,4,17,45,53.0,5.0,1.2,12.7,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,5,7,15,140.5,11.5,1.05,9.85,20.0,9.05,0.0
2018,2,5,7,30,281.0,23.0,1.1,10.4,40.0,19.16,2.81
2018,2,5,7,45,409.0,31.0,1.15,10.95,80.5,25.86,16.5
2018,2,5,8,0,537.0,39.0,1.2,11.5,121.0,32.82,23.49
2018,2,5,8,15,606.0,45.0,1.35,12.05,166.5,41.15,31.28
2018,2,5,8,30,675.0,51.0,1.5,12.6,212.0,46.73,36.42
2018,2,5,8,45,718.5,54.5,1.6,13.1,257.0,50.03,39.39
2018,2,5,9,0,762.0,58.0,1.7,13.6,302.0,53.38,42.29
2018,2,5,9,15,793.0,61.0,1.9,14.15,344.5,56.19,44.63
2018,2,5,9,30,824.0,64.0,2.1,14.7,387.0,59.01,46.92
2018,2,5,9,45,846.5,66.0,2.25,15.25,425.0,60.93,48.39
2018,2,5,10,0,869.0,68.0,2.4,15.8,463.0,69.32,55.51
2018,2,5,10,15,877.0,71.0,2.5,16.3,493.0,72.03,57.63
2018,2,5,10,30,885.0,74.0,2.6,16.8,523.0,74.61,59.63
2018,2,5,10,45,788.0,104.5,2.65,17.25,518.5,86.21,69.43
2018,2,5,11,0,691.0,135.0,2.7,17.7,514.0,128.44,82.69
2018,2,5,11,15,580.0,174.0,2.75,18.1,499.0,185.94,122.67
2018,2,5,11,30,469.0,213.0,2.8,18.5,484.0,231.94,162.69
2018,2,5,11,45,443.5,224.5,2.8,18.9,484.0,268.19,194.08
2018,2,5,12,0,418.0,236.0,2.8,19.3,484.0,301.53,223.79
2018,2,5,12,15,402.5,238.0,2.85,19.6,477.5,325.15,245.59
2018,2,5,12,30,387.0,240.0,2.9,19.9,471.0,348.44,266.73
2018,2,5,12,45,367.0,239.0,2.9,20.2,456.0,365.08,282.18
2018,2,5,13,0,347.0,238.0,2.9,20.5,441.0,378.89,294.91
2018,2,5,13,15,518.5,187.0,2.85,20.6,483.0,459.6,358.96
2018,2,5,13,30,690.0,136.0,2.8,20.7,525.0,547.69,428.31
2018,2,5,13,45,744.5,116.0,2.75,20.75,521.5,594.77,466.04
2018,2,5,14,0,799.0,96.0,2.7,20.8,518.0,639.85,502.23
2018,2,5,14,15,726.0,108.5,2.5,20.65,476.5,636.22,500.4
2018,2,5,14,30,653.0,121.0,2.3,20.5,435.0,623.64,491.83
2018,2,5,14,45,727.0,96.5,2.1,20.35,422.5,673.79,531.22
2018,2,5,15,0,801.0,72.0,1.9,20.2,410.0,718.61,563.5
2018,2,5,15,15,801.5,65.0,1.9,20.2,376.0,728.93,571.71
2018,2,5,15,30,802.0,58.0,1.9,20.2,342.0,735.77,577.6
2018,2,5,15,45,767.5,55.0,1.45,18.9,298.5,716.25,563.18
2018,2,5,16,0,733.0,52.0,1.0,17.6,255.0,692.94,544.66
2018,2,5,16,15,679.5,47.0,1.05,16.95,209.0,648.08,512.98
2018,2,5,16,30,626.0,42.0,1.1,16.3,163.0,600.07,476.55
2018,2,5,16,45,536.0,36.0,1.15,15.65,119.5,518.54,411.45
2018,2,5,17,0,446.0,30.0,1.2,15.0,76.0,447.43,344.02
2018,2,5,17,15,279.5,20.5,1.2,14.9,44.0,283.0,81.44
2018,2,5,17,30,113.0,11.0,1.2,14.8,12.0,96.36,0.0
2018,2,5,17,45,56.5,5.5,1.15,14.7,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,6,6,45,17.5,1.5,1.6,6.8,1.0,0.0,0.0
2018,2,6,7,0,35.0,3.0,1.6,7.1,2.0,0.0,0.0
2018,2,6,7,15,224.0,13.0,1.85,7.95,25.5,10.23,0.0
2018,2,6,7,30,413.0,23.0,2.1,8.8,49.0,21.21,5.65
2018,2,6,7,45,526.5,29.0,2.35,9.6,92.0,26.87,17.57
2018,2,6,8,0,640.0,35.0,2.6,10.4,135.0,32.81,23.6
2018,2,6,8,15,704.5,39.5,2.7,11.0,183.0,37.32,27.98
2018,2,6,8,30,769.0,44.0,2.8,11.6,231.0,41.94,32.26
2018,2,6,8,45,808.5,47.5,2.9,12.2,278.0,49.46,39.01
2018,2,6,9,0,848.0,51.0,3.0,12.8,325.0,53.73,42.73
2018,2,6,9,15,875.0,53.0,3.05,13.35,368.5,56.65,45.16
2018,2,6,9,30,902.0,55.0,3.1,13.9,412.0,59.48,47.47
2018,2,6,9,45,920.5,56.5,3.1,14.45,450.5,61.72,49.22
2018,2,6,10,0,939.0,58.0,3.1,15.0,489.0,63.87,50.88
2018,2,6,10,15,951.5,59.5,3.15,15.5,521.5,65.81,52.36
2018,2,6,10,30,964.0,61.0,3.2,16.0,554.0,67.66,53.76
2018,2,6,10,45,971.0,62.0,3.25,16.5,578.5,68.96,54.68
2018,2,6,11,0,978.0,63.0,3.3,17.0,603.0,112.34,61.52
2018,2,6,11,15,981.5,63.5,3.3,17.3,620.0,172.87,95.72
2018,2,6,11,30,985.0,64.0,3.3,17.6,637.0,232.88,142.19
2018,2,6,11,45,988.0,64.5,3.35,17.95,647.0,292.02,193.67
2018,2,6,12,0,991.0,65.0,3.4,18.3,657.0,350.11,246.24
2018,2,6,12,15,990.0,66.0,3.4,18.5,659.0,405.96,297.3
2018,2,6,12,30,989.0,67.0,3.4,18.7,661.0,459.92,345.98
2018,2,6,12,45,983.0,68.0,3.4,18.85,653.5,509.55,390.26
2018,2,6,13,0,977.0,69.0,3.4,19.0,646.0,556.41,431.17
2018,2,6,13,15,972.0,68.0,3.35,19.0,631.0,598.9,467.82
2018,2,6,13,30,967.0,67.0,3.3,19.0,616.0,638.31,501.2
2018,2,6,13,45,960.0,66.0,3.3,19.0,594.0,673.25,530.66
2018,2,6,14,0,953.0,65.0,3.3,19.0,572.0,704.73,557.0
2018,2,6,14,15,941.5,63.5,3.1,18.8,542.5,729.0,577.14
2018,2,6,14,30,930.0,62.0,2.9,18.6,513.0,749.38,592.41
2018,2,6,14,45,912.5,60.5,2.75,18.4,477.0,761.45,601.89
2018,2,6,15,0,895.0,59.0,2.6,18.2,441.0,769.45,608.47
2018,2,6,15,15,871.5,56.5,2.6,18.2,399.5,767.51,608.3
2018,2,6,15,30,848.0,54.0,2.6,18.2,358.0,761.58,605.16
2018,2,6,15,45,814.5,51.5,1.95,16.85,313.5,743.86,591.6
2018,2,6,16,0,781.0,49.0,1.3,15.5,269.0,730.54,579.17
2018,2,6,16,15,729.0,45.5,1.3,14.65,222.0,688.96,549.61
2018,2,6,16,30,677.0,42.0,1.3,13.8,175.0,643.98,515.26
2018,2,6,16,45,589.5,36.0,1.3,12.9,129.5,564.1,451.23
2018,2,6,17,0,502.0,30.0,1.3,12.0,84.0,481.8,376.08
2018,2,6,17,15,319.5,21.0,1.3,11.9,49.0,318.59,131.38
2018,2,6,17,30,137.0,12.0,1.3,11.8,14.0,116.19,0.0
2018,2,6,17,45,68.5,6.0,1.3,11.65,7.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,7,6,45,12.5,1.5,1.25,8.3,1.0,0.0,0.0
2018,2,7,7,0,25.0,3.0,1.2,8.5,2.0,0.0,0.0
2018,2,7,7,15,180.5,13.5,1.25,9.45,24.5,10.62,0.0
2018,2,7,7,30,336.0,24.0,1.3,10.4,47.0,20.08,6.42
2018,2,7,7,45,451.5,32.0,1.3,11.35,88.5,26.84,17.54
2018,2,7,8,0,567.0,40.0,1.3,12.3,130.0,36.69,26.91
2018,2,7,8,15,633.5,44.5,1.4,12.85,176.0,40.94,31.03
2018,2,7,8,30,700.0,49.0,1.5,13.4,222.0,45.33,35.08
2018,2,7,8,45,742.5,53.0,1.55,13.95,268.0,49.12,38.45
2018,2,7,9,0,785.0,57.0,1.6,14.5,314.0,52.93,41.73
2018,2,7,9,15,813.0,60.0,1.6,15.25,356.5,55.76,44.03
2018,2,7,9,30,841.0,63.0,1.6,16.0,399.0,58.57,46.26
2018,2,7,9,45,860.5,64.5,1.65,16.8,436.5,66.3,52.75
2018,2,7,10,0,880.0,66.0,1.7,17.6,474.0,68.34,54.21
2018,2,7,10,15,893.5,68.0,1.6,18.1,506.0,70.51,55.85
2018,2,7,10,30,907.0,70.0,1.5,18.6,538.0,72.59,57.4
2018,2,7,10,45,917.0,71.0,1.4,19.05,563.0,73.84,58.26
2018,2,7,11,0,927.0,72.0,1.3,19.5,588.0,117.13,65.26
2018,2,7,11,15,933.0,72.5,1.2,19.8,605.5,175.36,98.08
2018,2,7,11,30,939.0,73.0,1.1,20.1,623.0,233.4,142.13
2018,2,7,11,45,941.0,74.0,0.95,20.45,632.5,290.46,190.29
2018,2,7,12,0,943.0,75.0,0.8,20.8,642.0,346.46,238.81
2018,2,7,12,15,940.5,76.0,0.65,21.0,643.0,399.6,284.77
2018,2,7,12,30,938.0,77.0,0.5,21.2,644.0,450.79,327.74
2018,2,7,12,45,932.0,78.5,0.35,21.4,637.5,498.7,366.55
2018,2,7,13,0,926.0,80.0,0.2,21.6,631.0,544.0,401.74
2018,2,7,13,15,921.5,79.0,0.3,21.65,616.5,584.95,435.35
2018,2,7,13,30,917.0,78.0,0.4,21.7,602.0,622.98,466.29
2018,2,7,13,45,908.5,77.0,0.45,21.75,580.5,655.49,492.22
2018,2,7,14,0,900.0,76.0,0.5,21.8,559.0,684.58,515.36
2018,2,7,14,15,888.0,74.5,0.55,21.65,530.5,707.21,534.18
2018,2,7,14,30,876.0,73.0,0.6,21.5,502.0,726.12,549.25
2018,2,7,14,45,858.5,71.5,0.65,21.4,467.0,744.35,563.56
2018,2,7,15,0,841.0,70.0,0.7,21.3,432.0,751.97,570.72
2018,2,7,15,15,816.5,67.0,0.7,21.3,391.5,748.28,569.35
2018,2,7,15,30,792.0,64.0,0.7,21.3,351.0,740.5,565.18
2018,2,7,15,45,756.5,60.5,0.7,19.95,307.0,719.26,554.22
2018,2,7,16,0,721.0,57.0,0.7,18.6,263.0,694.13,539.77
2018,2,7,16,15,667.0,52.5,0.8,17.7,217.0,648.93,509.81
2018,2,7,16,30,613.0,48.0,0.9,16.8,171.0,608.77,480.99
2018,2,7,16,45,522.5,41.0,1.0,15.85,126.5,526.54,417.38
2018,2,7,17,0,432.0,34.0,1.1,14.9,82.0,443.33,345.18
2018,2,7,17,15,279.0,23.5,1.1,14.45,48.5,291.59,144.84
2018,2,7,17,30,126.0,13.0,1.1,14.0,15.0,108.77,0.0
2018,2,7,17,45,63.0,6.5,1.15,13.6,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,8,6,45,13.0,1.5,0.8,9.6,1.0,0.0,0.0
2018,2,8,7,0,26.0,3.0,0.8,9.6,2.0,0.0,0.0
2018,2,8,7,15,185.0,14.5,0.8,10.25,26.0,11.41,0.0
2018,2,8,7,30,344.0,26.0,0.8,10.9,50.0,21.79,8.67
2018,2,8,7,45,458.0,33.5,0.75,11.55,92.0,28.09,18.72
2018,2,8,8,0,572.0,41.0,0.7,12.2,134.0,37.59,27.78
2018,2,8,8,15,638.5,46.5,0.7,12.75,181.0,42.68,32.64
2018,2,8,8,30,705.0,52.0,0.7,13.3,228.0,47.85,37.39
2018,2,8,8,45,747.0,55.5,0.65,13.8,274.0,51.18,40.34
2018,2,8,9,0,789.0,59.0,0.6,14.3,320.0,54.55,43.22
2018,2,8,9,15,819.5,61.5,0.65,15.0,363.5,57.01,45.18
2018,2,8,9,30,850.0,64.0,0.7,15.7,407.0,59.48,47.11
2018,2,8,9,45,872.5,65.0,0.75,16.4,445.5,66.95,53.38
2018,2,8,10,0,895.0,66.0,0.8,17.1,484.0,68.72,54.62
2018,2,8,10,15,908.5,67.5,0.9,17.7,516.0,70.56,55.95
2018,2,8,10,30,922.0,69.0,1.0,18.3,548.0,72.33,57.21
2018,2,8,10,45,931.0,70.5,1.1,18.9,573.5,73.91,58.32
2018,2,8,11,0,940.0,72.0,1.2,19.5,599.0,119.94,66.4
2018,2,8,11,15,946.5,72.5,1.25,19.9,617.0,179.09,100.24
2018,2,8,11,30,953.0,73.0,1.3,20.3,635.0,238.1,145.31
2018,2,8,11,45,956.0,73.5,1.35,20.7,645.0,295.88,194.51
2018,2,8,12,0,959.0,74.0,1.4,21.1,655.0,352.66,244.44
2018,2,8,12,15,960.0,74.0,1.45,21.25,657.0,407.09,292.72
2018,2,8,12,30,961.0,74.0,1.5,21.4,659.0,459.82,338.82
2018,2,8,12,45,960.0,73.5,1.6,21.5,653.0,509.29,381.64
2018,2,8,13,0,959.0,73.0,1.7,21.6,647.0,556.42,421.64
2018,2,8,13,15,954.5,72.0,1.75,21.55,632.5,598.65,457.11
2018,2,8,13,30,950.0,71.0,1.8,21.5,618.0,637.86,489.57
2018,2,8,13,45,943.0,70.0,1.85,21.45,596.5,672.37,517.99
2018,2,8,14,0,936.0,69.0,1.9,21.4,575.0,703.46,543.47
2018,2,8,14,15,925.0,67.5,1.85,21.2,546.0,727.71,563.22
2018,2,8,14,30,914.0,66.0,1.8,21.0,517.0,748.15,578.58
2018,2,8,14,45,898.5,64.0,1.75,20.75,481.5,760.83,588.68
2018,2,8,15,0,883.0,62.0,1.7,20.5,446.0,769.52,596.1
2018,2,8,15,15,860.0,60.0,1.7,20.5,405.5,768.44,596.58
2018,2,8,15,30,837.0,58.0,1.7,20.5,365.0,771.62,600.06
2018,2,8,15,45,804.5,55.0,1.35,19.05,320.0,753.85,588.13
2018,2,8,16,0,772.0,52.0,1.0,17.6,275.0,732.22,572.35
2018,2,8,16,15,722.5,47.5,1.05,16.7,228.0,691.0,544.66
2018,2,8,16,30,673.0,43.0,1.1,15.8,181.0,646.49,512.24
2018,2,8,16,45,591.0,37.5,1.15,14.95,135.5,571.14,453.36
2018,2,8,17,0,509.0,32.0,1.2,14.1,90.0,492.93,385.01
2018,2,8,17,15,342.5,23.0,1.2,13.9,54.0,345.8,195.4
2018,2,8,17,30,176.0,14.0,1.2,13.7,18.0,149.18,0.0
2018,2,8,17,45,88.0,7.0,1.2,13.55,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.35,11.85,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.25,11.9,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.25,11.9,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,2,9,6,45,19.0,2.0,0.55,12.15,1.5,0.0,0.0
2018,2,9,7,0,38.0,4.0,0.6,12.2,3.0,0.0,0.0
2018,2,9,7,15,227.5,14.0,0.6,12.75,29.0,11.02,0.0
2018,2,9,7,30,417.0,24.0,0.6,13.3,55.0,22.06,9.73
2018,2,9,7,45,524.0,30.0,0.65,13.8,98.0,27.72,18.31
2018,2,9,8,0,631.0,36.0,0.7,14.3,141.0,33.64,24.1
2018,2,9,8,15,692.0,40.5,0.8,14.75,188.5,38.11,28.34
2018,2,9,8,30,753.0,45.0,0.9,15.2,236.0,42.66,32.48
2018,2,9,8,45,791.5,48.0,1.0,15.7,282.5,49.97,38.94
2018,2,9,9,0,830.0,51.0,1.1,16.2,329.0,53.81,42.21
2018,2,9,9,15,855.0,53.5,1.2,16.8,372.0,57.02,44.83
2018,2,9,9,30,880.0,56.0,1.3,17.4,415.0,60.12,47.32
2018,2,9,9,45,897.5,58.0,1.45,18.0,453.0,62.64,49.28
2018,2,9,10,0,915.0,60.0,1.6,18.6,491.0,65.07,51.13
2018,2,9,10,15,928.5,61.5,1.75,19.05,524.0,66.98,52.56
2018,2,9,10,30,942.0,63.0,1.9,19.5,557.0,68.8,53.92
2018,2,9,10,45,950.5,64.5,2.05,19.95,582.5,70.43,55.11
2018,2,9,11,0,959.0,66.0,2.2,20.4,608.0,119.17,64.3
2018,2,9,11,15,962.5,67.0,2.3,20.6,625.0,179.3,99.52
2018,2,9,11,30,966.0,68.0,2.4,20.8,642.0,238.96,145.87
2018,2,9,11,45,952.0,73.5,2.5,20.95,647.0,297.18,196.81
2018,2,9,12,0,938.0,79.0,2.6,21.1,652.0,352.75,247.12
2018,2,9,12,15,891.0,94.0,2.65,21.2,639.5,401.52,292.6
2018,2,9,12,30,844.0,109.0,2.7,21.3,627.0,444.7,332.4
2018,2,9,12,45,832.0,110.5,2.75,21.35,617.0,487.38,370.15
2018,2,9,13,0,820.0,112.0,2.8,21.4,607.0,527.02,404.56
2018,2,9,13,15,818.5,109.5,2.8,21.4,594.0,565.58,437.23
2018,2,9,13,30,817.0,107.0,2.8,21.4,581.0,601.61,467.28
2018,2,9,13,45,847.0,96.5,2.75,21.35,572.5,646.8,503.62
2018,2,9,14,0,877.0,86.0,2.7,21.3,564.0,690.75,538.48
2018,2,9,14,15,831.0,89.5,2.55,21.1,524.0,695.42,543.57
2018,2,9,14,30,785.0,93.0,2.4,20.9,484.0,694.35,544.38
2018,2,9,14,45,748.0,91.5,2.25,20.7,443.0,689.24,541.42
2018,2,9,15,0,711.0,90.0,2.1,20.5,402.0,683.92,538.31
2018,2,9,15,15,693.0,84.0,2.1,20.5,365.0,680.26,536.9
2018,2,9,15,30,675.0,78.0,2.1,20.5,328.0,673.02,532.76
2018,2,9,15,45,620.5,75.5,1.55,19.2,283.5,636.96,506.12
2018,2,9,16,0,566.0,73.0,1.0,17.9,239.0,597.09,475.35
2018,2,9,16,15,490.0,68.0,1.05,17.0,194.0,532.93,429.14
2018,2,9,16,30,414.0,63.0,1.1,16.1,149.0,465.54,377.94
2018,2,9,16,45,346.0,51.0,1.15,15.2,110.5,392.36,319.04
2018,2,9,17,0,278.0,39.0,1.2,14.3,72.0,324.37,259.45
2018,2,9,17,15,186.5,26.5,1.2,13.95,44.0,227.88,141.22
2018,2,9,17,30,95.0,14.0,1.2,13.6,16.0,85.88,0.0
2018,2,9,17,45,47.5,7.0,1.25,13.25,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,10,6,45,2.5,0.5,0.85,8.0,0.5,0.0,0.0
2018,2,10,7,0,5.0,1.0,0.8,8.3,1.0,0.0,0.0
2018,2,10,7,15,72.0,15.0,1.0,9.0,20.5,11.8,0.0
2018,2,10,7,30,139.0,29.0,1.2,9.7,40.0,21.83,10.54
2018,2,10,7,45,378.5,34.0,1.35,10.4,92.0,28.03,18.92
2018,2,10,8,0,618.0,39.0,1.5,11.1,144.0,36.14,26.68
2018,2,10,8,15,679.5,43.0,1.65,11.65,191.0,40.09,30.49
2018,2,10,8,30,741.0,47.0,1.8,12.2,238.0,44.17,34.24
2018,2,10,8,45,780.0,50.5,1.95,12.75,285.0,47.65,37.32
2018,2,10,9,0,819.0,54.0,2.1,13.3,332.0,55.93,44.59
2018,2,10,9,15,845.0,56.5,2.4,14.05,375.0,59.11,47.18
2018,2,10,9,30,871.0,59.0,2.7,14.8,418.0,62.19,49.63
2018,2,10,9,45,839.0,72.0,2.95,15.55,443.5,65.15,51.95
2018,2,10,10,0,807.0,85.0,3.2,16.3,469.0,73.69,59.12
2018,2,10,10,15,825.5,86.5,3.4,16.6,501.5,74.84,59.91
2018,2,10,10,30,844.0,88.0,3.6,16.9,534.0,76.01,60.73
2018,2,10,10,45,645.0,149.5,3.75,17.2,499.5,104.61,85.17
2018,2,10,11,0,446.0,211.0,3.9,17.5,465.0,163.43,115.66
2018,2,10,11,15,308.0,244.5,4.0,17.6,422.5,202.34,146.96
2018,2,10,11,30,170.0,278.0,4.1,17.7,380.0,224.04,169.88
2018,2,10,11,45,266.0,265.0,4.15,17.8,427.5,255.99,192.59
2018,2,10,12,0,362.0,252.0,4.2,17.9,475.0,298.98,225.8
2018,2,10,12,15,432.0,235.5,4.3,17.9,502.0,342.5,261.62
2018,2,10,12,30,502.0,219.0,4.4,17.9,529.0,389.73,301.1
2018,2,10,12,45,546.0,202.5,4.5,17.9,537.0,429.91,335.75
2018,2,10,13,0,590.0,186.0,4.6,17.9,545.0,471.87,371.8
2018,2,10,13,15,724.5,140.5,4.7,17.75,571.0,545.41,432.58
2018,2,10,13,30,859.0,95.0,4.8,17.6,597.0,617.28,492.33
2018,2,10,13,45,874.5,86.5,4.9,17.5,582.0,651.72,522.53
2018,2,10,14,0,890.0,78.0,5.0,17.4,567.0,688.11,553.97
2018,2,10,14,15,824.5,88.0,5.0,17.15,523.0,691.86,559.14
2018,2,10,14,30,759.0,98.0,5.0,16.9,479.0,683.16,554.72
2018,2,10,14,45,719.0,98.5,4.95,16.6,439.5,681.51,555.34
2018,2,10,15,0,679.0,99.0,4.9,16.3,400.0,671.91,549.64
2018,2,10,15,15,703.5,85.0,4.9,16.3,372.0,692.14,566.56
2018,2,10,15,30,728.0,71.0,4.9,16.3,344.0,704.87,577.48
2018,2,10,15,45,755.5,61.5,4.25,15.35,314.5,727.24,594.53
2018,2,10,16,0,783.0,52.0,3.6,14.4,285.0,746.46,609.01
2018,2,10,16,15,753.0,46.5,3.3,13.6,240.0,719.88,588.48
2018,2,10,16,30,723.0,41.0,3.0,12.8,195.0,690.1,563.71
2018,2,10,16,45,642.0,36.5,2.65,12.0,147.5,616.48,502.07
2018,2,10,17,0,561.0,32.0,2.3,11.2,100.0,540.08,432.64
2018,2,10,17,15,373.0,24.0,2.3,10.85,60.5,378.83,253.45
2018,2,10,17,30,185.0,16.0,2.3,10.5,21.0,158.94,0.0
2018,2,10,17,45,92.5,8.0,2.3,10.1,10.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.5,4.35,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.4,4.4,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.45,4.4,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.5,4.4,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.5,4.4,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.5,4.4,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.65,4.1,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.95,3.55,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,11,6,45,35.5,3.5,1.05,4.3,3.0,0.0,0.0
2018,2,11,7,0,71.0,7.0,1.0,4.6,6.0,0.0,0.0
2018,2,11,7,15,255.5,17.0,1.2,5.55,34.5,13.38,0.0
2018,2,11,7,30,440.0,27.0,1.4,6.5,63.0,24.87,13.73
2018,2,11,7,45,545.5,33.5,1.65,7.45,108.0,30.94,21.82
2018,2,11,8,0,651.0,40.0,1.9,8.4,153.0,37.25,28.01
2018,2,11,8,15,702.0,45.5,2.05,9.15,200.5,42.4,32.92
2018,2,11,8,30,753.0,51.0,2.2,9.9,248.0,47.57,37.64
2018,2,11,8,45,756.0,59.0,2.3,10.7,287.5,54.09,43.44
2018,2,11,9,0,759.0,67.0,2.4,11.5,327.0,60.35,48.86
2018,2,11,9,15,531.0,110.5,2.65,12.1,303.5,80.39,66.5
2018,2,11,9,30,303.0,154.0,2.9,12.7,280.0,105.53,88.36
2018,2,11,9,45,268.5,176.0,3.1,13.35,295.0,117.41,98.29
2018,2,11,10,0,234.0,198.0,3.3,14.0,310.0,128.75,107.66
2018,2,11,10,15,153.5,213.0,3.5,13.9,288.5,139.8,117.02
2018,2,11,10,30,73.0,228.0,3.7,13.8,267.0,151.52,126.94
2018,2,11,10,45,82.5,239.0,3.85,13.7,285.0,158.2,132.51
2018,2,11,11,0,92.0,250.0,4.0,13.6,303.0,173.89,136.52
2018,2,11,11,15,50.0,217.0,3.85,13.25,246.0,159.4,125.31
2018,2,11,11,30,8.0,184.0,3.7,12.9,189.0,138.42,109.93
2018,2,11,11,45,15.0,203.0,3.55,12.55,212.5,155.17,123.61
2018,2,11,12,0,22.0,222.0,3.4,12.2,236.0,173.17,138.37
2018,2,11,12,15,64.0,252.0,3.5,12.1,292.0,214.37,171.42
2018,2,11,12,30,106.0,282.0,3.6,12.0,348.0,261.77,209.89
2018,2,11,12,45,195.5,276.0,3.7,11.9,396.5,314.93,253.18
2018,2,11,13,0,285.0,270.0,3.8,11.8,445.0,379.57,306.27
2018,2,11,13,15,225.0,264.0,4.0,11.65,400.0,352.58,286.43
2018,2,11,13,30,165.0,258.0,4.2,11.5,355.0,327.53,267.51
2018,2,11,13,45,122.0,208.0,4.4,11.3,278.5,266.58,219.09
2018,2,11,14,0,79.0,158.0,4.6,11.1,202.0,199.12,163.96
2018,2,11,14,15,282.0,161.5,4.7,11.0,306.5,365.56,306.09
2018,2,11,14,30,485.0,165.0,4.8,10.9,411.0,549.87,458.53
2018,2,11,14,45,438.0,165.5,4.9,10.8,376.0,533.55,446.16
2018,2,11,15,0,391.0,166.0,5.0,10.7,341.0,513.27,431.05
2018,2,11,15,15,534.5,127.5,5.0,10.7,343.5,598.89,504.63
2018,2,11,15,30,678.0,89.0,5.0,10.7,346.0,693.49,581.62
2018,2,11,15,45,679.0,79.5,4.85,10.25,310.5,694.46,583.3
2018,2,11,16,0,680.0,70.0,4.7,9.8,275.0,692.24,582.37
2018,2,11,16,15,616.5,64.0,4.55,9.45,226.5,637.43,538.39
2018,2,11,16,30,553.0,58.0,4.4,9.1,178.0,579.57,490.19
2018,2,11,16,45,472.5,50.0,4.25,8.75,134.5,502.76,423.91
2018,2,11,17,0,392.0,42.0,4.1,8.4,91.0,424.0,351.77
2018,2,11,17,15,260.0,30.0,4.1,8.25,56.5,294.7,211.07
2018,2,11,17,30,128.0,18.0,4.1,8.1,22.0,115.81,0.0
2018,2,11,17,45,64.0,9.0,4.05,7.95,11.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.0,7.75,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.0,7.65,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.95,7.6,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.85,7.55,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.6,7.35,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.25,7.05,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
