Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,21,15,0.0,0.0,2.75,6.55,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.1,5.85,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,12,6,45,14.0,1.5,1.2,3.9,1.5,0.0,0.0
2018,2,12,7,0,28.0,3.0,1.2,4.4,3.0,0.0,0.0
2018,2,12,7,15,54.5,17.5,1.45,5.2,21.0,13.77,0.0
2018,2,12,7,30,81.0,32.0,1.7,6.0,39.0,23.73,13.43
2018,2,12,7,45,146.0,48.0,2.0,6.8,70.0,35.4,25.91
2018,2,12,8,0,211.0,64.0,2.3,7.6,101.0,47.0,36.93
2018,2,12,8,15,269.5,77.5,2.4,8.05,139.5,56.36,45.74
2018,2,12,8,30,328.0,91.0,2.5,8.5,178.0,65.75,54.36
2018,2,12,8,45,318.0,110.0,2.6,8.95,207.0,78.85,66.12
2018,2,12,9,0,308.0,129.0,2.7,9.4,236.0,90.57,76.44
2018,2,12,9,15,429.5,126.0,2.7,9.7,295.5,88.48,74.32
2018,2,12,9,30,551.0,123.0,2.7,10.0,355.0,88.23,73.83
2018,2,12,9,45,729.0,95.0,2.65,10.3,430.5,73.6,60.54
2018,2,12,10,0,907.0,67.0,2.6,10.6,506.0,69.99,57.12
2018,2,12,10,15,920.5,68.0,2.65,10.85,538.5,71.48,58.26
2018,2,12,10,30,934.0,69.0,2.7,11.1,571.0,72.9,59.34
2018,2,12,10,45,943.5,70.0,2.7,11.35,596.5,74.16,60.27
2018,2,12,11,0,953.0,71.0,2.7,11.6,622.0,128.81,72.4
2018,2,12,11,15,958.5,71.5,2.7,11.75,640.0,188.89,110.47
2018,2,12,11,30,964.0,72.0,2.7,11.9,658.0,248.71,159.28
2018,2,12,11,45,967.0,73.0,2.7,12.1,668.5,307.8,212.27
2018,2,12,12,0,970.0,74.0,2.7,12.3,679.0,365.9,265.83
2018,2,12,12,15,943.0,82.5,2.75,12.35,672.0,418.16,315.35
2018,2,12,12,30,916.0,91.0,2.8,12.4,665.0,466.17,360.24
2018,2,12,12,45,914.5,90.5,2.8,12.45,659.0,513.99,403.27
2018,2,12,13,0,913.0,90.0,2.8,12.5,653.0,559.53,443.37
2018,2,12,13,15,930.0,83.0,2.85,12.5,645.5,606.77,484.06
2018,2,12,13,30,947.0,76.0,2.9,12.5,638.0,652.41,522.77
2018,2,12,13,45,939.5,75.0,2.9,12.5,616.0,686.78,551.96
2018,2,12,14,0,932.0,74.0,2.9,12.5,594.0,717.69,578.06
2018,2,12,14,15,921.0,72.5,2.9,12.4,565.0,742.02,598.55
2018,2,12,14,30,910.0,71.0,2.9,12.3,536.0,762.54,615.0
2018,2,12,14,45,894.0,69.0,2.9,12.2,500.0,774.84,625.5
2018,2,12,15,0,878.0,67.0,2.9,12.1,464.0,783.13,633.21
2018,2,12,15,15,855.5,65.0,2.9,12.1,423.0,790.48,640.09
2018,2,12,15,30,833.0,63.0,2.9,12.1,382.0,785.9,638.05
2018,2,12,15,45,786.5,61.0,2.45,11.55,333.5,757.43,616.4
2018,2,12,16,0,740.0,59.0,2.0,11.0,285.0,724.75,590.82
2018,2,12,16,15,697.0,54.0,1.8,10.1,239.0,687.52,563.08
2018,2,12,16,30,654.0,49.0,1.6,9.2,193.0,646.92,530.81
2018,2,12,16,45,580.5,42.5,1.35,8.35,147.5,576.12,472.11
2018,2,12,17,0,507.0,36.0,1.1,7.5,102.0,514.96,416.24
2018,2,12,17,15,355.5,27.0,1.15,7.2,63.5,375.23,273.04
2018,2,12,17,30,204.0,18.0,1.2,6.9,25.0,176.79,0.0
2018,2,12,17,45,102.0,9.0,1.2,6.65,12.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.45,3.35,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.35,1.95,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.3,1.25,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.25,1.15,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.05,1.65,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,2,13,6,45,26.5,3.0,0.95,2.55,3.0,0.0,0.0
2018,2,13,7,0,53.0,6.0,0.9,3.0,6.0,4.72,0.0
2018,2,13,7,15,205.5,18.5,1.0,3.8,34.5,14.56,0.0
2018,2,13,7,30,358.0,31.0,1.1,4.6,63.0,25.88,15.76
2018,2,13,7,45,478.5,38.0,1.2,5.35,108.5,31.76,22.92
2018,2,13,8,0,599.0,45.0,1.3,6.1,154.0,41.17,31.95
2018,2,13,8,15,662.0,50.0,1.2,6.85,202.5,45.8,36.4
2018,2,13,8,30,725.0,55.0,1.1,7.6,251.0,50.52,40.73
2018,2,13,8,45,765.0,59.0,1.05,8.35,298.5,54.21,43.98
2018,2,13,9,0,805.0,63.0,1.0,9.1,346.0,57.91,47.13
2018,2,13,9,15,834.5,65.5,1.05,9.9,390.5,60.3,49.02
2018,2,13,9,30,864.0,68.0,1.1,10.7,435.0,62.71,50.89
2018,2,13,9,45,886.0,68.5,1.15,11.55,474.0,70.05,57.09
2018,2,13,10,0,908.0,69.0,1.2,12.4,513.0,71.44,57.97
2018,2,13,10,15,919.0,71.0,1.15,12.9,545.0,73.53,59.55
2018,2,13,10,30,930.0,73.0,1.1,13.4,577.0,75.52,61.05
2018,2,13,10,45,938.5,74.5,1.05,13.85,602.5,77.04,62.14
2018,2,13,11,0,947.0,76.0,1.0,14.3,628.0,134.07,75.19
2018,2,13,11,15,952.5,76.5,0.9,14.55,646.0,194.04,112.88
2018,2,13,11,30,958.0,77.0,0.8,14.8,664.0,253.75,160.43
2018,2,13,11,45,961.0,77.5,0.65,15.05,674.0,312.34,211.0
2018,2,13,12,0,964.0,78.0,0.5,15.3,684.0,369.91,261.33
2018,2,13,12,15,964.5,78.5,0.4,15.45,686.0,425.33,309.4
2018,2,13,12,30,965.0,79.0,0.3,15.6,688.0,479.02,354.59
2018,2,13,12,45,963.5,78.5,0.2,15.7,682.0,528.94,395.42
2018,2,13,13,0,962.0,78.0,0.1,15.8,676.0,576.45,433.03
2018,2,13,13,15,957.0,77.5,0.2,15.85,661.5,619.42,468.2
2018,2,13,13,30,952.0,77.0,0.3,15.9,647.0,659.35,500.65
2018,2,13,13,45,944.5,76.0,0.35,15.95,624.5,693.98,528.19
2018,2,13,14,0,937.0,75.0,0.4,16.0,602.0,725.12,552.88
2018,2,13,14,15,925.0,74.0,0.5,15.9,572.5,749.5,573.12
2018,2,13,14,30,913.0,73.0,0.6,15.8,543.0,770.01,589.84
2018,2,13,14,45,896.5,71.0,0.7,15.7,507.0,782.06,600.94
2018,2,13,15,0,880.0,69.0,0.8,15.6,471.0,790.05,609.49
2018,2,13,15,15,857.5,66.5,0.8,15.6,429.5,796.87,615.54
2018,2,13,15,30,835.0,64.0,0.8,15.6,388.0,791.63,613.22
2018,2,13,15,45,803.0,61.0,0.75,14.8,342.5,773.84,603.07
2018,2,13,16,0,771.0,58.0,0.7,14.0,297.0,752.1,589.67
2018,2,13,16,15,723.0,54.0,0.8,13.25,249.0,711.88,564.03
2018,2,13,16,30,675.0,50.0,0.9,12.5,201.0,668.08,533.58
2018,2,13,16,45,597.0,43.5,1.0,11.75,153.5,593.11,476.59
2018,2,13,17,0,519.0,37.0,1.1,11.0,106.0,527.8,421.6
2018,2,13,17,15,367.5,27.5,1.1,10.65,66.5,389.47,286.57
2018,2,13,17,30,216.0,18.0,1.1,10.3,27.0,187.01,0.0
2018,2,13,17,45,108.0,9.0,1.15,9.95,13.5,7.08,0.0
2018,2,13,18,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.75,7.1,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.65,6.3,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.55,6.25,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.4,6.2,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.3,6.2,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.3,6.3,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.3,6.4,0.0,0.0,0.0
2018,2,14,6,45,28.5,3.5,0.3,6.55,3.5,0.0,0.0
2018,2,14,7,0,57.0,7.0,0.3,6.7,7.0,5.51,0.0
2018,2,14,7,15,213.5,20.0,0.4,7.2,37.0,16.64,0.0
2018,2,14,7,30,370.0,33.0,0.5,7.7,67.0,27.58,17.36
2018,2,14,7,45,470.5,41.0,0.65,8.25,111.0,34.14,24.85
2018,2,14,8,0,571.0,49.0,0.8,8.8,155.0,40.88,31.39
2018,2,14,8,15,556.5,61.5,0.85,9.3,189.0,50.13,39.98
2018,2,14,8,30,542.0,74.0,0.9,9.8,223.0,58.91,47.96
2018,2,14,8,45,596.5,80.5,0.95,10.3,271.0,63.68,52.15
2018,2,14,9,0,651.0,87.0,1.0,10.8,319.0,68.46,56.25
2018,2,14,9,15,740.0,80.5,1.15,11.4,374.5,64.72,52.64
2018,2,14,9,30,829.0,74.0,1.3,12.0,430.0,66.47,53.93
2018,2,14,9,45,595.5,116.5,1.45,12.65,384.0,85.36,70.31
2018,2,14,10,0,362.0,159.0,1.6,13.3,338.0,104.94,87.02
2018,2,14,10,15,240.0,202.5,1.7,13.6,324.0,130.93,109.18
2018,2,14,10,30,118.0,246.0,1.8,13.9,310.0,156.24,130.47
2018,2,14,10,45,91.5,248.0,1.95,14.25,299.0,163.47,136.2
2018,2,14,11,0,65.0,250.0,2.1,14.6,288.0,173.23,135.59
2018,2,14,11,15,116.0,261.0,2.2,14.85,331.5,192.13,147.67
2018,2,14,11,30,167.0,272.0,2.3,15.1,375.0,222.47,169.71
2018,2,14,11,45,255.0,273.0,2.45,15.35,433.0,261.54,198.47
2018,2,14,12,0,343.0,274.0,2.6,15.6,491.0,312.42,238.02
2018,2,14,12,15,507.0,222.5,2.7,15.65,544.5,365.68,279.43
2018,2,14,12,30,671.0,171.0,2.8,15.7,598.0,433.3,333.89
2018,2,14,12,45,762.0,141.5,2.85,15.75,622.0,492.47,383.24
2018,2,14,13,0,853.0,112.0,2.9,15.8,646.0,556.23,436.03
2018,2,14,13,15,853.0,109.5,2.95,15.65,633.5,597.39,471.44
2018,2,14,13,30,853.0,107.0,3.0,15.5,621.0,636.03,504.38
2018,2,14,13,45,889.5,92.5,3.05,15.4,612.0,683.41,543.6
2018,2,14,14,0,926.0,78.0,3.1,15.3,603.0,723.85,577.44
2018,2,14,14,15,914.5,77.0,3.15,15.0,574.0,748.33,598.3
2018,2,14,14,30,903.0,76.0,3.2,14.7,545.0,769.0,615.47
2018,2,14,14,45,887.5,73.5,3.25,14.4,509.0,781.04,626.47
2018,2,14,15,0,872.0,71.0,3.3,14.1,473.0,789.07,634.72
2018,2,14,15,15,849.5,68.5,3.3,14.1,431.5,795.8,641.16
2018,2,14,15,30,827.0,66.0,3.3,14.1,390.0,790.4,638.59
2018,2,14,15,45,760.0,67.0,3.15,13.05,337.5,748.09,609.87
2018,2,14,16,0,693.0,68.0,3.0,12.0,285.0,707.46,581.68
2018,2,14,16,15,681.5,59.5,2.75,11.05,244.5,685.65,565.9
2018,2,14,16,30,670.0,51.0,2.5,10.1,204.0,667.38,550.91
2018,2,14,16,45,593.0,44.5,2.2,9.2,156.5,592.98,489.47
2018,2,14,17,0,516.0,38.0,1.9,8.3,109.0,528.25,431.54
2018,2,14,17,15,365.0,29.0,1.9,7.85,69.0,390.45,298.58
2018,2,14,17,30,214.0,20.0,1.9,7.4,29.0,187.64,0.0
2018,2,14,17,45,107.0,10.0,1.9,7.0,14.5,7.87,0.0
2018,2,14,18,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.05,6.35,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.6,6.85,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.25,2.65,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.55,2.35,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.75,2.35,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,15,6,45,24.0,4.0,2.05,3.1,4.0,0.0,0.0
2018,2,15,7,0,48.0,8.0,2.2,3.5,8.0,6.29,0.0
2018,2,15,7,15,153.0,21.5,2.4,4.1,34.0,16.32,0.0
2018,2,15,7,30,258.0,35.0,2.6,4.7,60.0,26.65,17.08
2018,2,15,7,45,452.5,40.0,2.85,5.3,114.0,33.17,24.28
2018,2,15,8,0,647.0,45.0,3.1,5.9,168.0,41.52,32.32
2018,2,15,8,15,708.0,49.5,3.15,6.55,218.0,45.82,36.46
2018,2,15,8,30,769.0,54.0,3.2,7.2,268.0,50.22,40.5
2018,2,15,8,45,808.5,57.0,3.25,7.85,316.5,53.23,43.13
2018,2,15,9,0,848.0,60.0,3.3,8.5,365.0,56.28,45.72
2018,2,15,9,15,875.0,62.0,3.4,9.1,410.0,64.01,52.47
2018,2,15,9,30,902.0,64.0,3.5,9.7,455.0,66.74,54.66
2018,2,15,9,45,924.0,65.0,3.6,10.3,496.0,68.61,56.05
2018,2,15,10,0,946.0,66.0,3.7,10.9,537.0,70.4,57.36
2018,2,15,10,15,960.5,67.0,3.8,11.4,571.0,71.95,58.49
2018,2,15,10,30,975.0,68.0,3.9,11.9,605.0,73.43,59.56
2018,2,15,10,45,985.0,68.5,3.95,12.4,631.5,75.32,60.99
2018,2,15,11,0,995.0,69.0,4.0,12.9,658.0,138.24,76.12
2018,2,15,11,15,1001.0,69.0,4.05,13.2,676.5,200.71,117.33
2018,2,15,11,30,1007.0,69.0,4.1,13.5,695.0,262.9,168.83
2018,2,15,11,45,1011.0,69.0,4.1,13.75,705.5,324.05,223.99
2018,2,15,12,0,1015.0,69.0,4.1,14.0,716.0,384.2,279.54
2018,2,15,12,15,1015.5,69.0,4.1,14.15,718.0,441.79,332.85
2018,2,15,12,30,1016.0,69.0,4.1,14.3,720.0,497.52,383.59
2018,2,15,12,45,1014.0,69.5,4.1,14.45,714.0,550.44,430.84
2018,2,15,13,0,1012.0,70.0,4.1,14.6,708.0,600.84,474.82
2018,2,15,13,15,1008.0,69.0,4.05,14.6,693.0,645.93,513.76
2018,2,15,13,30,1004.0,68.0,4.0,14.6,678.0,687.87,549.34
2018,2,15,13,45,997.0,67.5,3.95,14.6,655.5,725.11,580.59
2018,2,15,14,0,990.0,67.0,3.9,14.6,633.0,758.75,608.54
2018,2,15,14,15,980.0,66.0,3.85,14.5,603.0,785.99,630.08
2018,2,15,14,30,970.0,65.0,3.8,14.4,573.0,809.3,648.34
2018,2,15,14,45,955.5,63.0,3.7,14.25,536.0,823.96,660.25
2018,2,15,15,0,941.0,61.0,3.6,14.1,499.0,834.42,669.22
2018,2,15,15,15,920.5,59.5,3.6,14.1,456.5,836.56,672.33
2018,2,15,15,30,900.0,58.0,3.6,14.1,414.0,834.63,672.47
2018,2,15,15,45,871.0,55.5,2.85,13.15,367.0,820.32,661.21
2018,2,15,16,0,842.0,53.0,2.1,12.2,320.0,802.3,645.6
2018,2,15,16,15,797.0,49.0,1.9,11.05,270.0,773.29,625.33
2018,2,15,16,30,752.0,45.0,1.7,9.9,220.0,732.2,594.22
2018,2,15,16,45,677.0,40.0,1.5,8.8,170.0,661.36,537.8
2018,2,15,17,0,602.0,35.0,1.3,7.7,120.0,587.94,474.96
2018,2,15,17,15,442.0,27.5,1.35,7.3,76.5,439.94,338.62
2018,2,15,17,30,282.0,20.0,1.4,6.9,33.0,282.63,0.0
2018,2,15,17,45,141.0,10.0,1.4,6.55,16.5,119.41,0.0
2018,2,15,18,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,0.95,6.1,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.75,6.4,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,16,6,45,52.5,5.0,1.0,4.55,5.5,0.0,0.0
2018,2,16,7,0,105.0,10.0,0.9,4.9,11.0,7.87,0.0
2018,2,16,7,15,274.5,20.0,0.9,5.6,43.0,16.65,0.0
2018,2,16,7,30,444.0,30.0,0.9,6.3,75.0,25.24,16.04
2018,2,16,7,45,540.5,37.0,0.95,7.0,121.5,33.93,24.91
2018,2,16,8,0,637.0,44.0,1.0,7.7,168.0,40.56,31.31
2018,2,16,8,15,695.0,48.5,1.1,8.35,217.0,44.86,35.38
2018,2,16,8,30,753.0,53.0,1.2,9.0,266.0,49.24,39.35
2018,2,16,8,45,790.0,57.0,1.3,9.65,314.0,52.99,42.63
2018,2,16,9,0,827.0,61.0,1.4,10.3,362.0,56.73,45.81
2018,2,16,9,15,852.0,63.5,1.45,10.9,406.0,59.14,47.73
2018,2,16,9,30,877.0,66.0,1.5,11.5,450.0,67.75,55.15
2018,2,16,9,45,895.0,68.0,1.55,12.1,489.0,70.16,57.0
2018,2,16,10,0,913.0,70.0,1.6,12.7,528.0,72.47,58.75
2018,2,16,10,15,925.5,71.0,1.7,13.1,560.5,73.91,59.78
2018,2,16,10,30,938.0,72.0,1.8,13.5,593.0,75.27,60.75
2018,2,16,10,45,946.5,73.5,1.85,13.95,619.0,80.08,64.71
2018,2,16,11,0,955.0,75.0,1.9,14.4,645.0,141.48,78.79
2018,2,16,11,15,960.5,75.5,1.95,14.7,663.0,202.12,118.95
2018,2,16,11,30,966.0,76.0,2.0,15.0,681.0,262.5,168.46
2018,2,16,11,45,968.5,76.5,2.05,15.3,691.0,321.59,220.96
2018,2,16,12,0,971.0,77.0,2.1,15.6,701.0,379.6,273.51
2018,2,16,12,15,971.0,77.5,2.1,15.75,703.0,435.37,323.91
2018,2,16,12,30,971.0,78.0,2.1,15.9,705.0,489.33,371.74
2018,2,16,12,45,969.5,78.0,2.15,16.1,699.0,540.11,415.92
2018,2,16,13,0,968.0,78.0,2.2,16.3,693.0,588.5,457.04
2018,2,16,13,15,964.0,77.5,2.25,16.3,679.0,632.41,494.1
2018,2,16,13,30,960.0,77.0,2.3,16.3,665.0,673.32,528.11
2018,2,16,13,45,953.0,76.0,2.35,16.3,642.5,708.64,557.36
2018,2,16,14,0,946.0,75.0,2.4,16.3,620.0,740.45,583.59
2018,2,16,14,15,935.0,74.0,2.4,16.15,590.5,765.81,603.68
2018,2,16,14,30,924.0,73.0,2.4,16.0,561.0,787.32,620.48
2018,2,16,14,45,908.0,71.5,2.4,15.85,524.5,800.5,631.46
2018,2,16,15,0,892.0,70.0,2.4,15.7,488.0,809.63,639.73
2018,2,16,15,15,870.5,67.0,2.4,15.7,446.0,808.43,640.33
2018,2,16,15,30,849.0,64.0,2.4,15.7,404.0,811.8,644.32
2018,2,16,15,45,818.5,61.0,1.9,14.65,358.0,795.13,631.93
2018,2,16,16,0,788.0,58.0,1.4,13.6,312.0,774.49,615.48
2018,2,16,16,15,744.0,54.0,1.3,12.65,263.5,737.32,589.84
2018,2,16,16,30,700.0,50.0,1.2,11.7,215.0,696.65,559.93
2018,2,16,16,45,627.0,44.0,1.15,10.7,166.5,625.82,505.4
2018,2,16,17,0,554.0,38.0,1.1,9.7,118.0,552.31,444.58
2018,2,16,17,15,416.0,29.5,1.15,9.5,76.5,435.63,336.32
2018,2,16,17,30,278.0,21.0,1.2,9.3,35.0,283.29,0.0
2018,2,16,17,45,139.0,10.5,1.2,9.1,17.5,118.6,0.0
2018,2,16,18,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,17,6,45,53.0,5.5,0.8,6.85,6.0,0.0,0.0
2018,2,17,7,0,106.0,11.0,0.8,7.2,12.0,8.65,0.0
2018,2,17,7,15,273.5,21.5,0.8,7.9,45.0,17.89,0.0
2018,2,17,7,30,441.0,32.0,0.8,8.6,78.0,26.87,17.47
2018,2,17,7,45,535.0,39.0,0.85,9.3,124.5,32.81,23.73
2018,2,17,8,0,629.0,46.0,0.9,10.0,171.0,42.2,32.52
2018,2,17,8,15,685.5,50.5,0.85,10.7,219.5,46.42,36.47
2018,2,17,8,30,742.0,55.0,0.8,11.4,268.0,50.72,40.32
2018,2,17,8,45,778.0,59.0,0.7,12.1,315.5,54.39,43.47
2018,2,17,9,0,814.0,63.0,0.6,12.8,363.0,58.06,46.53
2018,2,17,9,15,840.5,65.0,0.65,13.55,407.0,60.06,48.04
2018,2,17,9,30,867.0,67.0,0.7,14.3,451.0,68.34,55.04
2018,2,17,9,45,886.5,68.5,0.7,15.0,490.0,70.42,56.53
2018,2,17,10,0,906.0,70.0,0.7,15.7,529.0,72.41,57.95
2018,2,17,10,15,918.0,72.0,0.75,16.1,562.0,74.48,59.51
2018,2,17,10,30,930.0,74.0,0.8,16.5,595.0,76.46,60.99
2018,2,17,10,45,938.5,75.0,0.85,16.85,620.5,83.33,66.69
2018,2,17,11,0,947.0,76.0,0.9,17.2,646.0,144.04,79.36
2018,2,17,11,15,952.5,77.0,0.95,17.55,664.0,204.67,119.39
2018,2,17,11,30,958.0,78.0,1.0,17.9,682.0,265.07,168.14
2018,2,17,11,45,961.0,78.0,1.05,18.2,692.0,323.57,219.06
2018,2,17,12,0,964.0,78.0,1.1,18.5,702.0,381.03,269.9
2018,2,17,12,15,964.5,78.5,1.2,18.65,704.0,436.69,319.16
2018,2,17,12,30,965.0,79.0,1.3,18.8,706.0,490.61,366.04
2018,2,17,12,45,962.5,78.5,1.35,18.95,699.0,540.24,408.3
2018,2,17,13,0,960.0,78.0,1.4,19.1,692.0,587.36,447.51
2018,2,17,13,15,955.0,77.0,1.5,19.1,677.0,629.87,482.96
2018,2,17,13,30,950.0,76.0,1.6,19.1,662.0,669.3,515.43
2018,2,17,13,45,943.0,75.5,1.65,19.1,640.0,704.71,544.04
2018,2,17,14,0,936.0,75.0,1.7,19.1,618.0,736.68,569.74
2018,2,17,14,15,925.0,73.5,1.7,18.9,588.5,761.14,588.61
2018,2,17,14,30,914.0,72.0,1.7,18.7,559.0,781.72,604.43
2018,2,17,14,45,899.0,70.0,1.75,18.55,523.0,794.75,615.48
2018,2,17,15,0,884.0,68.0,1.8,18.4,487.0,803.74,623.93
2018,2,17,15,15,863.0,66.0,1.8,18.4,445.5,803.91,625.48
2018,2,17,15,30,842.0,64.0,1.8,18.4,404.0,808.85,630.5
2018,2,17,15,45,811.0,61.0,1.55,17.25,358.0,791.57,619.77
2018,2,17,16,0,780.0,58.0,1.3,16.1,312.0,770.35,605.71
2018,2,17,16,15,733.5,54.0,1.3,15.0,263.5,730.87,580.2
2018,2,17,16,30,687.0,50.0,1.3,13.9,215.0,687.97,550.39
2018,2,17,16,45,614.0,44.5,1.25,12.75,167.0,617.57,496.92
2018,2,17,17,0,541.0,39.0,1.2,11.6,119.0,555.62,445.64
2018,2,17,17,15,405.0,30.5,1.2,11.1,77.5,428.89,332.93
2018,2,17,17,30,269.0,22.0,1.2,10.6,36.0,279.94,28.48
2018,2,17,17,45,134.5,11.0,1.25,10.05,18.0,115.8,0.0
2018,2,17,18,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.05,6.85,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.35,6.75,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.45,6.7,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.55,6.65,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,18,6,45,32.0,4.5,2.9,7.2,5.0,0.0,0.0
2018,2,18,7,0,64.0,9.0,3.1,7.5,10.0,7.08,0.0
2018,2,18,7,15,107.0,16.5,3.45,7.9,25.0,12.6,0.0
2018,2,18,7,30,150.0,24.0,3.8,8.3,40.0,18.32,10.21
2018,2,18,7,45,75.0,36.5,4.15,8.7,44.5,27.47,18.99
2018,2,18,8,0,0.0,49.0,4.5,9.1,49.0,37.22,28.1
2018,2,18,8,15,24.5,73.0,4.65,9.35,80.0,53.93,43.43
2018,2,18,8,30,49.0,97.0,4.8,9.6,111.0,70.17,58.15
2018,2,18,8,45,109.0,117.5,4.9,9.85,156.0,82.86,69.48
2018,2,18,9,0,169.0,138.0,5.0,10.1,201.0,96.51,81.51
2018,2,18,9,15,261.5,147.0,5.0,10.3,257.5,100.73,85.0
2018,2,18,9,30,354.0,156.0,5.0,10.5,314.0,107.67,90.87
2018,2,18,9,45,366.5,175.5,5.0,10.75,351.5,119.0,100.55
2018,2,18,10,0,379.0,195.0,5.0,11.0,389.0,129.99,109.85
2018,2,18,10,15,385.5,209.0,5.05,11.15,416.5,137.55,116.15
2018,2,18,10,30,392.0,223.0,5.1,11.3,444.0,144.91,122.27
2018,2,18,10,45,644.0,161.5,5.15,11.45,543.5,116.73,97.43
2018,2,18,11,0,896.0,100.0,5.2,11.6,643.0,151.13,88.58
2018,2,18,11,15,912.5,98.0,5.3,11.7,664.5,215.65,134.04
2018,2,18,11,30,929.0,96.0,5.4,11.8,686.0,274.65,183.75
2018,2,18,11,45,941.5,93.5,5.45,11.85,699.5,332.86,236.92
2018,2,18,12,0,954.0,91.0,5.5,11.9,713.0,390.95,291.2
2018,2,18,12,15,832.0,130.5,5.6,11.8,674.0,430.62,333.14
2018,2,18,12,30,710.0,170.0,5.7,11.7,635.0,457.75,362.56
2018,2,18,12,45,743.0,157.5,5.8,11.65,640.0,506.48,406.28
2018,2,18,13,0,776.0,145.0,5.9,11.6,645.0,555.79,449.97
2018,2,18,13,15,767.0,143.0,5.95,11.4,628.5,590.67,481.79
2018,2,18,13,30,758.0,141.0,6.0,11.2,612.0,622.43,510.61
2018,2,18,13,45,844.5,113.5,6.05,11.0,621.5,686.62,565.58
2018,2,18,14,0,931.0,86.0,6.1,10.8,631.0,748.0,618.23
2018,2,18,14,15,918.0,85.0,6.1,10.5,600.5,771.76,639.02
2018,2,18,14,30,905.0,84.0,6.1,10.2,570.0,791.58,656.3
2018,2,18,14,45,869.5,87.0,6.1,9.95,529.0,802.38,666.64
2018,2,18,15,0,834.0,90.0,6.1,9.7,488.0,800.68,667.44
2018,2,18,15,15,822.0,84.5,6.1,9.7,449.0,803.96,671.66
2018,2,18,15,30,810.0,79.0,6.1,9.7,410.0,803.3,672.78
2018,2,18,15,45,764.0,77.0,5.9,9.0,361.0,773.83,651.97
2018,2,18,16,0,718.0,75.0,5.7,8.3,312.0,747.49,633.14
2018,2,18,16,15,682.5,68.5,5.45,7.9,266.0,714.75,607.31
2018,2,18,16,30,647.0,62.0,5.2,7.5,220.0,678.84,577.38
2018,2,18,16,45,504.0,55.5,4.95,7.05,162.0,548.06,468.15
2018,2,18,17,0,361.0,49.0,4.7,6.6,104.0,415.73,353.79
2018,2,18,17,15,281.0,38.0,4.6,6.3,71.0,336.2,275.62
2018,2,18,17,30,201.0,27.0,4.5,6.0,38.0,238.65,65.88
2018,2,18,17,45,100.5,13.5,4.4,5.75,19.0,90.97,0.0
2018,2,18,18,0,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.3,5.35,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.3,5.2,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.3,5.05,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.3,4.9,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.25,4.75,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.2,4.6,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.1,4.4,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.05,4.3,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.0,4.2,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,3.95,4.1,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,3.85,3.9,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,3.8,3.8,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.75,3.75,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.7,3.7,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.65,3.6,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.55,3.4,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.5,3.3,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.4,3.25,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.3,3.2,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.25,3.1,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.15,2.95,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.1,2.9,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.05,2.85,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.95,2.75,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.95,2.7,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.0,2.7,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.1,2.7,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.2,2.7,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.25,2.7,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.3,2.7,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.4,2.65,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.5,2.6,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.4,2.5,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.3,2.4,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.2,2.25,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.1,2.1,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.15,2.25,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.2,2.4,0.0,0.0,0.0
2018,2,19,6,45,25.5,6.0,3.25,2.55,6.5,0.0,0.0
2018,2,19,7,0,51.0,12.0,3.3,2.7,13.0,9.44,0.0
2018,2,19,7,15,209.5,26.5,3.45,3.1,48.0,20.18,5.81
2018,2,19,7,30,368.0,41.0,3.6,3.5,83.0,34.05,24.49
2018,2,19,7,45,481.0,48.0,3.8,3.9,130.5,39.69,30.58
2018,2,19,8,0,594.0,55.0,4.0,4.3,178.0,45.65,36.45
2018,2,19,8,15,658.5,60.0,3.95,4.7,228.5,49.79,40.44
2018,2,19,8,30,723.0,65.0,3.9,5.1,279.0,58.53,48.49
2018,2,19,8,45,766.5,68.0,3.85,5.45,328.0,61.27,50.88
2018,2,19,9,0,810.0,71.0,3.8,5.8,377.0,64.08,53.28
2018,2,19,9,15,840.0,73.0,3.7,6.1,422.5,65.97,54.8
2018,2,19,9,30,870.0,75.0,3.6,6.4,468.0,67.9,56.33
2018,2,19,9,45,893.5,75.0,3.45,6.65,508.0,75.06,62.58
2018,2,19,10,0,917.0,75.0,3.3,6.9,548.0,76.11,63.3
2018,2,19,10,15,929.5,77.0,3.2,7.15,581.5,78.15,64.92
2018,2,19,10,30,942.0,79.0,3.1,7.4,615.0,80.09,66.45
2018,2,19,10,45,951.0,79.5,3.05,7.6,641.0,91.9,64.19
2018,2,19,11,0,960.0,80.0,3.0,7.8,667.0,153.37,88.49
2018,2,19,11,15,854.0,116.0,2.95,7.9,649.0,216.43,138.53
2018,2,19,11,30,748.0,152.0,2.9,8.0,631.0,269.57,188.72
2018,2,19,11,45,828.5,128.0,2.85,8.1,666.0,327.68,238.22
2018,2,19,12,0,909.0,104.0,2.8,8.2,701.0,388.95,292.05
2018,2,19,12,15,798.5,141.0,2.85,8.25,666.5,426.57,331.21
2018,2,19,12,30,688.0,178.0,2.9,8.3,632.0,456.81,362.09
2018,2,19,12,45,690.5,175.0,2.9,8.4,627.0,497.86,398.75
2018,2,19,13,0,693.0,172.0,2.9,8.5,622.0,537.32,433.26
2018,2,19,13,15,653.5,181.5,2.95,8.45,598.5,561.34,455.21
2018,2,19,13,30,614.0,191.0,3.0,8.4,575.0,580.04,472.35
2018,2,19,13,45,649.0,173.5,3.0,8.35,567.0,619.51,505.87
2018,2,19,14,0,684.0,156.0,3.0,8.3,559.0,658.24,538.47
2018,2,19,14,15,644.5,156.5,3.0,8.2,522.0,658.74,540.66
2018,2,19,14,30,605.0,157.0,3.0,8.1,485.0,654.11,538.93
2018,2,19,14,45,581.5,150.0,2.95,8.0,448.5,650.06,537.68
2018,2,19,15,0,558.0,143.0,2.9,7.9,412.0,634.22,527.39
2018,2,19,15,15,508.5,139.0,2.9,7.9,368.0,604.94,505.79
2018,2,19,15,30,459.0,135.0,2.9,7.9,324.0,571.92,480.85
2018,2,19,15,45,451.0,120.5,2.6,7.6,289.0,558.58,471.61
2018,2,19,16,0,443.0,106.0,2.3,7.3,254.0,542.59,459.66
2018,2,19,16,15,359.0,96.0,2.0,6.65,204.0,464.38,396.0
2018,2,19,16,30,275.0,86.0,1.7,6.0,154.0,363.86,312.71
2018,2,19,16,45,230.5,70.0,1.4,5.3,118.5,309.3,265.74
2018,2,19,17,0,186.0,54.0,1.1,4.6,83.0,254.15,216.14
2018,2,19,17,15,125.5,37.5,1.1,4.25,54.0,184.49,150.9
2018,2,19,17,30,65.0,21.0,1.1,3.9,25.0,101.03,38.03
2018,2,19,17,45,32.5,10.5,1.15,3.5,12.5,34.33,0.0
2018,2,19,18,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.25,1.55,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.2,1.25,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.25,0.85,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.3,0.55,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.3,0.45,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.25,0.2,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.2,0.15,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.15,0.05,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.05,-0.25,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.0,-0.35,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,0.95,-0.85,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,0.85,-0.65,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,2,20,6,45,43.0,6.0,0.75,0.2,7.0,0.0,0.0
2018,2,20,7,0,86.0,12.0,0.7,0.6,14.0,9.44,0.0
2018,2,20,7,15,221.0,25.0,0.7,1.25,47.0,20.58,7.9
2018,2,20,7,30,356.0,38.0,0.7,1.9,80.0,31.34,22.49
2018,2,20,7,45,513.5,42.5,0.65,2.6,134.5,35.41,26.97
2018,2,20,8,0,671.0,47.0,0.6,3.3,189.0,43.38,34.65
2018,2,20,8,15,590.5,65.5,0.65,4.1,213.0,53.22,43.8
2018,2,20,8,30,510.0,84.0,0.7,4.9,237.0,65.54,55.0
2018,2,20,8,45,342.5,121.5,0.8,5.75,231.5,84.94,72.37
2018,2,20,9,0,175.0,159.0,0.9,6.6,226.0,108.39,93.01
2018,2,20,9,15,154.0,178.5,0.95,7.05,242.5,119.59,102.52
2018,2,20,9,30,133.0,198.0,1.0,7.5,259.0,130.36,111.57
2018,2,20,9,45,206.0,206.5,1.0,7.95,309.5,137.14,117.01
2018,2,20,10,0,279.0,215.0,1.0,8.4,360.0,138.53,117.72
2018,2,20,10,15,423.0,197.0,1.1,8.7,432.5,126.44,106.82
2018,2,20,10,30,567.0,179.0,1.2,9.0,505.0,118.64,99.75
2018,2,20,10,45,754.5,131.5,1.3,9.3,584.5,105.58,75.42
2018,2,20,11,0,942.0,84.0,1.4,9.6,664.0,157.05,90.69
2018,2,20,11,15,947.0,85.0,1.45,9.8,682.0,217.75,133.85
2018,2,20,11,30,952.0,86.0,1.5,10.0,700.0,278.16,185.08
2018,2,20,11,45,954.0,87.0,1.55,10.15,710.0,337.24,238.58
2018,2,20,12,0,956.0,88.0,1.6,10.3,720.0,395.22,291.76
2018,2,20,12,15,957.0,88.0,1.65,10.4,722.0,450.69,342.35
2018,2,20,12,30,958.0,88.0,1.7,10.5,724.0,504.45,390.42
2018,2,20,12,45,956.5,87.5,1.75,10.55,717.5,554.62,434.55
2018,2,20,13,0,955.0,87.0,1.8,10.6,711.0,602.38,475.64
2018,2,20,13,15,949.0,86.5,1.9,10.55,695.5,644.94,512.26
2018,2,20,13,30,943.0,86.0,2.0,10.5,680.0,684.35,545.79
2018,2,20,13,45,934.5,84.5,2.05,10.45,656.5,717.81,574.02
2018,2,20,14,0,926.0,83.0,2.1,10.4,633.0,747.67,599.17
2018,2,20,14,15,915.0,81.5,2.15,10.25,603.0,772.02,618.82
2018,2,20,14,30,904.0,80.0,2.2,10.1,573.0,792.52,635.52
2018,2,20,14,45,888.0,78.0,2.25,9.95,536.5,804.66,646.32
2018,2,20,15,0,872.0,76.0,2.3,9.8,500.0,821.15,660.56
2018,2,20,15,15,709.5,99.0,2.3,9.8,425.0,738.24,600.63
2018,2,20,15,30,547.0,122.0,2.3,9.8,350.0,632.56,522.49
2018,2,20,15,45,373.0,125.5,2.3,9.1,273.0,499.21,418.99
2018,2,20,16,0,199.0,129.0,2.3,8.4,196.0,341.91,290.43
2018,2,20,16,15,170.0,113.0,2.05,7.7,164.0,285.26,244.47
2018,2,20,16,30,141.0,97.0,1.8,7.0,132.0,246.97,211.9
2018,2,20,16,45,114.0,78.0,1.55,6.25,102.5,204.87,175.1
2018,2,20,17,0,87.0,59.0,1.3,5.5,73.0,161.78,136.32
2018,2,20,17,15,52.5,40.0,1.3,5.2,47.5,110.95,89.02
2018,2,20,17,30,18.0,21.0,1.3,4.9,22.0,38.64,14.79
2018,2,20,17,45,11.0,10.5,1.25,4.6,11.0,17.12,0.0
2018,2,20,18,0,4.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,20,18,15,2.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.05,2.1,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,0.95,2.35,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.9,2.45,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.95,2.65,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.85,2.9,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.75,3.1,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.65,3.25,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,3.6,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.55,3.55,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.65,2.85,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.65,2.9,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,2,21,6,45,7.0,4.5,0.55,3.25,4.5,0.0,0.0
2018,2,21,7,0,14.0,9.0,0.5,3.4,9.0,7.08,0.0
2018,2,21,7,15,124.0,26.5,0.65,3.8,40.5,19.97,8.61
2018,2,21,7,30,234.0,44.0,0.8,4.2,72.0,33.05,23.91
2018,2,21,7,45,430.5,47.0,0.9,4.55,128.5,38.39,29.5
2018,2,21,8,0,627.0,50.0,1.0,4.9,185.0,45.51,36.37
2018,2,21,8,15,683.0,55.0,1.05,5.35,235.0,50.06,40.67
2018,2,21,8,30,739.0,60.0,1.1,5.8,285.0,54.67,44.85
2018,2,21,8,45,776.0,63.0,1.15,6.25,333.0,57.48,47.27
2018,2,21,9,0,813.0,66.0,1.2,6.7,381.0,60.32,49.67
2018,2,21,9,15,839.5,68.0,1.2,7.2,425.5,62.27,51.19
2018,2,21,9,30,866.0,70.0,1.2,7.7,470.0,70.73,58.55
2018,2,21,9,45,886.5,71.5,1.2,8.2,510.0,72.77,60.1
2018,2,21,10,0,907.0,73.0,1.2,8.7,550.0,74.74,61.57
2018,2,21,10,15,919.5,75.0,1.1,9.1,583.5,76.76,63.12
2018,2,21,10,30,932.0,77.0,1.0,9.5,617.0,78.7,64.6
2018,2,21,10,45,939.5,78.5,0.95,9.9,642.5,96.31,63.48
2018,2,21,11,0,947.0,80.0,0.9,10.3,668.0,157.72,90.03
2018,2,21,11,15,952.5,81.5,0.9,10.6,686.5,219.09,133.83
2018,2,21,11,30,958.0,83.0,0.9,10.9,705.0,280.26,185.29
2018,2,21,11,45,960.5,84.0,0.95,11.15,715.5,339.78,238.53
2018,2,21,12,0,963.0,85.0,1.0,11.4,726.0,398.26,291.32
2018,2,21,12,15,962.5,86.0,1.2,11.55,728.0,454.29,342.23
2018,2,21,12,30,962.0,87.0,1.4,11.7,730.0,508.51,390.68
2018,2,21,12,45,957.5,87.5,1.6,11.85,722.5,558.28,434.66
2018,2,21,13,0,953.0,88.0,1.8,12.0,715.0,605.41,475.57
2018,2,21,13,15,947.0,87.5,1.9,11.95,699.5,647.91,511.91
2018,2,21,13,30,941.0,87.0,2.0,11.9,684.0,687.27,545.16
2018,2,21,13,45,883.5,101.0,2.1,11.85,646.5,709.1,564.22
2018,2,21,14,0,826.0,115.0,2.2,11.8,609.0,719.58,574.62
2018,2,21,14,15,580.0,172.0,2.2,11.65,511.0,623.12,501.95
2018,2,21,14,30,334.0,229.0,2.2,11.5,413.0,498.95,405.53
2018,2,21,14,45,401.5,197.5,2.2,11.35,404.5,552.9,451.1
2018,2,21,15,0,469.0,166.0,2.2,11.2,396.0,590.73,483.39
2018,2,21,15,15,644.0,120.5,2.2,11.2,408.0,710.26,577.93
2018,2,21,15,30,819.0,75.0,2.2,11.2,420.0,814.78,655.79
2018,2,21,15,45,771.5,74.0,1.85,10.5,370.5,785.0,633.01
2018,2,21,16,0,724.0,73.0,1.5,9.8,321.0,757.43,612.41
2018,2,21,16,15,653.5,69.0,1.35,9.1,267.5,697.11,568.47
2018,2,21,16,30,583.0,65.0,1.2,8.4,214.0,633.57,520.54
2018,2,21,16,45,540.5,56.5,1.05,7.65,171.5,586.2,482.55
2018,2,21,17,0,498.0,48.0,0.9,6.9,129.0,536.75,439.57
2018,2,21,17,15,364.5,37.5,0.95,6.5,86.0,407.02,329.16
2018,2,21,17,30,231.0,27.0,1.0,6.1,43.0,265.11,150.37
2018,2,21,17,45,124.5,15.0,1.0,5.75,22.5,112.37,0.0
2018,2,21,18,0,18.0,3.0,1.0,5.4,2.0,0.0,0.0
2018,2,21,18,15,9.0,1.5,1.05,5.15,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.25,1.45,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.35,1.1,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.45,1.9,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.6,2.55,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.75,3.2,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
