Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,13,45,338.5,238.5,1.75,11.6,461.5,469.26,377.79
2018,3,4,14,0,455.0,200.0,1.8,11.6,494.0,555.12,446.38
2018,3,4,14,15,573.0,176.5,1.8,11.5,530.0,653.82,523.13
2018,3,4,14,30,691.0,153.0,1.8,11.4,566.0,749.56,596.33
2018,3,4,14,45,663.5,149.0,1.85,11.35,526.0,746.33,595.31
2018,3,4,15,0,636.0,145.0,1.9,11.3,486.0,738.75,591.75
2018,3,4,15,15,522.0,155.0,1.9,11.3,420.5,657.89,532.51
2018,3,4,15,30,408.0,165.0,1.9,11.3,355.0,581.39,474.81
2018,3,4,15,45,288.0,159.5,1.85,10.85,287.0,456.27,378.28
2018,3,4,16,0,168.0,154.0,1.8,10.4,219.0,330.2,276.72
2018,3,4,16,15,348.0,116.5,1.6,9.6,227.5,494.47,415.13
2018,3,4,16,30,528.0,79.0,1.4,8.8,236.0,622.29,515.67
2018,3,4,16,45,565.0,64.5,1.2,8.0,204.0,637.73,525.12
2018,3,4,17,0,602.0,50.0,1.0,7.2,172.0,649.57,530.22
2018,3,4,17,15,505.5,42.5,1.0,6.7,125.0,550.07,448.69
2018,3,4,17,30,409.0,35.0,1.0,6.2,78.0,450.66,357.63
2018,3,4,17,45,248.0,22.5,1.05,5.75,44.5,272.76,64.55
2018,3,4,18,0,87.0,10.0,1.1,5.3,11.0,78.95,0.0
2018,3,4,18,15,43.5,5.0,1.1,5.2,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.05,2.8,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.95,1.6,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.05,1.3,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.15,0.9,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.2,0.45,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.2,-0.05,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.2,-0.85,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.2,-1.05,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.2,-1.15,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,3,5,6,15,12.5,2.0,1.35,-0.4,1.5,0.0,0.0
2018,3,5,6,30,25.0,4.0,1.5,0.4,3.0,0.0,0.0
2018,3,5,6,45,153.0,16.5,1.7,1.25,27.0,12.98,0.0
2018,3,5,7,0,281.0,29.0,1.9,2.1,51.0,24.04,13.07
2018,3,5,7,15,422.5,38.5,1.95,2.7,99.5,31.93,23.19
2018,3,5,7,30,564.0,48.0,2.0,3.3,148.0,40.09,31.26
2018,3,5,7,45,644.5,53.0,2.1,3.9,202.0,44.42,35.53
2018,3,5,8,0,725.0,58.0,2.2,4.5,256.0,52.96,43.47
2018,3,5,8,15,768.5,62.0,2.25,5.2,308.5,56.62,46.71
2018,3,5,8,30,812.0,66.0,2.3,5.9,361.0,60.32,49.88
2018,3,5,8,45,842.0,69.0,2.35,6.65,411.0,63.05,52.07
2018,3,5,9,0,872.0,72.0,2.4,7.4,461.0,65.78,54.22
2018,3,5,9,15,892.0,73.5,2.4,8.05,505.5,74.03,61.32
2018,3,5,9,30,912.0,75.0,2.4,8.7,550.0,76.07,62.8
2018,3,5,9,45,927.0,76.5,2.4,9.35,589.5,77.91,64.1
2018,3,5,10,0,942.0,78.0,2.4,10.0,629.0,79.66,65.32
2018,3,5,10,15,953.0,79.0,2.4,10.55,662.0,80.9,66.13
2018,3,5,10,30,964.0,80.0,2.4,11.1,695.0,82.07,66.88
2018,3,5,10,45,972.0,81.0,2.4,11.65,721.0,137.65,78.48
2018,3,5,11,0,980.0,82.0,2.4,12.2,747.0,201.54,118.59
2018,3,5,11,15,985.0,82.5,2.35,12.5,765.0,264.76,169.78
2018,3,5,11,30,990.0,83.0,2.3,12.8,783.0,327.61,225.38
2018,3,5,11,45,992.5,83.0,2.3,13.1,792.5,388.67,280.86
2018,3,5,12,0,995.0,83.0,2.3,13.4,802.0,448.55,334.85
2018,3,5,12,15,995.5,83.0,2.25,13.6,803.5,506.14,385.76
2018,3,5,12,30,996.0,83.0,2.2,13.8,805.0,561.85,433.61
2018,3,5,12,45,994.0,81.5,2.2,14.0,796.5,612.78,476.58
2018,3,5,13,0,992.0,80.0,2.2,14.2,788.0,661.04,516.25
2018,3,5,13,15,987.5,79.5,2.2,14.25,772.0,705.83,552.53
2018,3,5,13,30,983.0,79.0,2.2,14.3,756.0,747.42,585.62
2018,3,5,13,45,976.5,78.5,2.2,14.35,732.5,784.27,614.39
2018,3,5,14,0,970.0,78.0,2.2,14.4,709.0,817.53,638.48
2018,3,5,14,15,960.5,76.5,2.2,14.35,678.0,843.66,657.83
2018,3,5,14,30,951.0,75.0,2.2,14.3,647.0,865.8,674.55
2018,3,5,14,45,938.0,73.0,2.2,14.2,609.0,880.43,686.31
2018,3,5,15,0,925.0,71.0,2.2,14.1,571.0,890.89,695.41
2018,3,5,15,15,907.0,69.0,2.2,14.1,527.5,892.88,698.5
2018,3,5,15,30,889.0,67.0,2.2,14.1,484.0,890.76,698.92
2018,3,5,15,45,864.5,65.0,1.95,13.55,436.5,878.87,691.36
2018,3,5,16,0,840.0,63.0,1.7,13.0,389.0,873.13,687.85
2018,3,5,16,15,804.0,59.5,1.55,12.05,338.0,841.15,667.25
2018,3,5,16,30,768.0,56.0,1.4,11.1,287.0,805.63,643.28
2018,3,5,16,45,699.0,52.0,1.25,10.1,232.5,736.36,593.03
2018,3,5,17,0,630.0,48.0,1.1,9.1,178.0,664.38,537.89
2018,3,5,17,15,504.0,41.5,1.15,8.5,127.0,548.9,446.6
2018,3,5,17,30,378.0,35.0,1.2,7.9,76.0,425.41,339.48
2018,3,5,17,45,229.0,22.5,1.25,7.25,43.5,260.27,94.2
2018,3,5,18,0,80.0,10.0,1.3,6.6,11.0,73.41,0.0
2018,3,5,18,15,40.0,5.0,1.3,6.4,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.25,3.6,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,6,6,15,12.5,2.5,1.2,4.25,2.0,0.0,0.0
2018,3,6,6,30,25.0,5.0,1.2,4.9,4.0,0.0,0.0
2018,3,6,6,45,55.0,17.0,1.15,5.55,20.0,13.38,0.0
2018,3,6,7,0,85.0,29.0,1.1,6.2,36.0,21.72,11.76
2018,3,6,7,15,153.0,43.5,1.25,6.95,67.0,32.51,23.4
2018,3,6,7,30,221.0,58.0,1.4,7.7,98.0,42.76,33.18
2018,3,6,7,45,197.0,83.5,1.55,8.4,127.5,60.08,49.12
2018,3,6,8,0,173.0,109.0,1.7,9.1,157.0,77.15,64.54
2018,3,6,8,15,277.5,118.5,1.75,9.85,213.0,83.63,70.13
2018,3,6,8,30,382.0,128.0,1.8,10.6,269.0,89.25,74.8
2018,3,6,8,45,479.5,128.0,1.85,11.35,328.5,90.2,75.22
2018,3,6,9,0,577.0,128.0,1.9,12.1,388.0,93.47,77.65
2018,3,6,9,15,550.5,149.5,1.95,12.7,417.0,103.31,85.85
2018,3,6,9,30,524.0,171.0,2.0,13.3,446.0,114.55,95.15
2018,3,6,9,45,731.0,124.0,2.0,13.9,538.0,89.83,73.26
2018,3,6,10,0,938.0,77.0,2.0,14.5,630.0,78.98,63.55
2018,3,6,10,15,947.5,78.5,2.0,15.0,662.5,80.49,64.6
2018,3,6,10,30,957.0,80.0,2.0,15.5,695.0,81.92,65.57
2018,3,6,10,45,963.0,81.0,2.0,15.95,720.0,140.35,78.47
2018,3,6,11,0,969.0,82.0,2.0,16.4,745.0,203.44,118.33
2018,3,6,11,15,973.5,82.5,1.9,16.75,762.5,265.92,168.38
2018,3,6,11,30,978.0,83.0,1.8,17.1,780.0,327.99,222.28
2018,3,6,11,45,980.5,83.5,1.75,17.45,789.5,388.75,276.15
2018,3,6,12,0,983.0,84.0,1.7,17.8,799.0,448.38,328.36
2018,3,6,12,15,983.0,84.5,1.6,18.0,800.5,505.54,377.27
2018,3,6,12,30,983.0,85.0,1.5,18.2,802.0,560.82,423.01
2018,3,6,12,45,981.0,84.5,1.45,18.4,794.5,612.03,464.4
2018,3,6,13,0,979.0,84.0,1.4,18.6,787.0,660.67,502.5
2018,3,6,13,15,938.5,96.0,1.3,18.65,758.5,693.89,528.02
2018,3,6,13,30,898.0,108.0,1.2,18.7,730.0,721.33,548.52
2018,3,6,13,45,819.0,128.5,1.15,18.75,682.0,731.36,556.09
2018,3,6,14,0,740.0,149.0,1.1,18.8,634.0,731.56,556.5
2018,3,6,14,15,741.0,139.5,1.0,18.75,606.5,753.49,572.8
2018,3,6,14,30,742.0,130.0,0.9,18.7,579.0,772.11,585.46
2018,3,6,14,45,761.5,114.0,0.85,18.65,551.0,795.43,601.75
2018,3,6,15,0,781.0,98.0,0.8,18.6,523.0,811.17,612.89
2018,3,6,15,15,773.5,90.0,0.8,18.6,483.5,813.74,616.01
2018,3,6,15,30,766.0,82.0,0.8,18.6,444.0,812.46,616.81
2018,3,6,15,45,671.0,92.0,0.6,18.15,386.0,756.28,577.93
2018,3,6,16,0,576.0,102.0,0.4,17.7,328.0,690.09,532.09
2018,3,6,16,15,551.0,91.0,0.5,16.8,284.0,659.02,515.43
2018,3,6,16,30,526.0,80.0,0.6,15.9,240.0,625.09,494.96
2018,3,6,16,45,456.0,72.0,0.65,15.05,192.5,551.3,442.5
2018,3,6,17,0,386.0,64.0,0.7,14.2,145.0,471.14,382.21
2018,3,6,17,15,313.5,51.0,0.75,13.55,105.0,389.83,316.8
2018,3,6,17,30,241.0,38.0,0.8,12.9,65.0,310.76,246.88
2018,3,6,17,45,143.0,23.0,0.9,12.25,37.0,191.17,85.11
2018,3,6,18,0,45.0,8.0,1.0,11.6,9.0,43.26,0.0
2018,3,6,18,15,22.5,4.0,1.0,11.35,4.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,7,6,15,1.5,0.5,1.05,8.4,0.5,0.0,0.0
2018,3,7,6,30,3.0,1.0,1.0,8.4,1.0,0.0,0.0
2018,3,7,6,45,1.5,6.0,1.0,8.35,6.0,4.72,0.0
2018,3,7,7,0,0.0,11.0,1.0,8.3,11.0,8.35,1.2
2018,3,7,7,15,0.0,17.0,1.05,8.9,17.0,12.92,5.88
2018,3,7,7,30,0.0,23.0,1.1,9.5,23.0,17.5,10.22
2018,3,7,7,45,0.0,24.0,1.15,10.05,24.0,18.26,11.01
2018,3,7,8,0,0.0,25.0,1.2,10.6,25.0,19.03,11.72
2018,3,7,8,15,0.0,38.0,1.35,11.2,38.0,29.0,20.72
2018,3,7,8,30,0.0,51.0,1.5,11.8,51.0,39.02,29.63
2018,3,7,8,45,0.5,81.5,1.65,12.45,81.5,62.34,50.26
2018,3,7,9,0,1.0,112.0,1.8,13.1,112.0,83.89,68.95
2018,3,7,9,15,25.0,148.5,1.95,13.95,161.5,105.45,87.27
2018,3,7,9,30,49.0,185.0,2.1,14.8,211.0,127.91,106.07
2018,3,7,9,45,66.0,221.5,2.25,15.65,259.0,149.11,123.49
2018,3,7,10,0,83.0,258.0,2.4,16.5,307.0,169.27,139.79
2018,3,7,10,15,212.5,265.0,2.5,17.0,400.0,169.23,139.17
2018,3,7,10,30,342.0,272.0,2.6,17.5,493.0,167.04,136.85
2018,3,7,10,45,568.0,207.5,2.75,17.95,591.5,173.42,116.48
2018,3,7,11,0,794.0,143.0,2.9,18.4,690.0,214.91,133.97
2018,3,7,11,15,881.0,113.0,2.95,18.6,733.5,265.56,171.44
2018,3,7,11,30,968.0,83.0,3.0,18.8,777.0,328.84,223.44
2018,3,7,11,45,970.5,83.5,3.0,19.0,786.5,389.03,277.35
2018,3,7,12,0,973.0,84.0,3.0,19.2,796.0,448.1,329.83
2018,3,7,12,15,974.0,83.0,3.05,19.3,797.0,503.92,378.89
2018,3,7,12,30,975.0,82.0,3.1,19.4,798.0,557.88,425.22
2018,3,7,12,45,974.5,81.5,3.1,19.5,791.0,609.4,468.27
2018,3,7,13,0,974.0,81.0,3.1,19.6,784.0,658.49,508.31
2018,3,7,13,15,971.0,80.0,3.05,19.55,769.0,702.9,544.03
2018,3,7,13,30,968.0,79.0,3.0,19.5,754.0,744.26,576.71
2018,3,7,13,45,963.0,77.0,3.0,19.45,730.5,779.95,604.41
2018,3,7,14,0,958.0,75.0,3.0,19.4,707.0,812.08,627.93
2018,3,7,14,15,949.0,74.0,3.0,19.2,676.5,838.51,647.87
2018,3,7,14,30,940.0,73.0,3.0,19.0,646.0,861.06,665.25
2018,3,7,14,45,926.5,71.5,2.95,18.8,608.0,875.31,676.67
2018,3,7,15,0,913.0,70.0,2.9,18.6,570.0,885.44,685.44
2018,3,7,15,15,895.0,68.0,2.9,18.6,527.0,886.94,688.19
2018,3,7,15,30,877.0,66.0,2.9,18.6,484.0,884.36,688.28
2018,3,7,15,45,852.5,63.0,2.6,17.6,436.0,870.65,680.88
2018,3,7,16,0,828.0,60.0,2.3,16.6,388.0,853.15,670.51
2018,3,7,16,15,791.5,57.0,2.1,15.6,337.0,831.16,657.24
2018,3,7,16,30,755.0,54.0,1.9,14.6,286.0,795.65,633.31
2018,3,7,16,45,650.0,54.5,1.7,13.6,228.5,699.08,562.96
2018,3,7,17,0,545.0,55.0,1.5,12.6,171.0,610.06,495.16
2018,3,7,17,15,342.0,48.0,1.55,12.0,114.0,415.99,342.08
2018,3,7,17,30,139.0,41.0,1.6,11.4,57.0,207.08,166.96
2018,3,7,17,45,83.5,25.5,1.65,10.75,33.5,131.44,67.77
2018,3,7,18,0,28.0,10.0,1.7,10.1,10.0,30.93,0.0
2018,3,7,18,15,14.0,5.0,1.7,10.0,5.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.0,0.95,9.55,1.0,0.0,0.0
2018,3,8,6,30,0.0,2.0,1.0,10.1,2.0,1.57,0.0
2018,3,8,6,45,0.0,11.0,1.05,10.6,11.0,8.37,0.0
2018,3,8,7,0,0.0,20.0,1.1,11.1,20.0,15.25,7.0
2018,3,8,7,15,0.0,32.0,1.15,11.5,32.0,24.45,16.0
2018,3,8,7,30,0.0,44.0,1.2,11.9,44.0,33.62,24.55
2018,3,8,7,45,6.5,63.5,1.2,12.3,65.5,47.8,37.45
2018,3,8,8,0,13.0,83.0,1.2,12.7,87.0,61.8,49.99
2018,3,8,8,15,31.0,101.5,1.25,13.1,113.0,73.8,60.53
2018,3,8,8,30,49.0,120.0,1.3,13.5,139.0,86.39,71.39
2018,3,8,8,45,82.5,154.0,1.35,13.85,190.5,107.99,89.96
2018,3,8,9,0,116.0,188.0,1.4,14.2,242.0,125.0,104.26
2018,3,8,9,15,189.5,209.5,1.4,14.5,307.0,138.58,115.45
2018,3,8,9,30,263.0,231.0,1.4,14.8,372.0,146.46,121.66
2018,3,8,9,45,427.0,206.0,1.4,15.1,453.5,130.77,107.84
2018,3,8,10,0,591.0,181.0,1.4,15.4,535.0,119.51,97.92
2018,3,8,10,15,560.5,200.0,1.45,15.75,550.0,128.16,104.96
2018,3,8,10,30,530.0,219.0,1.5,16.1,565.0,138.07,112.98
2018,3,8,10,45,524.0,233.0,1.55,16.45,585.5,186.03,127.84
2018,3,8,11,0,518.0,247.0,1.6,16.8,606.0,233.78,160.79
2018,3,8,11,15,552.5,241.0,1.65,17.15,632.5,277.59,194.23
2018,3,8,11,30,587.0,235.0,1.7,17.5,659.0,324.72,232.77
2018,3,8,11,45,561.0,246.5,1.75,17.85,655.5,366.67,269.83
2018,3,8,12,0,535.0,258.0,1.8,18.2,652.0,405.47,303.72
2018,3,8,12,15,514.5,263.5,1.9,18.3,643.0,439.17,333.18
2018,3,8,12,30,494.0,269.0,2.0,18.4,634.0,469.93,359.59
2018,3,8,12,45,569.5,235.0,2.1,18.55,652.0,519.08,399.24
2018,3,8,13,0,645.0,201.0,2.2,18.7,670.0,576.36,444.64
2018,3,8,13,15,796.5,144.5,2.2,18.65,711.5,658.9,508.74
2018,3,8,13,30,948.0,88.0,2.2,18.6,753.0,742.92,573.24
2018,3,8,13,45,943.5,86.0,2.25,18.55,730.0,778.47,600.6
2018,3,8,14,0,939.0,84.0,2.3,18.5,707.0,810.57,624.18
2018,3,8,14,15,880.5,98.0,2.25,18.3,661.5,813.38,626.96
2018,3,8,14,30,822.0,112.0,2.2,18.1,616.0,819.27,632.32
2018,3,8,14,45,810.5,106.0,2.15,17.9,578.5,828.87,640.42
2018,3,8,15,0,799.0,100.0,2.1,17.7,541.0,834.43,645.8
2018,3,8,15,15,831.0,86.5,2.1,17.7,514.0,865.82,669.39
2018,3,8,15,30,863.0,73.0,2.1,17.7,487.0,893.64,690.3
2018,3,8,15,45,820.5,71.5,1.95,17.0,434.0,865.59,672.69
2018,3,8,16,0,778.0,70.0,1.8,16.3,381.0,833.33,652.36
2018,3,8,16,15,737.0,65.5,1.6,15.5,329.5,794.79,626.68
2018,3,8,16,30,696.0,61.0,1.4,14.7,278.0,752.9,597.59
2018,3,8,16,45,615.5,58.5,1.25,13.95,225.0,682.35,546.36
2018,3,8,17,0,535.0,56.0,1.1,13.2,172.0,603.86,486.66
2018,3,8,17,15,460.5,46.0,1.1,12.45,127.0,520.1,420.36
2018,3,8,17,30,386.0,36.0,1.1,11.7,82.0,436.98,347.95
2018,3,8,17,45,253.0,25.0,1.1,11.0,49.0,291.84,170.84
2018,3,8,18,0,120.0,14.0,1.1,10.3,16.0,110.13,0.0
2018,3,8,18,15,60.0,7.0,1.1,10.0,8.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,9,6,15,12.5,2.0,1.0,7.3,2.0,0.0,0.0
2018,3,9,6,30,25.0,4.0,1.1,7.8,4.0,3.15,0.0
2018,3,9,6,45,100.0,14.5,1.25,8.25,23.0,11.09,0.0
2018,3,9,7,0,175.0,25.0,1.4,8.7,42.0,19.13,10.6
2018,3,9,7,15,279.0,36.5,1.55,9.15,83.0,29.18,20.45
2018,3,9,7,30,383.0,48.0,1.7,9.6,124.0,38.41,29.14
2018,3,9,7,45,240.5,38.5,1.85,10.05,91.0,29.34,21.08
2018,3,9,8,0,98.0,29.0,2.0,10.5,58.0,21.11,13.6
2018,3,9,8,15,49.0,60.0,2.05,11.1,74.5,45.5,35.61
2018,3,9,8,30,0.0,91.0,2.1,11.7,91.0,68.6,56.1
2018,3,9,8,45,17.0,135.5,2.15,12.25,143.5,99.04,82.71
2018,3,9,9,0,34.0,180.0,2.2,12.8,196.0,122.99,103.17
2018,3,9,9,15,68.5,209.5,2.15,13.25,245.5,140.79,118.03
2018,3,9,9,30,103.0,239.0,2.1,13.7,295.0,158.05,132.24
2018,3,9,9,45,117.0,258.5,2.0,14.2,326.0,162.81,135.62
2018,3,9,10,0,131.0,278.0,1.9,14.7,357.0,172.94,143.56
2018,3,9,10,15,170.0,293.5,1.9,15.0,401.5,181.61,150.35
2018,3,9,10,30,209.0,309.0,1.9,15.3,446.0,192.15,158.69
2018,3,9,10,45,214.5,314.0,1.85,15.6,459.5,216.75,163.13
2018,3,9,11,0,220.0,319.0,1.8,15.9,473.0,241.77,180.41
2018,3,9,11,15,303.5,316.5,1.9,16.0,534.0,274.87,203.25
2018,3,9,11,30,387.0,314.0,2.0,16.1,595.0,323.94,240.49
2018,3,9,11,45,405.0,311.0,2.05,16.25,608.5,359.81,270.59
2018,3,9,12,0,423.0,308.0,2.1,16.4,622.0,398.01,302.61
2018,3,9,12,15,420.0,306.5,2.1,16.4,618.5,429.67,329.7
2018,3,9,12,30,417.0,305.0,2.1,16.4,615.0,460.08,355.32
2018,3,9,12,45,472.0,284.5,2.05,16.4,632.0,506.55,392.48
2018,3,9,13,0,527.0,264.0,2.0,16.4,649.0,555.81,431.38
2018,3,9,13,15,543.0,251.0,2.0,16.35,641.0,588.54,457.76
2018,3,9,13,30,559.0,238.0,2.0,16.3,633.0,620.16,483.16
2018,3,9,13,45,575.0,221.5,2.0,16.25,616.5,647.17,505.08
2018,3,9,14,0,591.0,205.0,2.0,16.2,600.0,672.29,525.54
2018,3,9,14,15,644.0,177.5,2.0,16.05,590.0,722.23,564.49
2018,3,9,14,30,697.0,150.0,2.0,15.9,580.0,764.12,597.48
2018,3,9,14,45,681.5,144.0,1.95,15.8,544.0,768.53,601.32
2018,3,9,15,0,666.0,138.0,1.9,15.7,508.0,769.08,602.92
2018,3,9,15,15,597.0,142.0,1.9,15.7,455.0,728.87,575.52
2018,3,9,15,30,528.0,146.0,1.9,15.7,402.0,674.89,538.01
2018,3,9,15,45,452.0,143.5,1.75,15.1,347.5,613.5,493.76
2018,3,9,16,0,376.0,141.0,1.6,14.5,293.0,548.95,445.87
2018,3,9,16,15,343.0,127.0,1.45,13.85,252.0,507.86,416.03
2018,3,9,16,30,310.0,113.0,1.3,13.2,211.0,442.94,366.94
2018,3,9,16,45,277.5,96.0,1.15,12.55,172.0,395.55,329.79
2018,3,9,17,0,245.0,79.0,1.0,11.9,133.0,347.24,290.1
2018,3,9,17,15,200.5,61.0,1.0,11.55,97.5,285.9,237.83
2018,3,9,17,30,156.0,43.0,1.0,11.2,62.0,224.49,182.6
2018,3,9,17,45,101.5,27.5,1.0,10.8,37.5,152.74,95.52
2018,3,9,18,0,47.0,12.0,1.0,10.4,13.0,48.37,0.0
2018,3,9,18,15,23.5,6.0,0.95,10.25,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.85,8.15,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.8,8.4,1.0,0.79,0.0
2018,3,10,6,45,0.0,3.0,0.7,8.7,3.0,2.27,0.0
2018,3,10,7,0,0.0,5.0,0.6,9.0,5.0,3.78,0.0
2018,3,10,7,15,0.0,6.5,0.55,9.3,6.5,4.92,0.0
2018,3,10,7,30,0.0,8.0,0.5,9.6,8.0,6.06,0.0
2018,3,10,7,45,0.0,10.0,0.45,9.9,10.0,7.59,1.3
2018,3,10,8,0,0.0,12.0,0.4,10.2,12.0,9.11,2.71
2018,3,10,8,15,0.0,16.0,0.45,10.35,16.0,12.17,5.5
2018,3,10,8,30,0.0,20.0,0.5,10.5,20.0,15.23,8.26
2018,3,10,8,45,0.0,27.5,0.5,10.7,27.5,20.98,13.42
2018,3,10,9,0,0.0,35.0,0.5,10.9,35.0,26.75,18.55
2018,3,10,9,15,0.0,43.5,0.55,11.15,43.5,33.3,24.32
2018,3,10,9,30,0.0,52.0,0.6,11.4,52.0,39.87,30.06
2018,3,10,9,45,0.0,68.0,0.6,11.65,68.0,52.26,40.89
2018,3,10,10,0,0.0,84.0,0.6,11.9,84.0,64.68,51.63
2018,3,10,10,15,0.0,93.0,0.55,12.15,93.0,71.71,57.56
2018,3,10,10,30,0.0,102.0,0.5,12.4,102.0,78.33,60.22
2018,3,10,10,45,0.5,103.5,0.45,12.65,104.0,79.58,61.05
2018,3,10,11,0,1.0,105.0,0.4,12.9,106.0,80.88,61.95
2018,3,10,11,15,3.0,143.0,0.35,13.05,145.5,109.35,85.05
2018,3,10,11,30,5.0,181.0,0.3,13.2,185.0,138.04,107.93
2018,3,10,11,45,5.0,180.0,0.3,13.35,184.0,138.34,107.95
2018,3,10,12,0,5.0,179.0,0.3,13.5,183.0,138.57,108.07
2018,3,10,12,15,8.5,204.0,0.35,13.55,210.5,159.86,125.11
2018,3,10,12,30,12.0,229.0,0.4,13.6,238.0,182.05,142.72
2018,3,10,12,45,9.0,209.5,0.5,13.6,216.0,167.13,131.01
2018,3,10,13,0,6.0,190.0,0.6,13.6,194.0,151.39,118.69
2018,3,10,13,15,4.0,174.0,0.65,13.55,176.5,138.37,108.43
2018,3,10,13,30,2.0,158.0,0.7,13.5,159.0,124.88,97.69
2018,3,10,13,45,1.0,140.0,0.7,13.45,140.5,110.09,85.82
2018,3,10,14,0,0.0,122.0,0.7,13.4,122.0,95.03,73.63
2018,3,10,14,15,0.5,127.5,0.7,13.3,128.0,100.17,78.07
2018,3,10,14,30,1.0,133.0,0.7,13.2,134.0,105.56,82.71
2018,3,10,14,45,1.0,137.5,0.65,13.1,138.5,110.03,86.59
2018,3,10,15,0,1.0,142.0,0.6,13.0,143.0,114.93,90.85
2018,3,10,15,15,2.0,142.0,0.6,13.0,143.0,117.18,93.0
2018,3,10,15,30,3.0,142.0,0.6,13.0,143.0,120.02,95.67
2018,3,10,15,45,3.0,129.0,0.45,12.7,130.0,109.72,87.45
2018,3,10,16,0,3.0,116.0,0.3,12.4,117.0,99.36,79.14
2018,3,10,16,15,19.5,111.0,0.35,12.15,117.0,112.84,91.62
2018,3,10,16,30,36.0,106.0,0.4,11.9,117.0,141.07,116.24
2018,3,10,16,45,18.0,70.5,0.4,11.6,76.0,83.54,67.06
2018,3,10,17,0,0.0,35.0,0.4,11.3,35.0,26.7,17.51
2018,3,10,17,15,0.0,27.0,0.5,11.05,27.0,20.57,12.08
2018,3,10,17,30,0.0,19.0,0.6,10.8,19.0,14.45,6.52
2018,3,10,17,45,0.0,12.0,0.65,10.5,12.0,9.12,0.66
2018,3,10,18,0,0.0,5.0,0.7,10.2,5.0,3.93,0.0
2018,3,10,18,15,0.0,2.5,0.75,10.05,2.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.65,7.75,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.55,7.65,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.45,7.55,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.3,7.45,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.75,6.4,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,11,6,15,43.5,5.0,0.95,6.3,5.5,0.0,0.0
2018,3,11,6,30,87.0,10.0,1.1,6.8,11.0,7.87,0.0
2018,3,11,6,45,243.5,22.5,1.2,7.35,45.0,18.65,1.77
2018,3,11,7,0,400.0,35.0,1.3,7.9,79.0,29.15,19.68
2018,3,11,7,15,498.5,43.0,1.3,8.45,127.0,35.75,26.52
2018,3,11,7,30,597.0,51.0,1.3,9.0,175.0,42.52,33.0
2018,3,11,7,45,609.5,60.0,1.25,9.55,216.5,49.23,39.21
2018,3,11,8,0,622.0,69.0,1.2,10.1,258.0,55.66,44.98
2018,3,11,8,15,599.5,81.5,1.15,10.8,289.5,63.82,52.11
2018,3,11,8,30,577.0,94.0,1.1,11.5,321.0,71.45,58.62
2018,3,11,8,45,670.0,91.0,1.0,12.2,386.5,70.1,57.07
2018,3,11,9,0,763.0,88.0,0.9,12.9,452.0,74.95,60.99
2018,3,11,9,15,825.5,84.0,0.8,13.7,510.5,72.98,58.87
2018,3,11,9,30,888.0,80.0,0.7,14.5,569.0,79.19,63.9
2018,3,11,9,45,884.0,87.5,0.65,15.25,602.5,84.14,67.79
2018,3,11,10,0,880.0,95.0,0.6,16.0,636.0,88.77,71.36
2018,3,11,10,15,863.5,106.5,0.65,16.6,659.5,86.77,69.33
2018,3,11,10,30,847.0,118.0,0.7,17.2,683.0,104.86,71.49
2018,3,11,10,45,887.5,108.0,0.75,17.75,719.0,166.87,96.79
2018,3,11,11,0,928.0,98.0,0.8,18.3,755.0,224.95,134.64
2018,3,11,11,15,896.0,113.5,0.9,18.55,760.0,287.12,186.6
2018,3,11,11,30,864.0,129.0,1.0,18.8,765.0,342.46,235.78
2018,3,11,11,45,894.0,119.0,1.15,19.05,784.0,402.77,287.35
2018,3,11,12,0,924.0,109.0,1.3,19.3,803.0,461.9,337.77
2018,3,11,12,15,910.0,115.5,1.35,19.45,799.5,514.73,382.79
2018,3,11,12,30,896.0,122.0,1.4,19.6,796.0,564.6,424.16
2018,3,11,12,45,900.5,118.5,1.45,19.75,790.5,613.7,463.75
2018,3,11,13,0,905.0,115.0,1.5,19.9,785.0,660.86,500.89
2018,3,11,13,15,921.5,106.0,1.5,19.95,776.0,708.74,537.61
2018,3,11,13,30,938.0,97.0,1.5,20.0,767.0,754.74,572.25
2018,3,11,13,45,897.0,105.5,1.45,20.05,730.0,773.55,586.32
2018,3,11,14,0,856.0,114.0,1.4,20.1,693.0,795.25,601.16
2018,3,11,14,15,791.5,127.5,1.3,20.05,644.5,790.29,597.48
2018,3,11,14,30,727.0,141.0,1.2,20.0,596.0,784.62,593.71
2018,3,11,14,45,756.0,123.0,1.1,19.95,571.5,814.17,613.99
2018,3,11,15,0,785.0,105.0,1.0,19.9,547.0,835.76,628.33
2018,3,11,15,15,793.5,94.0,1.0,19.9,512.0,849.19,638.72
2018,3,11,15,30,802.0,83.0,1.0,19.9,477.0,858.89,646.84
2018,3,11,15,45,780.0,80.5,0.7,19.65,433.0,847.32,636.39
2018,3,11,16,0,758.0,78.0,0.4,19.4,389.0,831.92,623.12
2018,3,11,16,15,722.5,73.5,0.45,18.8,339.5,797.87,604.42
2018,3,11,16,30,687.0,69.0,0.5,18.2,290.0,767.99,587.82
2018,3,11,16,45,607.5,63.0,0.5,17.6,233.5,686.32,532.63
2018,3,11,17,0,528.0,57.0,0.5,17.0,177.0,603.17,473.66
2018,3,11,17,15,455.5,48.5,0.55,16.4,133.0,522.42,412.85
2018,3,11,17,30,383.0,40.0,0.6,15.8,89.0,441.64,346.34
2018,3,11,17,45,247.0,27.5,0.7,15.15,53.5,298.32,203.06
2018,3,11,18,0,111.0,15.0,0.8,14.5,18.0,104.2,0.0
2018,3,11,18,15,55.5,7.5,0.85,14.2,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,12,6,15,29.5,5.0,1.4,9.85,5.5,0.0,0.0
2018,3,12,6,30,59.0,10.0,1.6,10.5,11.0,7.87,0.0
2018,3,12,6,45,148.5,24.5,1.75,11.15,38.5,18.56,4.28
2018,3,12,7,0,238.0,39.0,1.9,11.8,66.0,29.5,19.8
2018,3,12,7,15,385.5,47.5,2.0,12.45,118.0,38.56,28.58
2018,3,12,7,30,533.0,56.0,2.1,13.1,170.0,45.82,35.39
2018,3,12,7,45,609.5,60.0,2.15,13.8,223.0,49.19,38.48
2018,3,12,8,0,686.0,64.0,2.2,14.5,276.0,52.79,41.61
2018,3,12,8,15,726.0,67.5,2.35,15.3,326.5,60.19,47.95
2018,3,12,8,30,766.0,71.0,2.5,16.1,377.0,63.26,50.36
2018,3,12,8,45,795.5,73.5,2.65,16.95,425.0,65.43,51.92
2018,3,12,9,0,825.0,76.0,2.8,17.8,473.0,67.61,53.46
2018,3,12,9,15,844.0,78.0,2.95,18.25,516.5,69.22,54.58
2018,3,12,9,30,863.0,80.0,3.1,18.7,560.0,78.66,62.43
2018,3,12,9,45,850.5,91.0,3.2,19.2,590.5,77.45,61.09
2018,3,12,10,0,838.0,102.0,3.3,19.7,621.0,83.73,66.16
2018,3,12,10,15,732.5,147.0,3.4,19.95,617.0,100.2,79.88
2018,3,12,10,30,627.0,192.0,3.5,20.2,613.0,135.17,95.86
2018,3,12,10,45,511.0,244.0,3.55,20.5,595.5,199.17,135.24
2018,3,12,11,0,395.0,296.0,3.6,20.8,578.0,255.11,180.72
2018,3,12,11,15,517.5,255.5,3.6,20.95,633.5,287.29,202.01
2018,3,12,11,30,640.0,215.0,3.6,21.1,689.0,336.57,239.73
2018,3,12,11,45,650.5,213.0,3.65,21.25,699.5,384.56,281.22
2018,3,12,12,0,661.0,211.0,3.7,21.4,710.0,432.83,322.62
2018,3,12,12,15,593.0,211.5,3.7,21.45,659.5,447.02,338.6
2018,3,12,12,30,525.0,212.0,3.7,21.5,609.0,449.69,344.65
2018,3,12,12,45,266.0,198.5,3.7,21.5,399.5,327.61,254.33
2018,3,12,13,0,7.0,185.0,3.7,21.5,190.0,148.13,113.18
2018,3,12,13,15,15.5,199.5,3.7,21.4,210.5,166.33,128.16
2018,3,12,13,30,24.0,214.0,3.7,21.3,231.0,194.44,150.73
2018,3,12,13,45,32.5,245.5,3.7,21.15,268.0,232.6,181.14
2018,3,12,14,0,41.0,277.0,3.7,21.0,305.0,273.95,213.92
2018,3,12,14,15,31.5,248.0,3.7,20.8,269.0,244.58,191.31
2018,3,12,14,30,22.0,219.0,3.7,20.6,233.0,198.43,155.31
2018,3,12,14,45,12.0,170.0,3.65,20.45,177.5,147.99,115.29
2018,3,12,15,0,2.0,121.0,3.6,20.3,122.0,97.24,74.28
2018,3,12,15,15,1.0,102.5,3.6,20.3,103.0,80.91,61.16
2018,3,12,15,30,0.0,84.0,3.6,20.3,84.0,64.59,47.9
2018,3,12,15,45,4.0,82.5,3.35,19.6,84.0,67.21,50.57
2018,3,12,16,0,8.0,81.0,3.1,18.9,84.0,70.18,53.54
2018,3,12,16,15,37.0,75.0,2.8,18.3,87.0,100.34,80.38
2018,3,12,16,30,66.0,69.0,2.5,17.7,90.0,137.65,113.03
2018,3,12,16,45,70.5,58.0,2.15,17.05,77.0,130.85,107.79
2018,3,12,17,0,75.0,47.0,1.8,16.4,64.0,123.42,101.71
2018,3,12,17,15,73.5,37.5,1.9,16.0,50.5,128.04,104.63
2018,3,12,17,30,72.0,28.0,2.0,15.6,37.0,116.28,92.87
2018,3,12,17,45,57.5,19.0,2.1,15.15,24.0,93.24,64.01
2018,3,12,18,0,43.0,10.0,2.2,14.7,11.0,43.75,0.0
2018,3,12,18,15,21.5,5.0,2.2,14.55,5.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,3,13,6,15,1.5,1.0,2.3,12.65,1.0,0.0,0.0
2018,3,13,6,30,3.0,2.0,2.4,12.8,2.0,1.57,0.0
2018,3,13,6,45,1.5,4.0,2.5,12.9,4.0,3.13,0.0
2018,3,13,7,0,0.0,6.0,2.6,13.0,6.0,4.54,0.0
2018,3,13,7,15,0.0,7.5,2.6,13.0,7.5,5.68,0.0
2018,3,13,7,30,0.0,9.0,2.6,13.0,9.0,6.82,0.48
2018,3,13,7,45,0.0,11.5,2.6,13.0,11.5,8.73,2.23
2018,3,13,8,0,0.0,14.0,2.6,13.0,14.0,10.64,3.97
2018,3,13,8,15,0.0,16.0,2.7,12.9,16.0,12.17,5.34
2018,3,13,8,30,0.0,18.0,2.8,12.8,18.0,13.71,6.7
2018,3,13,8,45,0.0,21.0,2.9,12.7,21.0,16.02,8.73
2018,3,13,9,0,0.0,24.0,3.0,12.6,24.0,18.33,10.76
2018,3,13,9,15,0.0,28.0,3.1,12.6,28.0,21.41,13.46
2018,3,13,9,30,0.0,32.0,3.2,12.6,32.0,24.5,16.15
2018,3,13,9,45,0.0,38.0,3.3,12.65,38.0,29.13,20.2
2018,3,13,10,0,0.0,44.0,3.4,12.7,44.0,33.77,24.23
2018,3,13,10,15,0.0,60.5,3.5,12.8,60.5,46.53,35.37
2018,3,13,10,30,0.0,77.0,3.6,12.9,77.0,59.34,44.28
2018,3,13,10,45,0.5,97.0,3.7,13.05,97.5,74.84,57.07
2018,3,13,11,0,1.0,117.0,3.8,13.2,118.0,89.74,69.27
2018,3,13,11,15,12.5,192.5,3.9,13.35,202.0,147.05,115.73
2018,3,13,11,30,24.0,268.0,4.0,13.5,286.0,205.04,162.19
2018,3,13,11,45,22.5,259.0,4.05,13.6,276.0,201.62,159.46
2018,3,13,12,0,21.0,250.0,4.1,13.7,266.0,197.53,156.32
2018,3,13,12,15,15.5,232.0,4.1,13.85,244.0,184.29,145.77
2018,3,13,12,30,10.0,214.0,4.1,14.0,222.0,169.83,134.14
2018,3,13,12,45,7.5,193.5,4.15,14.1,199.5,154.03,121.41
2018,3,13,13,0,5.0,173.0,4.2,14.2,177.0,137.5,108.02
2018,3,13,13,15,38.5,218.5,4.2,14.25,246.5,204.24,162.94
2018,3,13,13,30,72.0,264.0,4.2,14.3,316.0,271.7,217.88
2018,3,13,13,45,75.0,267.0,4.2,14.35,319.5,283.63,227.76
2018,3,13,14,0,78.0,270.0,4.2,14.4,323.0,296.07,238.2
2018,3,13,14,15,118.5,267.5,4.15,14.35,344.5,351.24,283.68
2018,3,13,14,30,159.0,265.0,4.1,14.3,366.0,392.96,318.39
2018,3,13,14,45,177.5,260.5,4.1,14.3,367.0,415.57,337.53
2018,3,13,15,0,196.0,256.0,4.1,14.3,368.0,438.87,357.33
2018,3,13,15,15,206.0,234.0,4.1,14.3,344.0,434.47,355.52
2018,3,13,15,30,216.0,212.0,4.1,14.3,320.0,428.69,352.76
2018,3,13,15,45,207.5,190.0,3.85,13.9,285.5,404.26,334.79
2018,3,13,16,0,199.0,168.0,3.6,13.5,251.0,378.02,315.18
2018,3,13,16,15,236.5,145.5,3.15,12.95,232.0,413.55,346.1
2018,3,13,16,30,274.0,123.0,2.7,12.4,213.0,425.56,357.75
2018,3,13,16,45,199.5,105.0,2.3,11.9,164.5,338.01,285.1
2018,3,13,17,0,125.0,87.0,1.9,11.4,116.0,231.16,194.94
2018,3,13,17,15,101.0,67.0,1.7,10.75,86.5,187.2,156.84
2018,3,13,17,30,77.0,47.0,1.5,10.1,57.0,142.02,116.19
2018,3,13,17,45,52.5,30.0,1.25,9.45,35.5,101.1,72.8
2018,3,13,18,0,28.0,13.0,1.0,8.8,14.0,33.66,0.0
2018,3,13,18,15,14.0,6.5,1.0,8.7,7.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,14,6,15,0.5,2.5,1.35,6.2,2.5,0.0,0.0
2018,3,14,6,30,1.0,5.0,1.6,7.0,5.0,3.93,0.0
2018,3,14,6,45,0.5,11.0,1.85,7.75,11.0,8.35,0.3
2018,3,14,7,0,0.0,17.0,2.1,8.5,17.0,12.92,5.76
2018,3,14,7,15,0.0,24.0,2.25,8.8,24.0,18.27,10.87
2018,3,14,7,30,0.0,31.0,2.4,9.1,31.0,23.63,15.9
2018,3,14,7,45,0.0,39.0,2.55,9.4,39.0,29.77,21.56
2018,3,14,8,0,0.0,47.0,2.7,9.7,47.0,35.93,27.14
2018,3,14,8,15,9.5,74.5,2.8,9.75,78.5,57.08,46.22
2018,3,14,8,30,19.0,102.0,2.9,9.8,110.0,75.18,62.31
2018,3,14,8,45,9.5,110.5,2.95,9.85,114.5,82.97,69.04
2018,3,14,9,0,0.0,119.0,3.0,9.9,119.0,89.08,74.22
2018,3,14,9,15,4.5,143.0,3.05,9.9,145.5,105.77,88.73
2018,3,14,9,30,9.0,167.0,3.1,9.9,172.0,122.15,102.83
2018,3,14,9,45,31.5,217.5,3.15,9.85,237.0,147.03,124.24
2018,3,14,10,0,54.0,268.0,3.2,9.8,302.0,174.72,147.86
2018,3,14,10,15,32.0,220.5,3.15,9.85,241.0,149.7,125.92
2018,3,14,10,30,10.0,173.0,3.1,9.9,180.0,128.44,102.37
2018,3,14,10,45,5.0,115.0,3.1,9.9,118.5,88.53,68.99
2018,3,14,11,0,0.0,57.0,3.1,9.9,57.0,43.9,31.62
2018,3,14,11,15,151.0,156.5,3.05,9.95,269.5,144.98,109.92
2018,3,14,11,30,302.0,256.0,3.0,10.0,482.0,269.82,207.7
2018,3,14,11,45,336.0,283.0,2.95,10.0,537.5,325.06,253.27
2018,3,14,12,0,370.0,310.0,2.9,10.0,593.0,385.2,302.78
2018,3,14,12,15,205.0,291.0,2.9,10.05,448.0,323.69,258.07
2018,3,14,12,30,40.0,272.0,2.9,10.1,303.0,233.13,186.99
2018,3,14,12,45,57.5,288.0,2.85,10.15,331.5,261.66,210.6
2018,3,14,13,0,75.0,304.0,2.8,10.2,360.0,292.73,235.95
2018,3,14,13,15,72.5,267.0,2.75,10.25,320.5,267.87,216.5
2018,3,14,13,30,70.0,230.0,2.7,10.3,281.0,240.87,195.37
2018,3,14,13,45,214.0,258.5,2.65,10.35,407.0,407.82,332.0
2018,3,14,14,0,358.0,287.0,2.6,10.4,533.0,563.07,454.45
2018,3,14,14,15,524.5,223.0,2.6,10.4,566.0,673.47,541.86
2018,3,14,14,30,691.0,159.0,2.6,10.4,599.0,780.64,625.69
2018,3,14,14,45,799.0,117.0,2.55,10.45,598.0,847.19,674.1
2018,3,14,15,0,907.0,75.0,2.5,10.5,597.0,906.77,717.29
2018,3,14,15,15,879.0,75.5,2.5,10.5,550.5,901.53,714.82
2018,3,14,15,30,851.0,76.0,2.5,10.5,504.0,902.62,717.66
2018,3,14,15,45,592.5,113.5,2.45,10.3,398.0,726.33,590.47
2018,3,14,16,0,334.0,151.0,2.4,10.1,292.0,503.9,419.67
2018,3,14,16,15,359.0,130.5,2.15,9.7,265.0,531.76,444.62
2018,3,14,16,30,384.0,110.0,1.9,9.3,238.0,533.94,447.78
2018,3,14,16,45,390.0,90.5,1.65,8.9,201.5,516.8,434.2
2018,3,14,17,0,396.0,71.0,1.4,8.5,165.0,496.69,416.64
2018,3,14,17,15,444.5,55.0,1.35,7.9,136.0,523.6,435.18
2018,3,14,17,30,493.0,39.0,1.3,7.3,107.0,541.32,440.98
2018,3,14,17,45,340.0,29.0,1.2,6.65,66.5,388.84,294.1
2018,3,14,18,0,187.0,19.0,1.1,6.0,26.0,171.8,0.0
2018,3,14,18,15,93.5,9.5,1.15,5.8,13.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
