Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,21,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,15,6,15,72.5,8.0,1.55,3.8,10.0,0.0,0.0
2018,3,15,6,30,145.0,16.0,1.8,4.7,20.0,12.59,0.0
2018,3,15,6,45,291.0,27.0,2.05,5.55,57.5,22.35,11.51
2018,3,15,7,0,437.0,38.0,2.3,6.4,95.0,31.58,22.52
2018,3,15,7,15,450.5,51.0,2.5,6.95,132.5,41.62,32.19
2018,3,15,7,30,464.0,64.0,2.7,7.5,170.0,51.22,41.21
2018,3,15,7,45,380.5,90.5,2.9,8.0,191.5,65.96,54.68
2018,3,15,8,0,297.0,117.0,3.1,8.5,213.0,83.0,69.97
2018,3,15,8,15,320.5,135.0,3.2,8.85,254.5,94.51,80.06
2018,3,15,8,30,344.0,153.0,3.3,9.2,296.0,105.67,89.68
2018,3,15,8,45,358.0,166.5,3.4,9.55,330.5,113.77,96.45
2018,3,15,9,0,372.0,180.0,3.5,9.9,365.0,121.59,102.91
2018,3,15,9,15,523.0,160.0,3.55,10.1,445.0,107.83,90.42
2018,3,15,9,30,674.0,140.0,3.6,10.3,525.0,98.13,81.59
2018,3,15,9,45,430.5,165.5,3.7,10.45,417.5,106.53,88.7
2018,3,15,10,0,187.0,191.0,3.8,10.6,310.0,120.96,101.03
2018,3,15,10,15,93.5,148.0,3.85,10.7,207.5,102.34,84.56
2018,3,15,10,30,0.0,105.0,3.9,10.8,105.0,80.58,62.42
2018,3,15,10,45,0.0,117.0,4.0,10.95,117.0,89.43,69.7
2018,3,15,11,0,0.0,129.0,4.1,11.1,129.0,98.36,77.0
2018,3,15,11,15,0.5,139.5,4.2,11.1,140.0,106.41,83.58
2018,3,15,11,30,1.0,150.0,4.3,11.1,151.0,114.63,90.31
2018,3,15,11,45,1.0,140.0,4.35,11.1,141.0,107.62,84.46
2018,3,15,12,0,1.0,130.0,4.4,11.1,131.0,100.42,78.48
2018,3,15,12,15,7.5,162.0,4.5,11.0,168.0,128.04,101.37
2018,3,15,12,30,14.0,194.0,4.6,10.9,205.0,156.77,125.15
2018,3,15,12,45,13.0,183.0,4.65,10.85,193.0,149.12,118.99
2018,3,15,13,0,12.0,172.0,4.7,10.8,181.0,141.12,112.55
2018,3,15,13,15,27.5,196.5,4.65,10.65,216.5,178.79,144.15
2018,3,15,13,30,43.0,221.0,4.6,10.5,252.0,214.19,173.81
2018,3,15,13,45,48.5,244.5,4.55,10.35,278.5,243.88,198.53
2018,3,15,14,0,54.0,268.0,4.5,10.2,305.0,275.71,224.96
2018,3,15,14,15,39.5,234.5,4.4,10.15,261.0,238.04,194.32
2018,3,15,14,30,25.0,201.0,4.3,10.1,217.0,198.16,161.61
2018,3,15,14,45,31.5,201.0,4.2,10.0,220.0,207.87,170.4
2018,3,15,15,0,38.0,201.0,4.1,9.9,223.0,218.4,179.85
2018,3,15,15,15,36.0,193.5,4.1,9.9,213.0,213.93,176.6
2018,3,15,15,30,34.0,186.0,4.1,9.9,203.0,209.65,173.53
2018,3,15,15,45,78.5,176.5,4.1,9.9,211.0,246.81,207.03
2018,3,15,16,0,123.0,167.0,4.1,9.9,219.0,305.54,258.07
2018,3,15,16,15,147.5,141.5,3.9,9.7,196.5,303.45,258.19
2018,3,15,16,30,172.0,116.0,3.7,9.5,174.0,320.35,273.88
2018,3,15,16,45,107.5,103.5,3.5,9.35,137.5,229.5,195.88
2018,3,15,17,0,43.0,91.0,3.3,9.2,101.0,143.39,120.11
2018,3,15,17,15,23.5,68.5,3.2,9.05,74.0,101.2,82.64
2018,3,15,17,30,4.0,46.0,3.1,8.9,47.0,47.93,35.34
2018,3,15,17,45,3.5,28.5,3.0,8.75,29.0,30.03,18.26
2018,3,15,18,0,3.0,11.0,2.9,8.6,11.0,11.18,0.0
2018,3,15,18,15,1.5,5.5,2.95,8.55,5.5,4.33,0.0
2018,3,15,18,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.7,8.05,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.55,8.2,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,16,6,15,1.5,3.0,1.75,7.45,3.0,0.0,0.0
2018,3,16,6,30,3.0,6.0,1.9,7.6,6.0,4.72,0.0
2018,3,16,6,45,1.5,13.0,2.1,7.7,13.0,9.88,2.22
2018,3,16,7,0,0.0,20.0,2.3,7.8,20.0,15.22,7.92
2018,3,16,7,15,0.0,31.0,2.45,7.85,31.0,23.64,15.85
2018,3,16,7,30,0.0,42.0,2.6,7.9,42.0,32.09,23.76
2018,3,16,7,45,0.0,58.0,2.75,7.9,58.0,44.44,35.13
2018,3,16,8,0,0.0,74.0,2.9,7.9,74.0,56.21,45.83
2018,3,16,8,15,0.5,93.5,3.05,7.9,93.5,70.2,58.4
2018,3,16,8,30,1.0,113.0,3.2,7.9,113.0,83.99,70.65
2018,3,16,8,45,1.5,98.0,3.3,7.95,98.5,74.35,61.74
2018,3,16,9,0,2.0,83.0,3.4,8.0,84.0,63.86,52.12
2018,3,16,9,15,30.5,125.5,3.5,8.15,143.0,91.73,76.81
2018,3,16,9,30,59.0,168.0,3.6,8.3,202.0,119.09,100.71
2018,3,16,9,45,169.0,221.0,3.75,8.45,327.0,145.8,123.79
2018,3,16,10,0,279.0,274.0,3.9,8.6,452.0,166.56,141.46
2018,3,16,10,15,212.5,284.0,3.95,8.75,423.5,178.81,151.67
2018,3,16,10,30,146.0,294.0,4.0,8.9,395.0,190.06,150.64
2018,3,16,10,45,167.0,314.0,4.05,9.0,433.5,219.54,170.78
2018,3,16,11,0,188.0,334.0,4.1,9.1,472.0,252.43,195.87
2018,3,16,11,15,236.0,339.0,4.15,9.2,516.0,286.72,222.41
2018,3,16,11,30,284.0,344.0,4.2,9.3,560.0,323.04,251.85
2018,3,16,11,45,247.5,337.0,4.25,9.45,526.5,331.9,262.08
2018,3,16,12,0,211.0,330.0,4.3,9.6,493.0,335.39,267.39
2018,3,16,12,15,164.5,322.5,4.35,9.65,449.5,327.06,262.67
2018,3,16,12,30,118.0,315.0,4.4,9.7,406.0,312.87,252.42
2018,3,16,12,45,210.5,321.0,4.45,9.8,482.0,383.91,310.7
2018,3,16,13,0,303.0,327.0,4.5,9.9,558.0,472.87,382.77
2018,3,16,13,15,395.0,299.0,4.5,9.9,593.5,533.59,432.87
2018,3,16,13,30,487.0,271.0,4.5,9.9,629.0,612.85,497.05
2018,3,16,13,45,482.0,260.0,4.5,9.95,605.0,627.62,509.8
2018,3,16,14,0,477.0,249.0,4.5,10.0,581.0,639.59,520.62
2018,3,16,14,15,498.0,225.5,4.5,9.9,559.0,657.94,537.31
2018,3,16,14,30,519.0,202.0,4.5,9.8,537.0,674.01,552.32
2018,3,16,14,45,457.0,206.0,4.45,9.7,488.5,644.07,529.57
2018,3,16,15,0,395.0,210.0,4.4,9.6,440.0,609.38,503.0
2018,3,16,15,15,418.0,195.5,4.4,9.6,423.0,628.46,520.47
2018,3,16,15,30,441.0,181.0,4.4,9.6,406.0,645.76,536.4
2018,3,16,15,45,519.0,147.5,4.2,9.2,388.0,690.33,574.98
2018,3,16,16,0,597.0,114.0,4.0,8.8,370.0,741.84,616.38
2018,3,16,16,15,568.0,103.5,3.65,8.5,323.0,706.56,589.68
2018,3,16,16,30,539.0,93.0,3.3,8.2,276.0,668.34,560.55
2018,3,16,16,45,465.5,84.0,3.0,7.9,223.5,579.66,490.45
2018,3,16,17,0,392.0,75.0,2.7,7.6,171.0,500.38,425.77
2018,3,16,17,15,334.5,62.5,2.4,7.05,130.5,431.05,366.81
2018,3,16,17,30,277.0,50.0,2.1,6.5,90.0,363.06,305.78
2018,3,16,17,45,171.0,33.5,1.8,5.95,55.0,248.65,196.41
2018,3,16,18,0,65.0,17.0,1.5,5.4,20.0,93.5,0.0
2018,3,16,18,15,32.5,8.5,1.5,5.3,10.0,6.69,0.0
2018,3,16,18,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,17,6,15,5.0,6.0,1.1,5.4,6.0,0.0,0.0
2018,3,17,6,30,10.0,12.0,1.3,5.8,12.0,9.44,0.0
2018,3,17,6,45,11.5,25.0,1.45,6.15,26.0,19.14,10.17
2018,3,17,7,0,13.0,38.0,1.6,6.5,40.0,28.83,20.25
2018,3,17,7,15,26.0,57.5,1.7,6.75,63.0,42.71,33.33
2018,3,17,7,30,39.0,77.0,1.8,7.0,86.0,56.36,46.04
2018,3,17,7,45,167.0,96.5,1.85,7.2,150.5,68.44,57.11
2018,3,17,8,0,295.0,116.0,1.9,7.4,215.0,82.47,69.73
2018,3,17,8,15,485.5,107.0,1.9,7.65,300.0,77.43,64.95
2018,3,17,8,30,676.0,98.0,1.9,7.9,385.0,75.25,62.73
2018,3,17,8,45,514.5,143.5,1.9,8.2,376.5,99.42,84.05
2018,3,17,9,0,353.0,189.0,1.9,8.5,368.0,126.14,107.26
2018,3,17,9,15,365.0,206.5,1.85,8.6,405.5,135.67,115.18
2018,3,17,9,30,377.0,224.0,1.8,8.7,443.0,144.85,122.78
2018,3,17,9,45,469.5,208.0,1.75,8.85,498.5,130.81,110.17
2018,3,17,10,0,562.0,192.0,1.7,9.0,554.0,123.1,103.18
2018,3,17,10,15,521.5,213.5,1.7,9.15,562.0,132.2,110.82
2018,3,17,10,30,481.0,235.0,1.7,9.3,570.0,162.8,119.22
2018,3,17,10,45,384.5,289.5,1.7,9.45,563.0,226.07,165.68
2018,3,17,11,0,288.0,344.0,1.7,9.6,556.0,270.68,204.27
2018,3,17,11,15,352.0,329.5,1.7,9.75,594.5,305.62,230.63
2018,3,17,11,30,416.0,315.0,1.7,9.9,633.0,344.24,261.61
2018,3,17,11,45,431.0,315.0,1.75,10.05,647.5,384.81,296.25
2018,3,17,12,0,446.0,315.0,1.8,10.2,662.0,426.54,331.53
2018,3,17,12,15,328.5,309.0,1.85,10.25,564.5,398.54,313.94
2018,3,17,12,30,211.0,303.0,1.9,10.3,467.0,358.0,284.82
2018,3,17,12,45,181.0,268.5,1.95,10.3,408.5,332.21,266.27
2018,3,17,13,0,151.0,234.0,2.0,10.3,350.0,292.69,236.18
2018,3,17,13,15,115.0,232.5,2.0,10.3,319.5,278.63,225.33
2018,3,17,13,30,79.0,231.0,2.0,10.3,289.0,261.05,211.14
2018,3,17,13,45,54.5,188.5,2.05,10.25,228.0,198.98,161.21
2018,3,17,14,0,30.0,146.0,2.1,10.2,167.0,145.96,117.68
2018,3,17,14,15,173.0,211.5,2.1,10.05,324.5,358.69,294.48
2018,3,17,14,30,316.0,277.0,2.1,9.9,482.0,559.87,453.14
2018,3,17,14,45,283.0,256.0,2.1,9.8,432.0,524.98,426.08
2018,3,17,15,0,250.0,235.0,2.1,9.7,382.0,486.3,397.42
2018,3,17,15,15,242.5,219.5,2.1,9.7,353.5,473.95,389.35
2018,3,17,15,30,235.0,204.0,2.1,9.7,325.0,459.78,379.63
2018,3,17,15,45,150.0,171.0,1.95,9.55,245.5,327.52,273.42
2018,3,17,16,0,65.0,138.0,1.8,9.4,166.0,194.03,162.25
2018,3,17,16,15,58.5,112.5,1.55,9.05,135.5,162.54,136.63
2018,3,17,16,30,52.0,87.0,1.3,8.7,105.0,130.12,109.42
2018,3,17,16,45,229.0,79.0,1.05,8.4,138.0,326.6,280.52
2018,3,17,17,0,406.0,71.0,0.8,8.1,171.0,507.9,424.66
2018,3,17,17,15,307.5,53.0,0.85,7.6,118.5,390.93,328.27
2018,3,17,17,30,209.0,35.0,0.9,7.1,66.0,273.61,229.63
2018,3,17,17,45,180.5,28.5,0.9,6.55,47.5,244.83,194.72
2018,3,17,18,0,152.0,22.0,0.9,6.0,29.0,192.29,0.0
2018,3,17,18,15,76.0,11.0,0.95,5.8,14.5,70.99,0.0
2018,3,17,18,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.05,4.95,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.75,3.7,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.65,3.85,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.55,3.9,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.45,3.9,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.4,3.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.4,3.85,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.4,3.8,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.35,3.75,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.3,3.7,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.3,3.75,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.3,3.8,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.3,3.8,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.3,3.8,0.0,0.0,0.0
2018,3,18,6,15,85.0,10.0,0.4,4.1,14.0,7.87,0.0
2018,3,18,6,30,170.0,20.0,0.5,4.4,28.0,16.56,0.0
2018,3,18,6,45,273.0,33.0,0.6,4.7,64.5,27.15,17.43
2018,3,18,7,0,376.0,46.0,0.7,5.0,101.0,37.63,28.44
2018,3,18,7,15,271.5,67.5,0.75,5.55,115.5,49.68,39.93
2018,3,18,7,30,167.0,89.0,0.8,6.1,130.0,63.38,52.65
2018,3,18,7,45,189.5,112.0,0.85,6.7,168.5,78.24,66.12
2018,3,18,8,0,212.0,135.0,0.9,7.3,207.0,92.63,78.85
2018,3,18,8,15,304.0,144.0,0.95,7.95,265.0,99.62,84.69
2018,3,18,8,30,396.0,153.0,1.0,8.6,323.0,103.77,87.9
2018,3,18,8,45,570.5,132.5,1.05,9.3,408.5,95.52,80.09
2018,3,18,9,0,745.0,112.0,1.1,10.0,494.0,83.89,69.38
2018,3,18,9,15,544.5,169.5,1.1,10.45,461.0,113.42,94.93
2018,3,18,9,30,344.0,227.0,1.1,10.9,428.0,145.53,122.17
2018,3,18,9,45,249.5,266.5,1.1,11.35,417.5,162.63,136.14
2018,3,18,10,0,155.0,306.0,1.1,11.8,407.0,187.11,156.22
2018,3,18,10,15,177.0,321.0,1.05,12.1,441.5,194.78,162.02
2018,3,18,10,30,199.0,336.0,1.0,12.4,476.0,215.56,165.85
2018,3,18,10,45,224.0,345.0,0.9,12.65,507.5,244.72,183.9
2018,3,18,11,0,249.0,354.0,0.8,12.9,539.0,277.04,206.99
2018,3,18,11,15,245.5,363.0,0.7,13.0,548.5,305.34,229.61
2018,3,18,11,30,242.0,372.0,0.6,13.1,558.0,333.32,252.3
2018,3,18,11,45,321.5,354.0,0.5,13.15,604.0,372.65,281.76
2018,3,18,12,0,401.0,336.0,0.4,13.2,650.0,422.7,319.66
2018,3,18,12,15,392.5,336.5,0.45,13.1,643.5,450.77,343.2
2018,3,18,12,30,384.0,337.0,0.5,13.0,637.0,477.17,365.2
2018,3,18,12,45,244.5,353.0,0.55,12.85,543.5,437.67,337.73
2018,3,18,13,0,105.0,369.0,0.6,12.7,450.0,366.72,285.3
2018,3,18,13,15,84.5,351.5,0.7,12.6,416.0,349.42,273.75
2018,3,18,13,30,64.0,334.0,0.8,12.5,382.0,329.17,259.1
2018,3,18,13,45,47.0,306.5,0.85,12.4,341.0,299.62,236.89
2018,3,18,14,0,30.0,279.0,0.9,12.3,300.0,267.34,212.18
2018,3,18,14,15,25.0,259.0,0.9,12.15,276.0,233.65,186.25
2018,3,18,14,30,20.0,239.0,0.9,12.0,252.0,214.7,171.71
2018,3,18,14,45,16.0,218.0,0.9,11.9,228.0,194.98,156.32
2018,3,18,15,0,12.0,197.0,0.9,11.8,204.0,174.64,140.26
2018,3,18,15,15,11.5,184.5,0.9,11.8,191.0,165.15,133.01
2018,3,18,15,30,11.0,172.0,0.9,11.8,178.0,155.61,125.61
2018,3,18,15,45,38.0,168.0,0.75,11.3,185.0,198.03,162.25
2018,3,18,16,0,65.0,164.0,0.6,10.8,192.0,225.78,186.48
2018,3,18,16,15,100.5,149.0,0.6,10.45,186.5,268.84,223.51
2018,3,18,16,30,136.0,134.0,0.6,10.1,181.0,290.91,243.37
2018,3,18,16,45,120.5,112.5,0.65,9.75,149.0,254.42,213.92
2018,3,18,17,0,105.0,91.0,0.7,9.4,117.0,216.72,182.82
2018,3,18,17,15,102.0,73.0,0.75,9.2,93.5,195.49,164.53
2018,3,18,17,30,99.0,55.0,0.8,9.0,70.0,173.57,144.25
2018,3,18,17,45,64.0,37.0,0.8,8.75,45.0,122.6,95.68
2018,3,18,18,0,29.0,19.0,0.8,8.5,20.0,57.02,0.0
2018,3,18,18,15,14.5,9.5,0.85,8.4,10.0,19.39,0.0
2018,3,18,18,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.65,7.25,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,4.95,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.95,4.3,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.15,2.7,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,19,6,15,116.0,11.0,1.2,3.55,17.0,8.65,0.0
2018,3,19,6,30,232.0,22.0,1.3,4.4,34.0,18.36,0.0
2018,3,19,6,45,255.5,35.0,1.35,5.25,62.0,26.66,17.29
2018,3,19,7,0,279.0,48.0,1.4,6.1,90.0,36.21,27.07
2018,3,19,7,15,434.0,55.0,1.5,6.8,149.5,44.35,34.9
2018,3,19,7,30,589.0,62.0,1.6,7.5,209.0,50.61,40.76
2018,3,19,7,45,680.5,63.5,1.7,8.2,270.0,52.41,42.35
2018,3,19,8,0,772.0,65.0,1.8,8.9,331.0,58.97,48.13
2018,3,19,8,15,779.5,73.0,2.0,9.6,377.0,65.04,53.33
2018,3,19,8,30,787.0,81.0,2.2,10.3,423.0,70.82,58.16
2018,3,19,8,45,615.5,132.5,2.35,11.0,418.5,96.19,80.28
2018,3,19,9,0,444.0,184.0,2.5,11.7,414.0,120.64,101.18
2018,3,19,9,15,452.0,200.0,2.55,12.1,451.0,128.58,107.57
2018,3,19,9,30,460.0,216.0,2.6,12.5,488.0,136.16,113.64
2018,3,19,9,45,476.5,225.0,2.6,12.9,522.0,139.83,116.32
2018,3,19,10,0,493.0,234.0,2.6,13.3,556.0,143.39,118.92
2018,3,19,10,15,482.5,251.5,2.6,13.65,579.0,150.56,124.62
2018,3,19,10,30,472.0,269.0,2.6,14.0,602.0,184.45,133.33
2018,3,19,10,45,503.0,267.5,2.65,14.35,633.0,225.96,157.58
2018,3,19,11,0,534.0,266.0,2.7,14.7,664.0,271.1,191.15
2018,3,19,11,15,504.0,284.5,2.75,15.05,666.5,316.33,230.3
2018,3,19,11,30,474.0,303.0,2.8,15.4,669.0,358.47,267.47
2018,3,19,11,45,407.5,330.5,2.85,15.75,647.5,390.66,297.03
2018,3,19,12,0,341.0,358.0,2.9,16.1,626.0,413.79,318.18
2018,3,19,12,15,380.0,343.5,2.8,16.3,642.5,451.42,348.59
2018,3,19,12,30,419.0,329.0,2.7,16.5,659.0,496.02,383.96
2018,3,19,12,45,479.0,304.5,2.6,16.7,678.0,545.16,422.52
2018,3,19,13,0,539.0,280.0,2.5,16.9,697.0,597.18,462.79
2018,3,19,13,15,412.5,315.5,2.35,17.05,631.0,574.57,445.38
2018,3,19,13,30,286.0,351.0,2.2,17.2,565.0,531.21,412.21
2018,3,19,13,45,293.5,337.5,2.05,17.3,551.0,546.0,424.14
2018,3,19,14,0,301.0,324.0,1.9,17.4,537.0,559.54,434.65
2018,3,19,14,15,329.0,295.5,1.7,17.1,519.0,573.73,446.66
2018,3,19,14,30,357.0,267.0,1.5,16.8,501.0,586.6,457.65
2018,3,19,14,45,468.0,221.5,1.25,16.45,510.5,674.31,523.43
2018,3,19,15,0,579.0,176.0,1.0,16.1,520.0,743.05,573.5
2018,3,19,15,15,468.0,190.5,1.0,16.1,455.5,673.02,522.91
2018,3,19,15,30,357.0,205.0,1.0,16.1,391.0,576.07,453.41
2018,3,19,15,45,358.5,183.5,0.75,15.5,355.5,562.33,445.19
2018,3,19,16,0,360.0,162.0,0.5,14.9,320.0,546.11,433.96
2018,3,19,16,15,365.0,140.0,0.5,14.6,283.5,553.55,441.59
2018,3,19,16,30,370.0,118.0,0.5,14.3,247.0,535.32,430.26
2018,3,19,16,45,302.0,105.5,0.5,14.0,199.5,435.22,355.12
2018,3,19,17,0,234.0,93.0,0.5,13.7,152.0,359.63,295.94
2018,3,19,17,15,175.0,74.5,0.6,13.2,113.0,283.53,234.36
2018,3,19,17,30,116.0,56.0,0.7,12.7,74.0,208.16,170.36
2018,3,19,17,45,76.5,37.5,0.75,12.2,47.5,133.25,103.87
2018,3,19,18,0,37.0,19.0,0.8,11.7,21.0,63.36,5.26
2018,3,19,18,15,18.5,9.5,0.85,11.4,10.5,22.71,0.0
2018,3,19,18,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,20,6,15,0.0,1.5,1.1,8.5,1.5,1.18,0.0
2018,3,20,6,30,0.0,3.0,1.3,8.6,3.0,2.27,0.0
2018,3,20,6,45,0.0,5.0,1.55,8.65,5.0,3.78,0.0
2018,3,20,7,0,0.0,7.0,1.8,8.7,7.0,5.3,0.0
2018,3,20,7,15,0.0,10.0,1.7,8.8,10.0,7.58,1.26
2018,3,20,7,30,0.0,13.0,1.6,8.9,13.0,9.87,3.4
2018,3,20,7,45,0.0,21.0,1.5,9.0,21.0,15.98,9.02
2018,3,20,8,0,0.0,29.0,1.4,9.1,29.0,22.11,14.6
2018,3,20,8,15,0.0,37.5,1.6,9.25,37.5,28.64,20.48
2018,3,20,8,30,0.0,46.0,1.8,9.4,46.0,35.19,26.31
2018,3,20,8,45,0.0,48.0,1.95,9.55,48.0,36.75,27.6
2018,3,20,9,0,0.0,50.0,2.1,9.7,50.0,38.32,28.88
2018,3,20,9,15,0.0,76.0,2.3,9.8,76.0,58.43,46.71
2018,3,20,9,30,0.0,102.0,2.5,9.9,102.0,78.08,63.92
2018,3,20,9,45,0.5,130.0,2.65,9.95,130.5,97.99,81.21
2018,3,20,10,0,1.0,158.0,2.8,10.0,159.0,117.38,97.9
2018,3,20,10,15,1.0,144.5,2.95,10.1,145.5,108.43,89.88
2018,3,20,10,30,1.0,131.0,3.1,10.2,132.0,99.41,78.15
2018,3,20,10,45,1.0,140.5,3.25,10.25,141.5,106.59,83.99
2018,3,20,11,0,1.0,150.0,3.4,10.3,151.0,113.86,89.91
2018,3,20,11,15,1.5,149.5,3.45,10.4,151.0,114.1,89.97
2018,3,20,11,30,2.0,149.0,3.5,10.5,151.0,114.37,90.09
2018,3,20,11,45,1.0,114.5,3.55,10.65,115.5,88.58,68.66
2018,3,20,12,0,0.0,80.0,3.6,10.8,80.0,61.85,46.36
2018,3,20,12,15,0.0,75.5,3.65,10.8,75.5,58.35,43.45
2018,3,20,12,30,0.0,71.0,3.7,10.8,71.0,54.86,40.53
2018,3,20,12,45,0.0,65.5,3.75,10.8,65.5,50.58,36.96
2018,3,20,13,0,0.0,60.0,3.8,10.8,60.0,46.3,33.4
2018,3,20,13,15,0.0,58.0,3.7,10.8,58.0,44.73,32.11
2018,3,20,13,30,0.0,56.0,3.6,10.8,56.0,43.17,30.83
2018,3,20,13,45,0.0,58.0,3.55,10.75,58.0,44.69,32.16
2018,3,20,14,0,0.0,60.0,3.5,10.7,60.0,46.21,33.5
2018,3,20,14,15,0.0,66.5,3.35,10.75,66.5,51.21,37.78
2018,3,20,14,30,0.0,73.0,3.2,10.8,73.0,56.21,42.08
2018,3,20,14,45,0.0,87.0,3.1,10.8,87.0,67.04,51.32
2018,3,20,15,0,0.0,101.0,3.0,10.8,101.0,78.33,60.98
2018,3,20,15,15,0.0,102.0,3.0,10.8,102.0,79.38,62.03
2018,3,20,15,30,0.0,103.0,3.0,10.8,103.0,80.63,63.29
2018,3,20,15,45,0.0,98.0,2.85,10.7,98.0,76.83,60.28
2018,3,20,16,0,0.0,93.0,2.7,10.6,93.0,73.13,57.35
2018,3,20,16,15,0.0,88.0,2.6,10.5,88.0,69.63,54.56
2018,3,20,16,30,0.0,83.0,2.5,10.4,83.0,66.45,52.01
2018,3,20,16,45,0.0,74.5,2.4,10.3,74.5,60.14,46.66
2018,3,20,17,0,0.0,66.0,2.3,10.2,66.0,54.19,41.49
2018,3,20,17,15,0.0,52.0,2.15,10.1,52.0,42.16,30.89
2018,3,20,17,30,0.0,38.0,2.0,10.0,38.0,29.75,19.83
2018,3,20,17,45,2.5,25.5,1.9,9.9,25.5,21.67,12.32
2018,3,20,18,0,5.0,13.0,1.8,9.8,13.0,14.47,0.0
2018,3,20,18,15,2.5,6.5,2.1,9.85,6.5,7.18,0.0
2018,3,20,18,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.0,1.5,10.8,3.0,2.36,0.0
2018,3,21,6,30,0.0,6.0,1.6,11.1,6.0,4.54,0.0
2018,3,21,6,45,0.5,10.5,1.65,11.4,10.5,7.96,1.2
2018,3,21,7,0,1.0,15.0,1.7,11.7,15.0,11.39,4.51
2018,3,21,7,15,0.5,24.5,1.85,11.95,24.5,18.65,11.17
2018,3,21,7,30,0.0,34.0,2.0,12.2,34.0,25.93,17.82
2018,3,21,7,45,0.0,43.5,2.1,12.45,43.5,33.23,24.4
2018,3,21,8,0,0.0,53.0,2.2,12.7,53.0,40.56,30.91
2018,3,21,8,15,0.0,44.5,2.35,12.95,44.5,34.02,24.93
2018,3,21,8,30,0.0,36.0,2.5,13.2,36.0,27.51,18.99
2018,3,21,8,45,0.0,49.0,2.6,13.4,49.0,37.52,27.81
2018,3,21,9,0,0.0,62.0,2.7,13.6,62.0,47.58,36.56
2018,3,21,9,15,0.0,66.5,2.8,13.85,66.5,51.08,39.47
2018,3,21,9,30,0.0,71.0,2.9,14.1,71.0,54.6,42.39
2018,3,21,9,45,0.0,95.0,2.95,14.35,95.0,73.17,58.38
2018,3,21,10,0,0.0,119.0,3.0,14.6,119.0,90.48,73.12
2018,3,21,10,15,2.0,146.0,3.2,14.9,147.5,109.53,89.2
2018,3,21,10,30,4.0,173.0,3.4,15.2,176.0,128.84,100.57
2018,3,21,10,45,11.5,218.0,3.55,15.45,226.5,161.55,126.39
2018,3,21,11,0,19.0,263.0,3.7,15.7,277.0,195.4,152.9
2018,3,21,11,15,21.5,279.5,3.8,15.85,296.0,210.46,164.65
2018,3,21,11,30,24.0,296.0,3.9,16.0,315.0,226.16,177.01
2018,3,21,11,45,33.5,318.0,4.0,16.15,344.5,246.14,192.64
2018,3,21,12,0,43.0,340.0,4.1,16.3,374.0,272.75,213.59
2018,3,21,12,15,61.0,358.5,4.05,16.35,407.0,303.13,237.49
2018,3,21,12,30,79.0,377.0,4.0,16.4,440.0,336.43,263.72
2018,3,21,12,45,73.5,367.0,3.95,16.4,425.0,335.98,263.76
2018,3,21,13,0,68.0,357.0,3.9,16.4,410.0,334.24,262.83
2018,3,21,13,15,66.0,340.0,3.8,16.4,390.5,327.68,258.18
2018,3,21,13,30,64.0,323.0,3.7,16.4,371.0,319.89,252.58
2018,3,21,13,45,142.5,333.0,3.6,16.4,436.0,412.84,326.86
2018,3,21,14,0,221.0,343.0,3.5,16.4,501.0,498.88,394.56
2018,3,21,14,15,162.5,322.0,3.5,16.35,435.5,444.99,352.95
2018,3,21,14,30,104.0,301.0,3.5,16.3,370.0,366.75,292.3
2018,3,21,14,45,97.0,282.5,3.5,16.25,344.0,350.69,280.78
2018,3,21,15,0,90.0,264.0,3.5,16.2,318.0,333.44,268.01
2018,3,21,15,15,92.0,243.5,3.5,16.2,295.5,321.18,259.41
2018,3,21,15,30,94.0,223.0,3.5,16.2,273.0,308.1,250.11
2018,3,21,15,45,106.5,204.0,3.45,15.8,255.5,327.46,267.27
2018,3,21,16,0,119.0,185.0,3.4,15.4,238.0,324.7,266.89
2018,3,21,16,15,134.0,158.5,3.3,15.15,211.5,313.19,259.51
2018,3,21,16,30,149.0,132.0,3.2,14.9,185.0,299.77,250.39
2018,3,21,16,45,119.0,111.5,3.15,14.65,149.5,250.42,209.66
2018,3,21,17,0,89.0,91.0,3.1,14.4,114.0,200.27,167.29
2018,3,21,17,15,56.5,69.0,3.05,14.15,82.5,127.35,104.76
2018,3,21,17,30,24.0,47.0,3.0,13.9,51.0,71.68,55.79
2018,3,21,17,45,16.0,32.0,2.95,13.7,34.0,49.25,35.19
2018,3,21,18,0,8.0,17.0,2.9,13.5,17.0,22.95,3.87
2018,3,21,18,15,4.0,8.5,2.95,13.4,8.5,9.99,0.0
2018,3,21,18,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.85,11.65,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,3.95,11.55,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,3.3,11.55,2.0,1.57,0.0
2018,3,22,6,30,0.0,4.0,3.4,11.6,4.0,3.02,0.0
2018,3,22,6,45,0.0,5.5,3.45,11.7,5.5,4.16,0.0
2018,3,22,7,0,0.0,7.0,3.5,11.8,7.0,5.3,0.0
2018,3,22,7,15,0.0,14.5,3.55,11.85,14.5,11.01,4.28
2018,3,22,7,30,0.0,22.0,3.6,11.9,22.0,16.73,9.51
2018,3,22,7,45,0.0,22.5,3.65,12.0,22.5,17.12,9.87
2018,3,22,8,0,0.0,23.0,3.7,12.1,23.0,17.52,10.19
2018,3,22,8,15,0.0,23.5,3.7,12.2,23.5,17.91,10.5
2018,3,22,8,30,0.0,24.0,3.7,12.3,24.0,18.31,10.81
2018,3,22,8,45,0.0,37.0,3.75,12.45,37.0,28.3,19.67
2018,3,22,9,0,0.0,50.0,3.8,12.6,50.0,38.32,28.48
2018,3,22,9,15,0.0,62.0,3.8,12.6,62.0,47.61,36.59
2018,3,22,9,30,0.0,74.0,3.8,12.6,74.0,56.93,44.67
2018,3,22,9,45,0.0,70.5,3.75,12.65,70.5,54.25,42.19
2018,3,22,10,0,0.0,67.0,3.7,12.7,67.0,51.58,39.75
2018,3,22,10,15,0.0,84.5,3.8,12.65,84.5,65.18,51.55
2018,3,22,10,30,0.0,102.0,3.9,12.6,102.0,78.48,60.12
2018,3,22,10,45,9.0,148.0,3.95,12.55,155.0,113.16,88.33
2018,3,22,11,0,18.0,194.0,4.0,12.5,208.0,144.07,113.16
2018,3,22,11,15,74.5,272.0,4.05,12.3,330.5,214.05,168.0
2018,3,22,11,30,131.0,350.0,4.1,12.1,453.0,288.54,226.62
2018,3,22,11,45,126.5,356.5,4.15,11.9,456.5,306.86,242.38
2018,3,22,12,0,122.0,363.0,4.2,11.7,460.0,324.8,257.84
2018,3,22,12,15,438.0,273.0,4.2,11.55,622.5,436.92,346.69
2018,3,22,12,30,754.0,183.0,4.2,11.4,785.0,575.25,457.13
2018,3,22,12,45,836.5,146.5,4.25,11.25,808.5,638.54,509.76
2018,3,22,13,0,919.0,110.0,4.3,11.1,832.0,700.49,561.51
2018,3,22,13,15,918.0,107.5,4.3,11.1,816.5,742.72,596.19
2018,3,22,13,30,917.0,105.0,4.3,11.1,801.0,782.06,628.19
2018,3,22,13,45,914.5,103.0,4.35,11.1,778.5,817.69,655.53
2018,3,22,14,0,912.0,101.0,4.4,11.1,756.0,850.05,680.43
2018,3,22,14,15,904.5,98.5,4.4,11.15,725.0,874.31,699.01
2018,3,22,14,30,897.0,96.0,4.4,11.2,694.0,894.78,714.99
2018,3,22,14,45,886.0,93.5,4.4,11.3,656.5,908.3,725.95
2018,3,22,15,0,875.0,91.0,4.4,11.4,619.0,917.85,734.26
2018,3,22,15,15,826.5,97.0,4.4,11.4,567.5,909.81,730.22
2018,3,22,15,30,778.0,103.0,4.4,11.4,516.0,885.81,714.67
2018,3,22,15,45,739.0,101.0,4.45,11.0,464.5,864.1,702.3
2018,3,22,16,0,700.0,99.0,4.5,10.6,413.0,832.46,682.22
2018,3,22,16,15,715.5,86.5,4.4,10.15,374.5,836.11,687.73
2018,3,22,16,30,731.0,74.0,4.3,9.7,336.0,828.7,684.29
2018,3,22,16,45,684.0,68.5,4.2,9.25,283.5,782.64,650.55
2018,3,22,17,0,637.0,63.0,4.1,8.8,231.0,727.11,607.87
2018,3,22,17,15,567.5,55.5,3.85,8.25,180.5,646.38,542.33
2018,3,22,17,30,498.0,48.0,3.6,7.7,130.0,565.08,472.42
2018,3,22,17,45,365.5,37.5,3.35,7.15,86.0,425.16,348.44
2018,3,22,18,0,233.0,27.0,3.1,6.6,42.0,271.42,133.07
2018,3,22,18,15,116.5,13.5,2.9,6.3,21.0,107.08,0.0
2018,3,22,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.5,5.65,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.85,4.35,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.75,4.05,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.65,3.8,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.55,3.6,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.45,3.4,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,23,5,45,7.5,1.5,0.95,3.95,1.0,0.0,0.0
2018,3,23,6,0,15.0,3.0,0.9,4.2,2.0,0.0,0.0
2018,3,23,6,15,143.0,15.5,0.9,5.0,24.5,12.2,0.0
2018,3,23,6,30,271.0,28.0,0.9,5.8,47.0,23.33,9.67
2018,3,23,6,45,386.0,37.5,0.9,6.6,90.0,31.02,21.82
2018,3,23,7,0,501.0,47.0,0.9,7.4,133.0,38.88,29.62
2018,3,23,7,15,591.5,53.0,0.9,7.85,188.0,43.94,34.55
2018,3,23,7,30,682.0,59.0,0.9,8.3,243.0,53.3,43.16
2018,3,23,7,45,728.5,63.5,0.9,8.8,297.0,57.27,46.67
2018,3,23,8,0,775.0,68.0,0.9,9.3,351.0,61.27,50.09
2018,3,23,8,15,806.5,71.5,0.95,9.65,403.5,64.28,52.56
2018,3,23,8,30,838.0,75.0,1.0,10.0,456.0,67.27,54.97
2018,3,23,8,45,860.5,77.5,1.05,10.35,505.0,69.34,56.54
2018,3,23,9,0,883.0,80.0,1.1,10.7,554.0,78.9,64.71
2018,3,23,9,15,900.0,82.0,1.2,11.0,598.5,81.03,66.29
2018,3,23,9,30,917.0,84.0,1.3,11.3,643.0,83.04,67.79
2018,3,23,9,45,930.5,85.0,1.45,11.6,682.0,84.26,68.6
2018,3,23,10,0,944.0,86.0,1.6,11.9,721.0,85.39,69.35
2018,3,23,10,15,941.5,91.5,1.75,12.15,749.0,88.59,71.92
2018,3,23,10,30,939.0,97.0,1.9,12.4,777.0,147.27,85.82
2018,3,23,10,45,934.5,102.5,2.05,12.65,797.5,210.85,126.89
2018,3,23,11,0,930.0,108.0,2.2,12.9,818.0,273.59,178.08
2018,3,23,11,15,820.0,156.0,2.35,13.0,791.5,331.42,233.46
2018,3,23,11,30,710.0,204.0,2.5,13.1,765.0,378.96,280.11
2018,3,23,11,45,668.0,221.0,2.65,13.25,753.0,424.09,321.6
2018,3,23,12,0,626.0,238.0,2.8,13.4,741.0,464.22,357.83
2018,3,23,12,15,458.5,304.5,2.95,13.45,673.0,471.69,368.13
2018,3,23,12,30,291.0,371.0,3.1,13.5,605.0,459.39,360.85
2018,3,23,12,45,311.5,367.5,3.2,13.5,615.5,494.52,389.64
2018,3,23,13,0,332.0,364.0,3.3,13.5,626.0,530.61,418.81
2018,3,23,13,15,319.0,356.5,3.4,13.45,604.0,540.77,427.97
2018,3,23,13,30,306.0,349.0,3.5,13.4,582.0,548.36,435.14
2018,3,23,13,45,544.5,250.5,3.55,13.3,650.0,679.7,540.46
2018,3,23,14,0,783.0,152.0,3.6,13.2,718.0,807.96,640.99
2018,3,23,14,15,811.5,136.0,3.65,13.0,700.5,847.26,670.4
2018,3,23,14,30,840.0,120.0,3.7,12.8,683.0,883.98,698.67
2018,3,23,14,45,871.5,103.0,3.7,12.6,658.5,919.15,725.68
2018,3,23,15,0,903.0,86.0,3.7,12.4,634.0,940.1,742.66
2018,3,23,15,15,890.5,82.0,3.7,12.4,590.5,942.72,746.29
2018,3,23,15,30,878.0,78.0,3.7,12.4,547.0,941.26,747.33
2018,3,23,15,45,854.0,75.5,3.7,11.8,497.5,937.96,748.87
2018,3,23,16,0,830.0,73.0,3.7,11.2,448.0,919.65,739.56
2018,3,23,16,15,796.5,70.0,3.45,10.8,395.5,887.8,718.06
2018,3,23,16,30,763.0,67.0,3.2,10.4,343.0,852.46,693.5
2018,3,23,16,45,716.0,62.5,3.0,10.05,289.5,799.16,654.69
2018,3,23,17,0,669.0,58.0,2.8,9.7,236.0,743.19,612.14
2018,3,23,17,15,593.0,52.0,2.45,9.0,184.0,666.35,550.76
2018,3,23,17,30,517.0,46.0,2.1,8.3,132.0,581.09,479.01
2018,3,23,17,45,389.0,36.5,1.75,7.65,88.0,446.13,361.72
2018,3,23,18,0,261.0,27.0,1.4,7.0,44.0,299.15,164.99
2018,3,23,18,15,137.0,15.0,1.4,6.75,23.0,125.44,0.0
2018,3,23,18,30,13.0,3.0,1.4,6.5,2.0,0.0,0.0
2018,3,23,18,45,6.5,1.5,1.35,6.3,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,24,5,45,2.0,1.0,0.85,6.45,1.0,0.0,0.0
2018,3,24,6,0,4.0,2.0,0.8,6.5,2.0,0.0,0.0
2018,3,24,6,15,43.5,15.0,1.0,6.85,18.0,11.8,0.0
2018,3,24,6,30,83.0,28.0,1.2,7.2,34.0,20.89,9.42
2018,3,24,6,45,107.0,46.0,1.35,7.6,60.5,33.77,24.26
2018,3,24,7,0,131.0,64.0,1.5,8.0,87.0,46.36,36.3
2018,3,24,7,15,168.0,68.0,1.6,8.15,107.5,49.85,39.86
2018,3,24,7,30,205.0,72.0,1.7,8.3,128.0,53.19,43.04
2018,3,24,7,45,102.5,53.5,1.8,8.5,81.5,39.56,30.59
2018,3,24,8,0,0.0,35.0,1.9,8.7,35.0,26.71,18.8
2018,3,24,8,15,0.5,50.0,2.0,8.9,50.0,38.27,29.21
2018,3,24,8,30,1.0,65.0,2.1,9.1,65.0,49.87,39.54
2018,3,24,8,45,121.5,135.5,2.15,9.25,201.0,95.99,80.5
2018,3,24,9,0,242.0,206.0,2.2,9.4,337.0,132.59,112.3
2018,3,24,9,15,252.0,217.5,2.35,9.65,363.5,138.33,116.81
2018,3,24,9,30,262.0,229.0,2.5,9.9,390.0,143.86,121.19
2018,3,24,9,45,152.0,242.5,2.6,10.15,337.0,156.63,131.81
2018,3,24,10,0,42.0,256.0,2.7,10.4,284.0,169.48,142.41
2018,3,24,10,15,106.5,260.0,2.85,10.6,336.5,164.0,137.36
2018,3,24,10,30,171.0,264.0,3.0,10.8,389.0,184.17,141.62
2018,3,24,10,45,229.5,261.5,3.15,10.95,434.5,198.79,148.89
2018,3,24,11,0,288.0,259.0,3.3,11.1,480.0,231.04,172.72
2018,3,24,11,15,545.0,214.0,3.45,11.15,643.0,292.69,215.17
2018,3,24,11,30,802.0,169.0,3.6,11.2,806.0,391.91,291.68
2018,3,24,11,45,881.5,136.5,3.7,11.25,843.0,452.15,344.18
2018,3,24,12,0,961.0,104.0,3.8,11.3,880.0,518.47,401.68
2018,3,24,12,15,962.5,103.5,3.95,11.25,880.5,574.51,451.33
2018,3,24,12,30,964.0,103.0,4.1,11.2,881.0,628.77,498.41
2018,3,24,12,45,964.0,101.5,4.2,11.2,873.0,679.25,541.43
2018,3,24,13,0,964.0,100.0,4.3,11.2,865.0,727.28,581.68
2018,3,24,13,15,777.5,173.5,4.35,11.1,782.5,720.28,576.92
2018,3,24,13,30,591.0,247.0,4.4,11.0,700.0,682.97,548.48
2018,3,24,13,45,614.5,225.5,4.45,10.9,683.5,718.67,578.52
2018,3,24,14,0,638.0,204.0,4.5,10.8,667.0,748.4,603.73
2018,3,24,14,15,479.0,243.0,4.5,10.65,582.5,672.52,545.06
2018,3,24,14,30,320.0,282.0,4.5,10.5,498.0,575.13,468.67
2018,3,24,14,45,456.5,229.5,4.45,10.35,518.5,679.55,554.71
2018,3,24,15,0,593.0,177.0,4.4,10.2,539.0,774.85,631.92
2018,3,24,15,15,404.5,200.5,4.4,10.2,439.5,631.2,519.37
2018,3,24,15,30,216.0,224.0,4.4,10.2,340.0,446.3,371.19
2018,3,24,15,45,234.0,204.0,4.25,9.75,319.5,471.95,394.56
2018,3,24,16,0,252.0,184.0,4.1,9.3,299.0,473.58,398.3
2018,3,24,16,15,292.0,157.5,3.8,8.95,275.5,486.01,411.25
2018,3,24,16,30,332.0,131.0,3.5,8.6,252.0,495.61,421.79
2018,3,24,16,45,408.5,102.5,3.25,8.25,228.5,558.19,474.37
2018,3,24,17,0,485.0,74.0,3.0,7.9,205.0,600.27,507.39
2018,3,24,17,15,511.5,59.5,2.65,7.25,171.0,601.7,505.98
2018,3,24,17,30,538.0,45.0,2.3,6.6,137.0,599.87,498.56
2018,3,24,17,45,402.5,36.0,1.9,6.0,91.5,458.45,375.13
2018,3,24,18,0,267.0,27.0,1.5,5.4,46.0,307.91,187.24
2018,3,24,18,15,141.0,15.0,1.45,5.2,24.0,128.96,0.0
2018,3,24,18,30,15.0,3.0,1.4,5.0,2.0,0.0,0.0
2018,3,24,18,45,7.5,1.5,1.4,4.8,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
