Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,6,30,113.0,47.0,2.1,9.2,62.0,34.53,24.85
2018,4,4,6,45,162.5,65.5,2.3,9.7,97.5,47.64,37.23
2018,4,4,7,0,212.0,84.0,2.5,10.2,133.0,60.54,49.16
2018,4,4,7,15,212.5,105.0,2.45,10.7,164.5,74.16,61.46
2018,4,4,7,30,213.0,126.0,2.4,11.2,196.0,87.26,73.02
2018,4,4,7,45,265.5,143.0,2.4,11.7,245.5,98.37,82.55
2018,4,4,8,0,318.0,160.0,2.4,12.2,295.0,109.27,91.71
2018,4,4,8,15,350.0,177.0,2.35,12.7,342.5,119.53,100.17
2018,4,4,8,30,382.0,194.0,2.3,13.2,390.0,129.5,108.25
2018,4,4,8,45,381.0,214.0,2.25,13.7,424.5,139.99,116.68
2018,4,4,9,0,380.0,234.0,2.2,14.2,459.0,149.98,124.6
2018,4,4,9,15,314.5,269.0,2.2,14.6,464.0,165.3,137.02
2018,4,4,9,30,249.0,304.0,2.2,15.0,469.0,179.43,148.31
2018,4,4,9,45,268.0,319.0,2.2,15.4,505.5,185.72,152.97
2018,4,4,10,0,287.0,334.0,2.2,15.8,542.0,191.79,157.46
2018,4,4,10,15,471.5,280.0,2.25,16.1,638.5,183.71,131.81
2018,4,4,10,30,656.0,226.0,2.3,16.4,735.0,213.95,140.1
2018,4,4,10,45,707.0,211.5,2.3,16.65,774.0,262.85,175.03
2018,4,4,11,0,758.0,197.0,2.3,16.9,813.0,317.41,218.96
2018,4,4,11,15,651.5,253.0,2.25,17.1,789.5,373.3,270.28
2018,4,4,11,30,545.0,309.0,2.2,17.3,766.0,418.78,311.51
2018,4,4,11,45,647.0,260.5,2.15,17.45,807.0,470.92,353.28
2018,4,4,12,0,749.0,212.0,2.1,17.6,848.0,531.92,401.91
2018,4,4,12,15,844.0,163.5,2.1,17.65,879.5,594.6,451.94
2018,4,4,12,30,939.0,115.0,2.1,17.7,911.0,657.87,502.04
2018,4,4,12,45,879.5,142.0,2.15,17.8,881.5,697.88,533.21
2018,4,4,13,0,820.0,169.0,2.2,17.9,852.0,727.27,555.95
2018,4,4,13,15,726.0,211.0,2.3,17.85,806.5,743.12,568.35
2018,4,4,13,30,632.0,253.0,2.4,17.8,761.0,744.9,570.33
2018,4,4,13,45,480.0,295.0,2.5,17.75,674.0,688.65,529.92
2018,4,4,14,0,328.0,337.0,2.6,17.7,587.0,609.6,472.0
2018,4,4,14,15,249.0,335.0,2.65,17.5,520.5,558.25,434.78
2018,4,4,14,30,170.0,333.0,2.7,17.3,454.0,480.95,377.19
2018,4,4,14,45,221.5,310.0,2.75,17.15,458.5,516.94,407.73
2018,4,4,15,0,273.0,287.0,2.8,17.0,463.0,575.67,454.34
2018,4,4,15,15,257.5,267.5,2.8,17.0,424.5,551.93,437.47
2018,4,4,15,30,242.0,248.0,2.8,17.0,386.0,525.84,419.2
2018,4,4,15,45,218.5,227.5,2.65,16.3,344.0,465.14,375.07
2018,4,4,16,0,195.0,207.0,2.5,15.6,302.0,426.0,346.52
2018,4,4,16,15,142.0,184.0,2.4,15.05,249.0,352.96,289.34
2018,4,4,16,30,89.0,161.0,2.3,14.5,196.0,257.38,212.48
2018,4,4,16,45,124.0,140.0,2.2,14.0,181.5,292.74,243.91
2018,4,4,17,0,159.0,119.0,2.1,13.5,167.0,304.96,255.89
2018,4,4,17,15,126.0,97.5,1.9,12.8,131.0,249.66,209.7
2018,4,4,17,30,93.0,76.0,1.7,12.1,95.0,194.01,162.01
2018,4,4,17,45,67.0,56.0,1.5,11.45,67.5,147.27,120.63
2018,4,4,18,0,41.0,36.0,1.3,10.8,40.0,99.3,76.06
2018,4,4,18,15,26.5,21.0,1.3,10.6,23.0,59.94,0.0
2018,4,4,18,30,12.0,6.0,1.3,10.4,6.0,14.5,0.0
2018,4,4,18,45,6.0,3.0,1.3,10.2,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,5,5,45,4.5,2.0,1.3,8.1,2.0,0.0,0.0
2018,4,5,6,0,9.0,4.0,1.3,8.6,4.0,3.15,0.0
2018,4,5,6,15,4.5,5.0,1.45,9.05,5.0,3.92,0.0
2018,4,5,6,30,0.0,6.0,1.6,9.5,6.0,4.54,0.0
2018,4,5,6,45,0.0,7.5,1.8,10.0,7.5,5.68,0.0
2018,4,5,7,0,0.0,9.0,2.0,10.5,9.0,6.82,0.56
2018,4,5,7,15,11.0,40.5,1.9,10.7,44.0,31.91,23.4
2018,4,5,7,30,22.0,72.0,1.8,10.9,79.0,54.58,43.84
2018,4,5,7,45,22.0,96.0,1.75,11.1,104.0,71.02,58.39
2018,4,5,8,0,22.0,120.0,1.7,11.3,129.0,86.92,72.25
2018,4,5,8,15,47.0,163.0,1.7,11.9,186.0,113.98,95.56
2018,4,5,8,30,72.0,206.0,1.7,12.5,243.0,139.49,117.06
2018,4,5,8,45,174.5,232.5,1.7,13.1,334.0,151.2,126.39
2018,4,5,9,0,277.0,259.0,1.7,13.7,425.0,160.11,133.26
2018,4,5,9,15,248.0,270.5,1.75,14.3,426.5,164.13,135.98
2018,4,5,9,30,219.0,282.0,1.8,14.9,428.0,178.06,147.03
2018,4,5,9,45,137.0,295.0,1.8,15.45,388.0,181.91,149.56
2018,4,5,10,0,55.0,308.0,1.8,16.0,348.0,197.18,161.59
2018,4,5,10,15,45.0,289.5,1.75,16.2,323.0,193.27,149.74
2018,4,5,10,30,35.0,271.0,1.7,16.4,298.0,188.97,145.75
2018,4,5,10,45,25.0,260.0,1.6,16.65,279.5,186.38,143.76
2018,4,5,11,0,15.0,249.0,1.5,16.9,261.0,187.94,145.2
2018,4,5,11,15,43.5,319.5,1.65,16.9,356.0,241.01,185.87
2018,4,5,11,30,72.0,390.0,1.8,16.9,451.0,305.38,235.02
2018,4,5,11,45,66.5,375.5,1.95,16.9,432.0,304.15,234.63
2018,4,5,12,0,61.0,361.0,2.1,16.9,413.0,301.13,233.03
2018,4,5,12,15,36.5,297.5,2.25,16.7,328.5,249.45,193.9
2018,4,5,12,30,12.0,234.0,2.4,16.5,244.0,187.92,146.09
2018,4,5,12,45,15.0,258.5,2.5,16.3,271.0,210.67,164.5
2018,4,5,13,0,18.0,283.0,2.6,16.1,298.0,234.39,183.46
2018,4,5,13,15,16.0,270.0,2.65,15.9,283.0,224.98,176.34
2018,4,5,13,30,14.0,257.0,2.7,15.7,268.0,215.05,168.86
2018,4,5,13,45,16.5,261.0,2.7,15.5,274.0,222.63,175.33
2018,4,5,14,0,19.0,265.0,2.7,15.3,280.0,230.66,182.18
2018,4,5,14,15,21.0,264.5,2.6,15.0,280.0,234.8,186.01
2018,4,5,14,30,23.0,264.0,2.5,14.7,280.0,239.32,190.22
2018,4,5,14,45,15.5,230.5,2.45,14.4,241.0,204.81,163.0
2018,4,5,15,0,8.0,197.0,2.4,14.1,202.0,169.4,134.76
2018,4,5,15,15,5.5,181.5,2.4,14.1,185.0,154.73,123.15
2018,4,5,15,30,3.0,166.0,2.4,14.1,168.0,139.82,111.2
2018,4,5,15,45,5.0,162.0,2.1,13.45,164.5,140.28,112.3
2018,4,5,16,0,7.0,158.0,1.8,12.8,161.0,141.33,113.88
2018,4,5,16,15,11.5,144.5,1.65,12.5,149.0,135.49,109.75
2018,4,5,16,30,16.0,131.0,1.5,12.2,137.0,129.7,105.62
2018,4,5,16,45,24.0,119.5,1.35,11.95,127.5,145.11,119.34
2018,4,5,17,0,32.0,108.0,1.2,11.7,118.0,145.52,120.29
2018,4,5,17,15,31.0,91.0,1.05,11.5,99.0,129.5,106.69
2018,4,5,17,30,30.0,74.0,0.9,11.3,80.0,113.42,92.61
2018,4,5,17,45,19.0,54.0,0.8,11.05,57.5,82.06,64.71
2018,4,5,18,0,8.0,34.0,0.7,10.8,35.0,40.48,27.79
2018,4,5,18,15,10.0,20.0,0.6,10.75,20.5,32.52,1.74
2018,4,5,18,30,12.0,6.0,0.5,10.7,6.0,14.51,0.0
2018,4,5,18,45,6.0,3.0,0.45,10.6,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,2.0,10.8,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,2.1,10.9,2.0,1.57,0.0
2018,4,6,6,15,0.0,4.0,2.25,11.0,4.0,3.02,0.0
2018,4,6,6,30,0.0,6.0,2.4,11.1,6.0,4.54,0.0
2018,4,6,6,45,0.0,7.5,2.5,11.2,7.5,5.68,0.0
2018,4,6,7,0,0.0,9.0,2.6,11.3,9.0,6.82,0.54
2018,4,6,7,15,0.0,13.0,2.75,11.55,13.0,9.87,3.32
2018,4,6,7,30,0.0,17.0,2.9,11.8,17.0,12.93,6.08
2018,4,6,7,45,0.0,31.5,3.05,12.05,31.5,24.03,16.06
2018,4,6,8,0,0.0,46.0,3.2,12.3,46.0,35.19,25.97
2018,4,6,8,15,0.0,50.0,3.35,12.7,50.0,38.29,28.58
2018,4,6,8,30,0.0,54.0,3.5,13.1,54.0,41.4,31.17
2018,4,6,8,45,0.0,64.0,3.65,13.5,64.0,49.15,37.83
2018,4,6,9,0,0.0,74.0,3.8,13.9,74.0,56.92,44.45
2018,4,6,9,15,0.0,81.0,3.85,14.25,81.0,62.39,49.01
2018,4,6,9,30,0.0,88.0,3.9,14.6,88.0,67.87,53.55
2018,4,6,9,45,0.0,95.5,4.0,14.95,95.5,73.68,58.36
2018,4,6,10,0,0.0,103.0,4.1,15.3,103.0,79.19,62.89
2018,4,6,10,15,0.0,106.5,4.0,15.4,106.5,81.8,62.01
2018,4,6,10,30,0.0,110.0,3.9,15.5,110.0,84.46,64.06
2018,4,6,10,45,0.0,109.5,3.8,15.65,109.5,84.19,63.71
2018,4,6,11,0,0.0,109.0,3.7,15.8,109.0,83.9,63.38
2018,4,6,11,15,3.0,144.5,3.7,15.8,147.0,111.4,85.57
2018,4,6,11,30,6.0,180.0,3.7,15.8,185.0,139.31,107.98
2018,4,6,11,45,6.5,183.5,3.7,15.85,189.0,143.05,110.94
2018,4,6,12,0,7.0,187.0,3.7,15.9,193.0,146.88,114.02
2018,4,6,12,15,9.0,203.5,3.75,15.95,211.0,161.51,125.77
2018,4,6,12,30,11.0,220.0,3.8,16.0,229.0,176.62,137.89
2018,4,6,12,45,10.0,210.0,3.85,16.05,218.5,169.62,132.37
2018,4,6,13,0,9.0,200.0,3.9,16.1,208.0,162.3,126.61
2018,4,6,13,15,8.0,191.0,3.85,16.1,198.0,155.47,121.25
2018,4,6,13,30,7.0,182.0,3.8,16.1,188.0,148.39,115.68
2018,4,6,13,45,6.5,179.5,3.75,16.05,185.0,146.78,114.56
2018,4,6,14,0,6.0,177.0,3.7,16.0,182.0,145.12,113.4
2018,4,6,14,15,10.5,189.0,3.65,15.95,197.0,160.05,125.85
2018,4,6,14,30,15.0,201.0,3.6,15.9,212.0,175.81,138.98
2018,4,6,14,45,16.5,200.0,3.55,15.85,211.5,178.09,141.2
2018,4,6,15,0,18.0,199.0,3.5,15.8,211.0,180.67,143.73
2018,4,6,15,15,30.5,203.5,3.5,15.8,222.0,217.12,174.11
2018,4,6,15,30,43.0,208.0,3.5,15.8,233.0,239.31,192.97
2018,4,6,15,45,67.5,191.5,3.25,15.6,226.5,250.63,203.88
2018,4,6,16,0,92.0,175.0,3.0,15.4,220.0,283.6,232.18
2018,4,6,16,15,65.5,149.0,2.85,15.3,179.5,210.19,172.46
2018,4,6,16,30,39.0,123.0,2.7,15.2,139.0,157.69,128.84
2018,4,6,16,45,76.5,110.0,2.6,15.05,135.5,203.04,168.63
2018,4,6,17,0,114.0,97.0,2.5,14.9,132.0,227.44,190.61
2018,4,6,17,15,139.0,87.5,2.3,14.75,122.0,244.34,205.21
2018,4,6,17,30,164.0,78.0,2.1,14.6,112.0,281.41,234.74
2018,4,6,17,45,120.0,56.0,1.95,14.5,77.0,211.64,173.85
2018,4,6,18,0,76.0,34.0,1.8,14.4,42.0,140.28,109.74
2018,4,6,18,15,48.5,21.0,1.75,14.3,25.0,90.0,25.27
2018,4,6,18,30,21.0,8.0,1.7,14.2,8.0,23.45,0.0
2018,4,6,18,45,10.5,4.0,1.65,14.15,4.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,4,7,5,45,1.0,6.5,2.95,12.5,6.5,5.11,0.0
2018,4,7,6,0,2.0,13.0,2.9,12.4,13.0,9.92,0.0
2018,4,7,6,15,3.0,30.5,2.95,12.5,31.0,22.75,13.07
2018,4,7,6,30,4.0,48.0,3.0,12.6,49.0,35.42,25.51
2018,4,7,6,45,13.5,67.5,3.1,12.7,71.0,49.39,38.47
2018,4,7,7,0,23.0,87.0,3.2,12.8,93.0,62.43,50.41
2018,4,7,7,15,19.5,97.0,3.25,13.0,103.0,71.1,58.2
2018,4,7,7,30,16.0,107.0,3.3,13.2,113.0,78.74,64.88
2018,4,7,7,45,23.0,123.5,3.4,13.4,133.0,88.38,73.17
2018,4,7,8,0,30.0,140.0,3.5,13.6,153.0,99.39,82.55
2018,4,7,8,15,22.0,145.0,3.5,13.85,155.0,103.09,85.39
2018,4,7,8,30,14.0,150.0,3.5,14.1,157.0,110.5,91.45
2018,4,7,8,45,19.0,177.0,3.5,14.35,188.0,128.8,106.85
2018,4,7,9,0,24.0,204.0,3.5,14.6,219.0,139.5,115.57
2018,4,7,9,15,22.5,213.5,3.5,14.9,228.0,153.53,127.04
2018,4,7,9,30,21.0,223.0,3.5,15.2,237.0,160.19,132.19
2018,4,7,9,45,47.5,263.0,3.45,15.45,297.5,173.84,143.24
2018,4,7,10,0,74.0,303.0,3.4,15.7,358.0,195.49,160.88
2018,4,7,10,15,138.5,336.5,3.45,15.9,444.0,214.08,164.03
2018,4,7,10,30,203.0,370.0,3.5,16.1,530.0,256.64,192.66
2018,4,7,10,45,285.5,366.0,3.5,16.3,597.5,282.79,209.2
2018,4,7,11,0,368.0,362.0,3.5,16.5,665.0,329.81,244.14
2018,4,7,11,15,311.5,386.5,3.6,16.55,646.0,358.3,270.44
2018,4,7,11,30,255.0,411.0,3.7,16.6,627.0,381.24,291.57
2018,4,7,11,45,328.5,389.5,3.8,16.7,670.5,425.91,326.89
2018,4,7,12,0,402.0,368.0,3.9,16.8,714.0,476.82,367.45
2018,4,7,12,15,463.5,342.0,3.95,16.75,740.0,526.71,407.63
2018,4,7,12,30,525.0,316.0,4.0,16.7,766.0,580.09,450.39
2018,4,7,12,45,537.0,309.5,4.05,16.7,765.5,619.74,482.1
2018,4,7,13,0,549.0,303.0,4.1,16.7,765.0,658.63,512.91
2018,4,7,13,15,506.5,309.5,4.15,16.6,729.0,667.15,520.48
2018,4,7,13,30,464.0,316.0,4.2,16.5,693.0,670.6,524.13
2018,4,7,13,45,479.0,302.5,4.2,16.4,681.5,698.61,546.75
2018,4,7,14,0,494.0,289.0,4.2,16.3,670.0,725.02,568.02
2018,4,7,14,15,622.5,230.5,4.2,16.05,691.0,812.5,636.69
2018,4,7,14,30,751.0,172.0,4.2,15.8,712.0,897.18,701.0
2018,4,7,14,45,775.0,155.0,4.2,15.55,686.5,925.48,722.64
2018,4,7,15,0,799.0,138.0,4.2,15.3,661.0,950.4,742.47
2018,4,7,15,15,759.0,139.5,4.2,15.3,609.5,931.38,730.61
2018,4,7,15,30,719.0,141.0,4.2,15.3,558.0,907.8,715.87
2018,4,7,15,45,685.5,136.5,4.1,14.7,507.0,879.63,698.88
2018,4,7,16,0,652.0,132.0,4.0,14.1,456.0,847.66,678.96
2018,4,7,16,15,639.5,121.0,3.85,13.75,410.5,825.83,665.43
2018,4,7,16,30,627.0,110.0,3.7,13.4,365.0,800.78,649.16
2018,4,7,16,45,575.0,101.5,3.6,13.0,310.5,736.77,603.27
2018,4,7,17,0,523.0,93.0,3.5,12.6,256.0,670.65,554.37
2018,4,7,17,15,470.0,83.5,3.1,12.05,209.5,597.26,496.88
2018,4,7,17,30,417.0,74.0,2.7,11.5,163.0,531.41,442.7
2018,4,7,17,45,316.5,60.5,2.3,10.95,117.0,417.94,347.28
2018,4,7,18,0,216.0,47.0,1.9,10.4,71.0,310.13,249.94
2018,4,7,18,15,120.5,28.5,1.8,10.05,40.5,171.94,70.93
2018,4,7,18,30,25.0,10.0,1.7,9.7,10.0,28.31,0.0
2018,4,7,18,45,12.5,5.0,1.55,9.3,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,8,5,45,49.5,10.5,1.5,7.3,13.0,8.26,0.0
2018,4,8,6,0,99.0,21.0,1.6,7.8,26.0,15.85,0.0
2018,4,8,6,15,218.0,36.5,1.95,8.35,64.0,27.57,17.74
2018,4,8,6,30,337.0,52.0,2.3,8.9,102.0,39.37,29.53
2018,4,8,6,45,436.5,61.5,2.65,9.5,153.5,49.6,39.22
2018,4,8,7,0,536.0,71.0,3.0,10.1,205.0,57.01,46.09
2018,4,8,7,15,595.5,77.5,3.1,10.4,258.5,61.72,50.36
2018,4,8,7,30,655.0,84.0,3.2,10.7,312.0,66.48,54.51
2018,4,8,7,45,697.0,88.5,3.3,11.05,366.0,69.55,57.03
2018,4,8,8,0,739.0,93.0,3.4,11.4,420.0,72.64,59.5
2018,4,8,8,15,767.0,97.0,3.4,11.8,471.5,81.34,66.89
2018,4,8,8,30,795.0,101.0,3.4,12.2,523.0,83.9,68.8
2018,4,8,8,45,816.0,104.0,3.35,12.6,570.5,85.56,69.9
2018,4,8,9,0,837.0,107.0,3.3,13.0,618.0,87.17,70.98
2018,4,8,9,15,855.0,108.5,3.3,13.35,661.5,87.69,71.14
2018,4,8,9,30,873.0,110.0,3.3,13.7,705.0,88.22,71.31
2018,4,8,9,45,887.5,111.0,3.3,14.05,743.0,97.78,79.28
2018,4,8,10,0,902.0,112.0,3.3,14.4,781.0,98.4,79.54
2018,4,8,10,15,908.5,114.0,3.3,14.7,810.5,149.33,88.95
2018,4,8,10,30,915.0,116.0,3.3,15.0,840.0,210.28,126.29
2018,4,8,10,45,918.5,118.5,3.3,15.25,862.0,271.45,174.92
2018,4,8,11,0,922.0,121.0,3.3,15.5,884.0,332.61,228.19
2018,4,8,11,15,925.0,122.0,3.35,15.7,899.0,392.44,281.83
2018,4,8,11,30,928.0,123.0,3.4,15.9,914.0,451.71,334.66
2018,4,8,11,45,928.5,124.0,3.4,16.1,920.5,509.09,384.87
2018,4,8,12,0,929.0,125.0,3.4,16.3,927.0,565.18,432.63
2018,4,8,12,15,929.5,124.0,3.4,16.4,925.5,618.28,476.93
2018,4,8,12,30,930.0,123.0,3.4,16.5,924.0,669.52,518.57
2018,4,8,12,45,929.0,122.0,3.35,16.65,914.5,717.7,556.56
2018,4,8,13,0,928.0,121.0,3.3,16.8,905.0,763.43,591.78
2018,4,8,13,15,923.0,120.5,3.3,16.8,887.0,803.98,623.06
2018,4,8,13,30,918.0,120.0,3.3,16.8,869.0,841.39,650.15
2018,4,8,13,45,911.0,119.0,3.25,16.85,843.5,873.44,672.72
2018,4,8,14,0,904.0,118.0,3.2,16.9,818.0,901.93,692.81
2018,4,8,14,15,894.0,116.0,3.15,16.85,785.0,923.16,708.18
2018,4,8,14,30,884.0,114.0,3.1,16.8,752.0,940.5,721.03
2018,4,8,14,45,871.0,112.0,3.1,16.7,713.0,963.36,738.39
2018,4,8,15,0,858.0,110.0,3.1,16.6,674.0,970.31,744.93
2018,4,8,15,15,840.5,107.5,3.1,16.6,629.5,968.26,745.33
2018,4,8,15,30,823.0,105.0,3.1,16.6,585.0,962.1,743.14
2018,4,8,15,45,798.5,101.5,3.1,16.2,535.0,943.86,733.81
2018,4,8,16,0,774.0,98.0,3.1,15.8,485.0,921.7,721.8
2018,4,8,16,15,739.0,94.0,3.0,15.4,432.0,892.54,703.94
2018,4,8,16,30,704.0,90.0,2.9,15.0,379.0,853.35,678.55
2018,4,8,16,45,656.0,85.5,2.8,14.6,325.5,797.95,640.61
2018,4,8,17,0,608.0,81.0,2.7,14.2,272.0,740.3,599.69
2018,4,8,17,15,538.5,73.0,2.45,13.4,219.0,656.05,536.58
2018,4,8,17,30,469.0,65.0,2.2,12.6,166.0,571.21,469.94
2018,4,8,17,45,363.5,54.5,1.95,11.8,119.5,450.69,371.38
2018,4,8,18,0,258.0,44.0,1.7,11.0,73.0,341.42,275.43
2018,4,8,18,15,148.0,26.5,1.65,10.6,41.5,204.58,100.44
2018,4,8,18,30,38.0,9.0,1.6,10.2,10.0,38.18,0.0
2018,4,8,18,45,19.0,4.5,1.55,9.8,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,9,5,45,10.5,9.5,0.85,8.4,10.0,7.47,0.0
2018,4,9,6,0,21.0,19.0,0.8,8.8,20.0,14.42,0.0
2018,4,9,6,15,51.5,37.0,1.0,9.5,44.0,27.4,17.8
2018,4,9,6,30,82.0,55.0,1.2,10.2,68.0,40.27,30.27
2018,4,9,6,45,100.0,76.5,1.35,10.9,98.0,54.99,43.88
2018,4,9,7,0,118.0,98.0,1.5,11.6,128.0,69.41,56.94
2018,4,9,7,15,115.0,119.5,1.55,12.05,154.5,83.26,69.24
2018,4,9,7,30,112.0,141.0,1.6,12.5,181.0,96.7,80.89
2018,4,9,7,45,152.5,161.5,1.7,12.95,224.5,109.94,92.13
2018,4,9,8,0,193.0,182.0,1.8,13.4,268.0,122.95,102.98
2018,4,9,8,15,180.0,208.0,1.8,13.9,295.5,137.4,114.87
2018,4,9,8,30,167.0,234.0,1.8,14.4,323.0,151.24,126.07
2018,4,9,8,45,261.0,244.0,1.75,14.95,397.5,152.52,126.43
2018,4,9,9,0,355.0,254.0,1.7,15.5,472.0,159.21,131.42
2018,4,9,9,15,452.0,240.5,1.7,16.1,537.5,145.91,119.57
2018,4,9,9,30,549.0,227.0,1.7,16.7,603.0,139.38,113.56
2018,4,9,9,45,647.0,203.5,1.7,17.25,669.0,125.87,101.77
2018,4,9,10,0,745.0,180.0,1.7,17.8,735.0,113.05,90.64
2018,4,9,10,15,712.5,203.0,1.65,18.3,750.5,169.85,108.79
2018,4,9,10,30,680.0,226.0,1.6,18.8,766.0,229.21,148.25
2018,4,9,10,45,786.0,181.5,1.55,19.25,822.5,273.8,178.42
2018,4,9,11,0,892.0,137.0,1.5,19.7,879.0,336.98,227.28
2018,4,9,11,15,900.0,136.0,1.45,20.05,895.5,395.78,277.62
2018,4,9,11,30,908.0,135.0,1.4,20.4,912.0,454.54,327.26
2018,4,9,11,45,911.0,133.5,1.35,20.75,918.0,510.47,373.54
2018,4,9,12,0,914.0,132.0,1.3,21.1,924.0,565.28,417.37
2018,4,9,12,15,918.5,129.0,1.3,21.4,923.5,618.48,458.87
2018,4,9,12,30,923.0,126.0,1.3,21.7,923.0,670.14,497.93
2018,4,9,12,45,919.5,125.5,1.25,22.0,912.5,716.76,531.8
2018,4,9,13,0,916.0,125.0,1.2,22.3,902.0,760.74,562.79
2018,4,9,13,15,887.5,134.5,1.15,22.55,875.0,791.8,584.01
2018,4,9,13,30,859.0,144.0,1.1,22.8,848.0,829.02,608.23
2018,4,9,13,45,660.5,225.0,1.05,23.05,756.5,785.64,576.01
2018,4,9,14,0,462.0,306.0,1.0,23.3,665.0,715.67,525.97
2018,4,9,14,15,471.5,288.0,0.9,23.35,641.5,730.67,537.28
2018,4,9,14,30,481.0,270.0,0.8,23.4,618.0,743.19,545.91
2018,4,9,14,45,427.5,271.0,0.7,23.5,568.5,713.05,524.54
2018,4,9,15,0,374.0,272.0,0.6,23.6,519.0,657.96,487.13
2018,4,9,15,15,380.5,250.0,0.6,23.6,487.0,653.33,486.66
2018,4,9,15,30,387.0,228.0,0.6,23.6,455.0,646.27,484.01
2018,4,9,15,45,379.5,208.5,0.7,23.4,415.5,625.86,473.42
2018,4,9,16,0,372.0,189.0,0.8,23.2,376.0,603.02,460.98
2018,4,9,16,15,354.5,168.5,0.8,22.5,331.5,566.61,438.29
2018,4,9,16,30,337.0,148.0,0.8,21.8,287.0,528.02,413.48
2018,4,9,16,45,370.0,122.5,0.85,21.15,256.0,555.13,437.08
2018,4,9,17,0,403.0,97.0,0.9,20.5,225.0,553.72,438.76
2018,4,9,17,15,357.0,82.0,0.95,19.45,180.0,487.81,391.33
2018,4,9,17,30,311.0,67.0,1.0,18.4,135.0,421.84,341.52
2018,4,9,17,45,224.0,52.5,1.05,17.4,94.5,320.13,259.5
2018,4,9,18,0,137.0,38.0,1.1,16.4,54.0,200.25,158.84
2018,4,9,18,15,87.0,23.5,1.1,15.85,32.0,129.53,68.43
2018,4,9,18,30,37.0,9.0,1.1,15.3,10.0,37.39,0.0
2018,4,9,18,45,18.5,4.5,1.1,14.75,5.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,10,5,45,4.0,5.0,1.35,10.85,5.0,3.93,0.0
2018,4,10,6,0,8.0,10.0,1.4,11.1,10.0,7.86,0.0
2018,4,10,6,15,4.0,21.5,1.55,11.5,21.5,16.41,8.42
2018,4,10,6,30,0.0,33.0,1.7,11.9,33.0,25.21,16.77
2018,4,10,6,45,0.0,48.0,1.9,12.35,48.0,36.62,27.26
2018,4,10,7,0,0.0,63.0,2.1,12.8,63.0,47.68,37.3
2018,4,10,7,15,11.5,88.0,2.2,13.2,92.0,65.51,53.19
2018,4,10,7,30,23.0,113.0,2.3,13.6,121.0,81.25,66.95
2018,4,10,7,45,48.0,137.0,2.35,14.0,157.5,97.14,80.61
2018,4,10,8,0,73.0,161.0,2.4,14.4,194.0,112.73,93.77
2018,4,10,8,15,159.5,194.0,2.5,14.65,277.0,129.82,108.11
2018,4,10,8,30,246.0,227.0,2.6,14.9,360.0,143.93,119.72
2018,4,10,8,45,213.5,250.5,2.7,15.15,373.0,161.46,134.13
2018,4,10,9,0,181.0,274.0,2.8,15.4,386.0,172.62,143.02
2018,4,10,9,15,212.0,295.0,2.8,15.6,434.5,183.8,151.9
2018,4,10,9,30,243.0,316.0,2.8,15.8,483.0,194.62,160.43
2018,4,10,9,45,222.5,338.5,2.85,16.0,497.5,204.16,167.88
2018,4,10,10,0,202.0,361.0,2.9,16.2,512.0,213.17,174.88
2018,4,10,10,15,182.0,370.5,2.9,16.35,510.5,236.54,179.18
2018,4,10,10,30,162.0,380.0,2.9,16.5,509.0,258.6,195.04
2018,4,10,10,45,106.0,371.5,2.85,16.65,457.0,261.23,199.25
2018,4,10,11,0,50.0,363.0,2.8,16.8,405.0,263.37,203.25
2018,4,10,11,15,60.5,376.0,2.75,16.75,427.5,284.14,219.37
2018,4,10,11,30,71.0,389.0,2.7,16.7,450.0,306.65,236.91
2018,4,10,11,45,59.5,375.5,2.65,16.65,427.0,302.95,234.64
2018,4,10,12,0,48.0,362.0,2.6,16.6,404.0,296.92,230.46
2018,4,10,12,15,65.5,386.0,2.65,16.45,443.0,332.85,258.64
2018,4,10,12,30,83.0,410.0,2.7,16.3,482.0,371.83,288.99
2018,4,10,12,45,120.0,418.5,2.7,16.2,521.5,421.86,327.83
2018,4,10,13,0,157.0,427.0,2.7,16.1,561.0,470.3,365.32
2018,4,10,13,15,114.5,370.5,2.7,15.9,467.0,407.02,317.98
2018,4,10,13,30,72.0,314.0,2.7,15.7,373.0,321.71,253.05
2018,4,10,13,45,41.5,265.0,2.75,15.55,299.0,259.72,204.94
2018,4,10,14,0,11.0,216.0,2.8,15.4,225.0,182.01,143.02
2018,4,10,14,15,22.0,250.0,2.8,15.2,266.5,222.84,176.52
2018,4,10,14,30,33.0,284.0,2.8,15.0,308.0,286.36,227.51
2018,4,10,14,45,48.0,287.0,2.85,14.8,320.0,309.86,247.1
2018,4,10,15,0,63.0,290.0,2.9,14.6,332.0,335.0,268.2
2018,4,10,15,15,54.5,263.0,2.9,14.6,297.5,304.82,244.87
2018,4,10,15,30,46.0,236.0,2.9,14.6,263.0,273.28,220.39
2018,4,10,15,45,26.5,197.5,3.0,14.25,213.0,216.21,174.78
2018,4,10,16,0,7.0,159.0,3.1,13.9,163.0,141.49,113.51
2018,4,10,16,15,3.5,125.5,3.1,13.65,127.5,107.2,85.35
2018,4,10,16,30,0.0,92.0,3.1,13.4,92.0,73.01,56.71
2018,4,10,16,45,0.0,57.5,3.1,13.2,57.5,44.03,32.23
2018,4,10,17,0,0.0,23.0,3.1,13.0,23.0,17.51,9.49
2018,4,10,17,15,3.0,19.5,2.9,12.6,20.0,17.69,9.83
2018,4,10,17,30,6.0,16.0,2.7,12.2,17.0,18.17,10.36
2018,4,10,17,45,11.5,28.5,2.45,11.75,30.0,32.92,23.06
2018,4,10,18,0,17.0,41.0,2.2,11.3,43.0,66.39,50.26
2018,4,10,18,15,22.5,25.0,2.05,10.85,26.5,51.57,27.03
2018,4,10,18,30,28.0,9.0,1.9,10.4,10.0,30.04,0.0
2018,4,10,18,45,14.0,4.5,1.75,9.95,5.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,11,5,45,46.0,11.5,1.55,7.95,14.5,9.05,0.0
2018,4,11,6,0,92.0,23.0,1.5,8.1,29.0,17.35,3.2
2018,4,11,6,15,155.0,39.5,1.65,8.5,60.5,29.52,20.08
2018,4,11,6,30,218.0,56.0,1.8,8.9,92.0,41.39,31.55
2018,4,11,6,45,232.0,72.0,2.0,9.25,122.5,52.89,42.34
2018,4,11,7,0,246.0,88.0,2.2,9.6,153.0,63.84,52.4
2018,4,11,7,15,243.0,113.0,2.2,9.9,189.0,79.74,66.67
2018,4,11,7,30,240.0,138.0,2.2,10.2,225.0,94.96,80.06
2018,4,11,7,45,239.5,159.0,2.2,10.5,257.0,107.27,90.63
2018,4,11,8,0,239.0,180.0,2.2,10.8,289.0,119.06,100.57
2018,4,11,8,15,283.5,198.0,2.1,11.05,341.5,129.64,109.34
2018,4,11,8,30,328.0,216.0,2.0,11.3,394.0,139.94,117.76
2018,4,11,8,45,341.0,236.5,1.9,11.55,435.5,150.46,126.29
2018,4,11,9,0,354.0,257.0,1.8,11.8,477.0,160.52,134.35
2018,4,11,9,15,305.0,285.0,1.9,12.15,483.5,172.05,143.62
2018,4,11,9,30,256.0,313.0,2.0,12.5,490.0,182.72,152.1
2018,4,11,9,45,230.5,331.5,2.1,12.8,497.0,201.36,167.26
2018,4,11,10,0,205.0,350.0,2.2,13.1,504.0,208.79,172.94
2018,4,11,10,15,324.0,337.0,2.4,13.25,591.5,222.26,164.63
2018,4,11,10,30,443.0,324.0,2.6,13.4,679.0,253.53,180.95
2018,4,11,10,45,435.0,336.5,2.8,13.5,693.0,295.75,215.13
2018,4,11,11,0,427.0,349.0,3.0,13.6,707.0,337.58,250.86
2018,4,11,11,15,435.0,354.5,3.15,13.55,724.5,380.2,287.3
2018,4,11,11,30,443.0,360.0,3.3,13.5,742.0,423.83,324.48
2018,4,11,11,45,414.0,374.5,3.5,13.45,733.5,457.35,353.96
2018,4,11,12,0,385.0,389.0,3.7,13.4,725.0,488.3,380.62
2018,4,11,12,15,387.5,386.0,3.85,13.35,723.5,519.29,406.68
2018,4,11,12,30,390.0,383.0,4.0,13.3,722.0,549.55,431.84
2018,4,11,12,45,349.5,390.0,4.1,13.25,691.5,558.5,439.97
2018,4,11,13,0,309.0,397.0,4.2,13.2,661.0,563.11,444.55
2018,4,11,13,15,258.0,397.5,4.25,13.1,615.0,550.16,435.32
2018,4,11,13,30,207.0,398.0,4.3,13.0,569.0,517.94,411.25
2018,4,11,13,45,134.0,370.0,4.35,12.9,479.5,448.68,357.74
2018,4,11,14,0,61.0,342.0,4.4,12.8,390.0,354.01,283.07
2018,4,11,14,15,221.0,317.0,4.35,12.6,480.0,519.16,417.7
2018,4,11,14,30,381.0,292.0,4.3,12.4,570.0,655.02,526.19
2018,4,11,14,45,389.5,274.5,4.25,12.25,546.0,661.37,532.22
2018,4,11,15,0,398.0,257.0,4.2,12.1,522.0,687.99,553.87
2018,4,11,15,15,243.0,256.0,4.2,12.1,414.5,526.97,428.57
2018,4,11,15,30,88.0,255.0,4.2,12.1,307.0,336.63,275.29
2018,4,11,15,45,193.5,228.5,4.15,11.9,330.5,441.81,365.08
2018,4,11,16,0,299.0,202.0,4.1,11.7,354.0,547.02,452.54
2018,4,11,16,15,271.5,184.5,4.05,11.55,311.5,505.01,420.08
2018,4,11,16,30,244.0,167.0,4.0,11.4,269.0,461.59,386.64
2018,4,11,16,45,141.0,126.0,3.95,11.25,183.0,287.17,243.28
2018,4,11,17,0,38.0,85.0,3.9,11.1,97.0,117.9,97.75
2018,4,11,17,15,28.5,49.5,3.75,10.85,57.5,69.45,56.02
2018,4,11,17,30,19.0,14.0,3.6,10.6,18.0,32.14,23.23
2018,4,11,17,45,58.0,26.0,3.5,10.35,34.0,96.3,79.51
2018,4,11,18,0,97.0,38.0,3.4,10.1,50.0,162.84,133.46
2018,4,11,18,15,55.0,24.5,3.55,9.9,30.5,89.92,55.36
2018,4,11,18,30,13.0,11.0,3.7,9.7,11.0,19.32,0.0
2018,4,11,18,45,6.5,5.5,3.9,9.45,5.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.95,8.9,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.75,7.15,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.35,6.7,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.65,4.05,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.55,3.8,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,4,12,5,15,2.5,1.0,1.6,4.3,1.0,0.0,0.0
2018,4,12,5,30,5.0,2.0,1.7,4.9,2.0,0.0,0.0
2018,4,12,5,45,89.5,15.5,1.75,5.45,21.5,12.2,0.0
2018,4,12,6,0,174.0,29.0,1.8,6.0,41.0,21.9,7.89
2018,4,12,6,15,296.0,41.5,2.15,6.55,82.5,31.58,22.2
2018,4,12,6,30,418.0,54.0,2.5,7.1,124.0,44.05,34.23
2018,4,12,6,45,498.0,62.5,2.8,7.65,175.0,50.56,40.52
2018,4,12,7,0,578.0,71.0,3.1,8.2,226.0,57.12,46.6
2018,4,12,7,15,630.0,77.5,3.2,8.5,280.0,61.86,50.86
2018,4,12,7,30,682.0,84.0,3.3,8.8,334.0,66.59,54.97
2018,4,12,7,45,718.0,89.0,3.4,9.1,387.5,69.98,57.77
2018,4,12,8,0,754.0,94.0,3.5,9.4,441.0,73.32,60.49
2018,4,12,8,15,778.0,99.0,3.5,9.75,492.0,82.66,68.5
2018,4,12,8,30,802.0,104.0,3.5,10.1,543.0,85.77,70.92
2018,4,12,8,45,818.5,109.0,3.55,10.4,590.0,88.58,73.07
2018,4,12,9,0,835.0,114.0,3.6,10.7,637.0,91.24,75.1
2018,4,12,9,15,846.0,118.5,3.55,11.0,678.5,93.27,76.58
2018,4,12,9,30,857.0,123.0,3.5,11.3,720.0,95.17,77.95
2018,4,12,9,45,825.5,139.0,3.5,11.55,738.0,102.48,84.03
2018,4,12,10,0,794.0,155.0,3.5,11.8,756.0,112.77,92.65
2018,4,12,10,15,551.0,246.5,3.5,12.0,671.0,188.84,130.66
2018,4,12,10,30,308.0,338.0,3.5,12.2,586.0,250.58,185.72
2018,4,12,10,45,267.5,368.5,3.45,12.4,588.0,286.21,215.85
2018,4,12,11,0,227.0,399.0,3.4,12.6,590.0,326.99,250.69
2018,4,12,11,15,228.0,394.5,3.45,12.7,589.0,347.49,268.37
2018,4,12,11,30,229.0,390.0,3.5,12.8,588.0,362.7,282.02
2018,4,12,11,45,167.5,392.0,3.55,12.9,537.5,362.66,284.18
2018,4,12,12,0,106.0,394.0,3.6,13.0,487.0,350.86,276.16
2018,4,12,12,15,98.0,387.0,3.7,13.05,473.0,352.5,278.2
2018,4,12,12,30,90.0,380.0,3.8,13.1,459.0,353.57,279.59
2018,4,12,12,45,182.5,386.5,3.9,13.1,544.0,438.79,347.57
2018,4,12,13,0,275.0,393.0,4.0,13.1,629.0,536.58,424.26
2018,4,12,13,15,381.5,354.0,4.1,13.05,674.0,606.17,479.98
2018,4,12,13,30,488.0,315.0,4.2,13.0,719.0,695.05,549.8
2018,4,12,13,45,395.5,336.5,4.25,12.95,657.5,650.87,516.43
2018,4,12,14,0,303.0,358.0,4.3,12.9,596.0,614.44,488.48
2018,4,12,14,15,402.5,311.0,4.3,12.75,614.0,675.71,539.2
2018,4,12,14,30,502.0,264.0,4.3,12.6,632.0,759.68,605.57
2018,4,12,14,45,392.0,276.0,4.3,12.45,554.0,665.96,534.88
2018,4,12,15,0,282.0,288.0,4.3,12.3,476.0,588.68,475.32
2018,4,12,15,15,492.0,218.0,4.3,12.3,520.5,752.54,607.32
2018,4,12,15,30,702.0,148.0,4.3,12.3,565.0,904.97,723.26
2018,4,12,15,45,708.5,135.5,4.2,11.95,526.5,906.96,725.87
2018,4,12,16,0,715.0,123.0,4.1,11.6,488.0,905.34,727.38
2018,4,12,16,15,683.0,115.0,3.95,11.3,434.5,867.02,701.5
2018,4,12,16,30,651.0,107.0,3.8,11.0,381.0,825.54,673.11
2018,4,12,16,45,608.5,101.0,3.7,10.75,330.0,773.21,635.93
2018,4,12,17,0,566.0,95.0,3.6,10.5,279.0,718.38,595.65
2018,4,12,17,15,503.0,85.0,3.25,9.95,227.0,637.58,532.96
2018,4,12,17,30,440.0,75.0,2.9,9.4,175.0,554.87,466.11
2018,4,12,17,45,348.0,62.5,2.5,8.85,128.5,448.93,377.08
2018,4,12,18,0,256.0,50.0,2.1,8.3,82.0,347.81,287.21
2018,4,12,18,15,150.5,32.0,2.0,7.95,48.5,223.15,151.36
2018,4,12,18,30,45.0,14.0,1.9,7.6,15.0,47.97,0.0
2018,4,12,18,45,22.5,7.0,1.8,7.25,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,4,13,5,15,3.0,1.0,1.3,3.5,1.0,0.0,0.0
2018,4,13,5,30,6.0,2.0,1.4,4.2,2.0,0.0,0.0
2018,4,13,5,45,73.0,16.0,1.5,4.85,21.0,12.59,0.0
2018,4,13,6,0,140.0,30.0,1.6,5.5,40.0,22.53,9.96
2018,4,13,6,15,272.0,43.0,1.8,6.2,83.0,32.54,23.23
2018,4,13,6,30,404.0,56.0,2.0,6.9,126.0,45.5,35.63
2018,4,13,6,45,485.0,64.5,2.25,7.65,177.0,51.93,41.8
2018,4,13,7,0,566.0,73.0,2.5,8.4,228.0,58.44,47.77
2018,4,13,7,15,620.0,79.5,2.75,9.1,282.0,63.13,51.88
2018,4,13,7,30,674.0,86.0,3.0,9.8,336.0,67.83,55.85
2018,4,13,7,45,712.0,91.0,3.3,10.5,390.0,71.18,58.52
2018,4,13,8,0,750.0,96.0,3.6,11.2,444.0,74.5,61.1
2018,4,13,8,15,776.5,99.5,3.6,11.7,495.0,82.89,68.17
2018,4,13,8,30,803.0,103.0,3.6,12.2,546.0,85.02,69.66
2018,4,13,8,45,822.5,106.0,3.65,12.7,593.0,86.58,70.66
2018,4,13,9,0,842.0,109.0,3.7,13.2,640.0,88.08,71.62
2018,4,13,9,15,859.5,111.0,3.65,13.6,683.5,88.85,71.97
2018,4,13,9,30,877.0,113.0,3.6,14.0,727.0,89.59,72.32
2018,4,13,9,45,892.0,112.5,3.55,14.4,764.5,98.49,79.68
2018,4,13,10,0,907.0,112.0,3.5,14.8,802.0,105.21,85.14
2018,4,13,10,15,914.5,113.5,3.5,15.1,831.5,165.28,96.68
2018,4,13,10,30,922.0,115.0,3.5,15.4,861.0,226.19,137.68
2018,4,13,10,45,926.0,116.5,3.5,15.75,882.5,286.94,187.54
2018,4,13,11,0,930.0,118.0,3.5,16.1,904.0,347.69,240.93
2018,4,13,11,15,931.0,119.5,3.45,16.35,917.5,407.2,294.19
2018,4,13,11,30,932.0,121.0,3.4,16.6,931.0,465.91,346.09
2018,4,13,11,45,931.5,122.5,3.4,16.8,936.5,522.93,395.54
2018,4,13,12,0,931.0,124.0,3.4,17.0,942.0,578.58,442.46
2018,4,13,12,15,923.5,127.5,3.4,17.2,938.0,630.13,484.89
2018,4,13,12,30,916.0,131.0,3.4,17.4,934.0,679.25,524.23
2018,4,13,12,45,895.0,140.5,3.35,17.55,918.0,721.44,557.17
2018,4,13,13,0,874.0,150.0,3.3,17.7,902.0,769.11,592.81
2018,4,13,13,15,891.0,138.0,3.25,17.8,891.0,805.67,621.0
2018,4,13,13,30,908.0,126.0,3.2,17.9,880.0,849.29,651.89
2018,4,13,13,45,893.5,128.5,3.15,17.95,852.0,877.63,671.61
2018,4,13,14,0,879.0,131.0,3.1,18.0,824.0,913.97,696.96
2018,4,13,14,15,878.0,125.0,3.05,17.95,794.0,938.83,714.58
2018,4,13,14,30,877.0,119.0,3.0,17.9,764.0,959.98,729.84
2018,4,13,14,45,863.5,117.0,2.95,17.9,724.5,970.0,737.53
2018,4,13,15,0,850.0,115.0,2.9,17.9,685.0,975.91,742.69
2018,4,13,15,15,826.5,113.0,2.9,17.9,637.5,967.97,739.06
2018,4,13,15,30,803.0,111.0,2.9,17.9,590.0,955.82,732.83
2018,4,13,15,45,788.0,106.5,2.65,17.55,544.5,945.28,726.66
2018,4,13,16,0,773.0,102.0,2.4,17.2,499.0,930.97,717.82
2018,4,13,16,15,738.0,97.0,2.15,16.75,444.5,900.29,697.77
2018,4,13,16,30,703.0,92.0,1.9,16.3,390.0,859.27,670.24
2018,4,13,16,45,671.0,85.0,1.65,15.85,339.0,815.85,640.43
2018,4,13,17,0,639.0,78.0,1.4,15.4,288.0,770.07,607.9
2018,4,13,17,15,565.0,70.5,1.35,14.5,232.0,681.36,545.58
2018,4,13,17,30,491.0,63.0,1.3,13.6,176.0,592.6,479.97
2018,4,13,17,45,411.0,52.5,1.2,12.7,130.5,495.62,403.42
2018,4,13,18,0,331.0,42.0,1.1,11.8,85.0,400.71,323.23
2018,4,13,18,15,211.5,28.5,1.1,11.35,51.5,269.59,187.14
2018,4,13,18,30,92.0,15.0,1.1,10.9,18.0,87.42,0.0
2018,4,13,18,45,46.0,7.5,1.1,10.4,9.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,14,5,15,6.0,1.0,1.1,7.0,1.0,0.0,0.0
2018,4,14,5,30,12.0,2.0,1.1,7.6,2.0,0.0,0.0
2018,4,14,5,45,121.0,16.0,1.05,8.2,25.0,12.59,0.0
2018,4,14,6,0,230.0,30.0,1.0,8.8,48.0,22.84,11.18
2018,4,14,6,15,345.0,41.0,1.15,9.5,91.0,33.63,23.98
2018,4,14,6,30,460.0,52.0,1.3,10.2,134.0,42.54,32.58
2018,4,14,6,45,533.0,60.0,1.4,10.9,185.0,48.77,38.46
2018,4,14,7,0,606.0,68.0,1.5,11.6,236.0,55.03,44.12
2018,4,14,7,15,654.5,73.5,1.45,12.25,289.5,59.14,47.67
2018,4,14,7,30,703.0,79.0,1.4,12.9,343.0,63.26,51.1
2018,4,14,7,45,736.5,83.5,1.3,13.5,396.0,66.42,53.6
2018,4,14,8,0,770.0,88.0,1.2,14.1,449.0,75.21,60.99
2018,4,14,8,15,795.0,91.5,1.1,14.8,499.5,77.57,62.63
2018,4,14,8,30,820.0,95.0,1.0,15.5,550.0,79.87,64.22
2018,4,14,8,45,839.0,98.0,0.9,16.15,597.5,81.63,65.34
2018,4,14,9,0,858.0,101.0,0.8,16.8,645.0,83.32,66.41
2018,4,14,9,15,874.0,102.0,0.75,17.4,687.5,92.69,74.01
2018,4,14,9,30,890.0,103.0,0.7,18.0,730.0,93.55,74.34
2018,4,14,9,45,903.5,102.5,0.7,18.6,766.5,93.42,73.89
