Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,10,0,917.0,102.0,0.7,19.2,803.0,103.37,69.92
2018,4,14,10,15,925.5,103.0,0.7,19.55,833.0,163.61,91.94
2018,4,14,10,30,934.0,104.0,0.7,19.9,863.0,224.79,132.24
2018,4,14,10,45,940.0,104.5,0.75,20.2,885.5,285.81,180.71
2018,4,14,11,0,946.0,105.0,0.8,20.5,908.0,347.01,232.41
2018,4,14,11,15,949.0,106.0,0.85,20.65,922.5,407.45,284.22
2018,4,14,11,30,952.0,107.0,0.9,20.8,937.0,467.27,334.74
2018,4,14,11,45,953.5,107.5,0.95,21.0,943.5,525.21,382.48
2018,4,14,12,0,955.0,108.0,1.0,21.2,950.0,581.89,427.8
2018,4,14,12,15,954.0,108.0,1.15,21.3,948.0,635.26,470.41
2018,4,14,12,30,953.0,108.0,1.3,21.4,946.0,686.62,510.54
2018,4,14,12,45,950.0,108.0,1.4,21.45,935.5,734.4,546.95
2018,4,14,13,0,947.0,108.0,1.5,21.5,925.0,779.55,580.81
2018,4,14,13,15,942.5,107.0,1.6,21.5,906.5,819.84,610.2
2018,4,14,13,30,938.0,106.0,1.7,21.5,888.0,856.96,636.21
2018,4,14,13,45,932.0,105.0,1.8,21.45,862.5,889.51,659.38
2018,4,14,14,0,926.0,104.0,1.9,21.4,837.0,918.52,680.34
2018,4,14,14,15,917.5,102.5,2.0,21.2,804.5,941.15,697.66
2018,4,14,14,30,909.0,101.0,2.1,21.0,772.0,959.95,712.71
2018,4,14,14,45,897.5,99.5,2.15,20.85,733.0,972.06,722.89
2018,4,14,15,0,886.0,98.0,2.2,20.7,694.0,980.22,730.75
2018,4,14,15,15,871.0,95.0,2.2,20.7,649.5,979.33,731.89
2018,4,14,15,30,856.0,92.0,2.2,20.7,605.0,986.94,738.97
2018,4,14,15,45,835.0,89.5,2.35,20.0,556.0,972.91,735.3
2018,4,14,16,0,814.0,87.0,2.5,19.3,507.0,955.04,729.13
2018,4,14,16,15,784.5,83.0,2.5,18.65,454.0,923.14,711.55
2018,4,14,16,30,755.0,79.0,2.5,18.0,401.0,887.89,691.32
2018,4,14,16,45,714.5,75.5,2.5,17.35,348.0,846.37,665.95
2018,4,14,17,0,674.0,72.0,2.5,16.7,295.0,796.64,633.5
2018,4,14,17,15,603.5,65.5,2.35,15.8,239.0,712.14,573.11
2018,4,14,17,30,533.0,59.0,2.2,14.9,183.0,627.53,509.61
2018,4,14,17,45,397.5,52.5,2.0,14.0,131.5,483.69,396.05
2018,4,14,18,0,262.0,46.0,1.8,13.1,80.0,345.21,281.02
2018,4,14,18,15,145.0,29.0,1.75,12.7,46.5,214.96,152.93
2018,4,14,18,30,28.0,12.0,1.7,12.3,13.0,32.47,0.0
2018,4,14,18,45,14.0,6.0,1.65,11.85,6.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,15,5,15,2.5,1.0,1.55,8.5,1.0,0.0,0.0
2018,4,15,5,30,5.0,2.0,1.7,8.7,2.0,0.0,0.0
2018,4,15,5,45,26.0,15.0,1.85,8.95,17.0,11.8,0.0
2018,4,15,6,0,47.0,28.0,2.0,9.2,32.0,21.03,10.58
2018,4,15,6,15,145.0,46.5,2.25,9.65,70.5,34.4,24.71
2018,4,15,6,30,243.0,65.0,2.5,10.1,109.0,47.76,37.29
2018,4,15,6,45,423.0,68.0,2.7,10.55,175.0,51.39,40.87
2018,4,15,7,0,603.0,71.0,2.9,11.0,241.0,57.2,46.17
2018,4,15,7,15,638.5,78.5,2.95,11.5,291.5,62.51,50.82
2018,4,15,7,30,674.0,86.0,3.0,12.0,342.0,67.68,55.21
2018,4,15,7,45,529.5,125.5,3.05,12.55,344.5,89.32,74.08
2018,4,15,8,0,385.0,165.0,3.1,13.1,347.0,109.65,91.45
2018,4,15,8,15,360.5,193.5,3.2,13.5,378.5,128.73,107.54
2018,4,15,8,30,336.0,222.0,3.3,13.9,410.0,143.11,119.38
2018,4,15,8,45,588.5,166.5,3.4,14.3,529.0,111.23,91.43
2018,4,15,9,0,841.0,111.0,3.5,14.7,648.0,89.13,72.04
2018,4,15,9,15,862.5,110.5,3.6,15.0,692.0,88.42,71.16
2018,4,15,9,30,884.0,110.0,3.7,15.3,736.0,97.18,78.42
2018,4,15,9,45,838.5,135.0,3.8,15.6,752.5,99.94,80.51
2018,4,15,10,0,793.0,160.0,3.9,15.9,769.0,123.71,86.83
2018,4,15,10,15,838.0,146.5,4.0,16.0,811.0,173.61,104.43
2018,4,15,10,30,883.0,133.0,4.1,16.1,853.0,235.43,146.32
2018,4,15,10,45,906.0,125.5,4.2,16.25,881.0,293.31,193.73
2018,4,15,11,0,929.0,118.0,4.3,16.4,909.0,352.98,246.06
2018,4,15,11,15,932.5,118.5,4.4,16.4,923.5,412.49,299.91
2018,4,15,11,30,936.0,119.0,4.5,16.4,938.0,471.45,352.83
2018,4,15,11,45,937.5,118.5,4.55,16.45,943.5,528.03,402.69
2018,4,15,12,0,939.0,118.0,4.6,16.5,949.0,583.33,450.28
2018,4,15,12,15,938.0,118.0,4.7,16.4,946.5,636.06,495.11
2018,4,15,12,30,937.0,118.0,4.8,16.3,944.0,686.82,537.44
2018,4,15,12,45,934.5,116.5,4.9,16.25,933.0,733.18,575.55
2018,4,15,13,0,932.0,115.0,5.0,16.2,922.0,776.88,611.04
2018,4,15,13,15,925.5,115.0,5.05,16.0,902.5,816.04,642.12
2018,4,15,13,30,919.0,115.0,5.1,15.8,883.0,851.97,669.45
2018,4,15,13,45,910.0,114.5,5.2,15.65,856.0,881.99,692.75
2018,4,15,14,0,901.0,114.0,5.3,15.5,829.0,908.36,713.59
2018,4,15,14,15,849.0,129.5,5.3,15.2,782.0,920.69,724.27
2018,4,15,14,30,797.0,145.0,5.3,14.9,735.0,916.16,723.01
2018,4,15,14,45,630.5,162.0,5.35,14.65,614.0,807.71,645.62
2018,4,15,15,0,464.0,179.0,5.4,14.4,493.0,671.03,543.65
2018,4,15,15,15,232.5,147.0,5.4,14.4,304.5,394.31,325.13
2018,4,15,15,30,1.0,115.0,5.4,14.4,116.0,91.33,70.81
2018,4,15,15,45,0.5,91.5,5.35,13.45,92.0,71.05,54.45
2018,4,15,16,0,0.0,68.0,5.3,12.5,68.0,52.21,38.86
2018,4,15,16,15,9.0,78.5,5.2,12.05,82.5,69.34,54.17
2018,4,15,16,30,18.0,89.0,5.1,11.6,97.0,97.08,78.61
2018,4,15,16,45,16.0,71.5,5.0,11.15,78.0,78.15,62.67
2018,4,15,17,0,14.0,54.0,4.9,10.7,59.0,59.09,46.4
2018,4,15,17,15,31.5,52.5,4.6,10.3,61.0,75.36,61.47
2018,4,15,17,30,49.0,51.0,4.3,9.9,63.0,106.73,89.19
2018,4,15,17,45,33.5,39.5,4.05,9.5,46.5,65.79,52.7
2018,4,15,18,0,18.0,28.0,3.8,9.1,30.0,39.9,29.03
2018,4,15,18,15,12.0,18.0,3.65,8.9,19.0,24.47,13.42
2018,4,15,18,30,6.0,8.0,3.5,8.7,8.0,11.23,0.0
2018,4,15,18,45,3.0,4.0,3.35,8.5,4.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.05,8.05,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,16,5,15,2.5,1.0,1.15,6.55,1.0,0.0,0.0
2018,4,16,5,30,5.0,2.0,1.2,6.9,2.0,0.0,0.0
2018,4,16,5,45,2.5,8.0,1.3,7.2,8.0,6.29,0.0
2018,4,16,6,0,0.0,14.0,1.4,7.5,14.0,10.64,2.92
2018,4,16,6,15,41.0,26.0,1.55,7.7,33.5,20.42,12.59
2018,4,16,6,30,82.0,38.0,1.7,7.9,53.0,28.68,20.44
2018,4,16,6,45,91.0,58.0,1.85,8.1,80.0,43.95,34.57
2018,4,16,7,0,100.0,78.0,2.0,8.3,107.0,57.78,47.21
2018,4,16,7,15,80.0,65.5,2.2,8.45,91.5,49.7,39.8
2018,4,16,7,30,60.0,53.0,2.4,8.6,76.0,40.8,31.6
2018,4,16,7,45,79.0,101.5,2.55,8.7,136.5,73.77,61.23
2018,4,16,8,0,98.0,150.0,2.7,8.8,197.0,103.91,87.83
2018,4,16,8,15,80.0,174.0,2.9,8.95,215.0,122.12,103.53
2018,4,16,8,30,62.0,198.0,3.1,9.1,233.0,136.25,115.5
2018,4,16,8,45,32.5,175.0,3.25,9.2,193.5,122.91,103.43
2018,4,16,9,0,3.0,152.0,3.4,9.3,154.0,113.22,94.65
2018,4,16,9,15,1.5,119.5,3.5,9.35,120.5,90.94,74.91
2018,4,16,9,30,0.0,87.0,3.6,9.4,87.0,67.15,53.86
2018,4,16,9,45,16.5,156.0,3.75,9.45,168.5,110.91,92.0
2018,4,16,10,0,33.0,225.0,3.9,9.5,250.0,154.25,123.03
2018,4,16,10,15,34.5,275.0,3.9,9.5,302.0,188.49,149.92
2018,4,16,10,30,36.0,325.0,3.9,9.5,354.0,223.74,178.0
2018,4,16,10,45,41.0,322.5,3.95,9.5,356.5,230.8,183.41
2018,4,16,11,0,46.0,320.0,4.0,9.5,359.0,238.06,189.29
2018,4,16,11,15,81.0,375.5,4.0,9.5,446.0,293.42,233.05
2018,4,16,11,30,116.0,431.0,4.0,9.5,533.0,350.31,278.01
2018,4,16,11,45,126.5,433.5,4.0,9.5,545.5,373.57,296.94
2018,4,16,12,0,137.0,436.0,4.0,9.5,558.0,397.93,316.82
2018,4,16,12,15,142.0,429.0,4.0,9.45,555.0,413.29,329.73
2018,4,16,12,30,147.0,422.0,4.0,9.4,552.0,428.37,342.41
2018,4,16,12,45,119.0,381.0,4.0,9.35,485.5,393.88,316.04
2018,4,16,13,0,91.0,340.0,4.0,9.3,419.0,353.63,284.79
2018,4,16,13,15,200.5,358.5,4.0,9.3,528.0,464.02,374.53
2018,4,16,13,30,310.0,377.0,4.0,9.3,637.0,598.36,480.25
2018,4,16,13,45,305.0,352.0,4.0,9.3,601.5,592.87,476.73
2018,4,16,14,0,300.0,327.0,4.0,9.3,566.0,584.32,471.59
2018,4,16,14,15,397.5,299.0,4.0,9.2,602.5,681.36,549.06
2018,4,16,14,30,495.0,271.0,4.0,9.1,639.0,763.8,614.39
2018,4,16,14,45,360.0,287.5,4.0,9.0,548.0,650.1,527.08
2018,4,16,15,0,225.0,304.0,4.0,8.9,457.0,529.17,432.36
2018,4,16,15,15,392.5,242.0,4.0,8.9,487.5,683.06,558.02
2018,4,16,15,30,560.0,180.0,4.0,8.9,518.0,792.07,646.33
2018,4,16,15,45,578.5,162.5,3.95,8.7,487.0,809.93,661.22
2018,4,16,16,0,597.0,145.0,3.9,8.5,456.0,815.16,667.39
2018,4,16,16,15,499.5,146.5,3.8,8.35,389.0,712.43,590.88
2018,4,16,16,30,402.0,148.0,3.7,8.2,322.0,619.35,519.32
2018,4,16,16,45,470.0,117.5,3.6,8.05,295.0,649.3,546.32
2018,4,16,17,0,538.0,87.0,3.5,7.9,268.0,684.35,574.96
2018,4,16,17,15,501.0,76.0,3.2,7.6,221.5,628.09,530.15
2018,4,16,17,30,464.0,65.0,2.9,7.3,175.0,570.85,483.11
2018,4,16,17,45,379.5,54.5,2.6,7.0,129.5,470.1,398.16
2018,4,16,18,0,295.0,44.0,2.3,6.7,84.0,369.84,309.95
2018,4,16,18,15,191.5,30.5,2.1,6.5,52.0,260.43,198.83
2018,4,16,18,30,88.0,17.0,1.9,6.3,20.0,85.88,0.0
2018,4,16,18,45,44.0,8.5,1.75,6.05,10.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.05,3.55,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,4,17,5,15,15.5,2.5,0.85,3.9,2.5,0.0,0.0
2018,4,17,5,30,31.0,5.0,0.8,4.3,5.0,3.93,0.0
2018,4,17,5,45,154.5,19.5,0.75,4.7,32.0,15.34,0.0
2018,4,17,6,0,278.0,34.0,0.7,5.1,59.0,28.14,17.78
2018,4,17,6,15,387.0,44.0,0.8,5.6,104.0,36.12,26.92
2018,4,17,6,30,496.0,54.0,0.9,6.1,149.0,44.23,34.83
2018,4,17,6,45,563.5,62.5,0.95,6.6,201.5,50.84,41.11
2018,4,17,7,0,631.0,71.0,1.0,7.1,254.0,57.43,47.14
2018,4,17,7,15,677.5,76.0,1.1,7.7,308.0,61.13,50.34
2018,4,17,7,30,724.0,81.0,1.2,8.3,362.0,64.87,53.45
2018,4,17,7,45,756.5,86.0,1.3,8.85,416.0,73.96,61.31
2018,4,17,8,0,789.0,91.0,1.4,9.4,470.0,77.58,64.17
2018,4,17,8,15,813.0,95.0,1.45,9.9,521.5,80.23,66.15
2018,4,17,8,30,837.0,99.0,1.5,10.4,573.0,82.78,68.04
2018,4,17,8,45,854.5,101.5,1.55,10.95,620.0,84.1,68.83
2018,4,17,9,0,872.0,104.0,1.6,11.5,667.0,85.36,69.58
2018,4,17,9,15,887.0,106.0,1.6,11.9,710.0,95.27,77.87
2018,4,17,9,30,902.0,108.0,1.6,12.3,753.0,96.57,78.67
2018,4,17,9,45,914.0,109.0,1.55,12.7,790.0,97.14,78.86
2018,4,17,10,0,926.0,110.0,1.5,13.1,827.0,117.2,76.73
2018,4,17,10,15,932.0,112.0,1.5,13.4,856.0,178.26,104.0
2018,4,17,10,30,938.0,114.0,1.5,13.7,885.0,239.98,147.81
2018,4,17,10,45,942.0,116.0,1.45,14.0,907.0,301.68,199.03
2018,4,17,11,0,946.0,118.0,1.4,14.3,929.0,363.38,252.8
2018,4,17,11,15,948.0,119.0,1.4,14.5,943.0,423.51,305.75
2018,4,17,11,30,950.0,120.0,1.4,14.7,957.0,482.93,357.12
2018,4,17,11,45,951.0,120.0,1.4,14.9,962.5,540.26,405.43
2018,4,17,12,0,952.0,120.0,1.4,15.1,968.0,596.27,451.15
2018,4,17,12,15,951.5,120.0,1.4,15.25,966.0,649.85,493.66
2018,4,17,12,30,951.0,120.0,1.4,15.4,964.0,701.49,533.42
2018,4,17,12,45,909.5,136.5,1.4,15.55,936.5,736.29,559.84
2018,4,17,13,0,868.0,153.0,1.4,15.7,909.0,775.28,588.06
2018,4,17,13,15,678.5,233.5,1.4,15.7,817.0,750.19,569.12
2018,4,17,13,30,489.0,314.0,1.4,15.7,725.0,700.69,532.77
2018,4,17,13,45,468.5,314.0,1.4,15.75,698.5,711.52,541.71
2018,4,17,14,0,448.0,314.0,1.4,15.8,672.0,718.97,547.57
2018,4,17,14,15,624.0,234.0,1.45,15.7,711.0,830.43,630.87
2018,4,17,14,30,800.0,154.0,1.5,15.6,750.0,930.5,701.15
2018,4,17,14,45,833.0,134.5,1.55,15.5,727.5,965.38,725.47
2018,4,17,15,0,866.0,115.0,1.6,15.4,705.0,996.59,748.32
2018,4,17,15,15,850.0,112.0,1.6,15.4,660.0,994.72,748.53
2018,4,17,15,30,834.0,109.0,1.6,15.4,615.0,988.77,746.64
2018,4,17,15,45,810.5,104.0,1.8,15.05,563.0,969.0,739.46
2018,4,17,16,0,787.0,99.0,2.0,14.7,511.0,945.33,729.37
2018,4,17,16,15,745.0,93.5,1.95,14.35,452.0,898.82,700.16
2018,4,17,16,30,703.0,88.0,1.9,14.0,393.0,856.61,673.63
2018,4,17,16,45,662.5,83.5,1.85,13.65,341.5,807.81,641.6
2018,4,17,17,0,622.0,79.0,1.8,13.3,290.0,756.9,606.97
2018,4,17,17,15,567.5,70.5,1.65,12.45,237.5,685.56,555.72
2018,4,17,17,30,513.0,62.0,1.5,11.6,185.0,613.69,501.55
2018,4,17,17,45,427.5,53.5,1.35,10.75,139.0,513.39,422.0
2018,4,17,18,0,342.0,45.0,1.2,9.9,93.0,414.9,339.36
2018,4,17,18,15,224.0,32.0,1.25,9.45,58.0,290.56,221.58
2018,4,17,18,30,106.0,19.0,1.3,9.0,23.0,102.34,0.0
2018,4,17,18,45,53.0,9.5,1.35,8.5,11.5,7.47,0.0
2018,4,17,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,0.9,6.05,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,0.9,6.3,1.0,0.79,0.0
2018,4,18,5,45,0.0,3.0,0.85,6.55,3.0,2.27,0.0
2018,4,18,6,0,0.0,5.0,0.8,6.8,5.0,3.78,0.0
2018,4,18,6,15,0.0,6.5,0.95,7.15,6.5,4.92,0.0
2018,4,18,6,30,0.0,8.0,1.1,7.5,8.0,6.06,0.0
2018,4,18,6,45,0.0,18.5,1.25,7.85,18.5,14.06,7.29
2018,4,18,7,0,0.0,29.0,1.4,8.2,29.0,22.09,14.68
2018,4,18,7,15,0.0,33.0,1.4,8.45,33.0,25.17,17.46
2018,4,18,7,30,0.0,37.0,1.4,8.7,37.0,28.25,20.19
2018,4,18,7,45,0.0,40.0,1.35,8.9,40.0,30.58,22.2
2018,4,18,8,0,0.0,43.0,1.3,9.1,43.0,32.9,24.2
2018,4,18,8,15,0.0,61.5,1.25,9.45,61.5,47.19,36.88
2018,4,18,8,30,0.0,80.0,1.2,9.8,80.0,61.54,49.44
2018,4,18,8,45,0.0,89.5,1.2,10.1,89.5,68.95,55.74
2018,4,18,9,0,0.0,99.0,1.2,10.4,99.0,76.12,61.78
2018,4,18,9,15,3.5,136.5,1.2,10.75,139.0,102.97,84.86
2018,4,18,9,30,7.0,174.0,1.2,11.1,179.0,128.88,106.76
2018,4,18,9,45,40.5,254.5,1.25,11.45,286.0,169.5,140.78
2018,4,18,10,0,74.0,335.0,1.3,11.8,393.0,215.73,169.65
2018,4,18,10,15,135.5,368.5,1.35,12.05,479.0,238.15,182.72
2018,4,18,10,30,197.0,402.0,1.4,12.3,565.0,282.82,213.93
2018,4,18,10,45,265.0,398.5,1.45,12.55,623.5,308.13,231.16
2018,4,18,11,0,333.0,395.0,1.5,12.8,682.0,353.17,265.28
2018,4,18,11,15,267.5,417.0,1.6,13.0,650.0,373.41,284.68
2018,4,18,11,30,202.0,439.0,1.7,13.2,618.0,392.08,301.73
2018,4,18,11,45,179.0,445.0,1.8,13.35,604.0,406.91,314.52
2018,4,18,12,0,156.0,451.0,1.9,13.5,590.0,419.27,324.96
2018,4,18,12,15,138.0,447.5,2.0,13.6,570.5,425.33,330.4
2018,4,18,12,30,120.0,444.0,2.1,13.7,551.0,428.98,333.78
2018,4,18,12,45,97.5,411.0,2.2,13.8,497.5,395.86,309.32
2018,4,18,13,0,75.0,378.0,2.3,13.9,444.0,363.51,285.11
2018,4,18,13,15,116.5,398.0,2.35,14.0,497.5,434.67,340.67
2018,4,18,13,30,158.0,418.0,2.4,14.1,551.0,499.6,390.5
2018,4,18,13,45,236.5,390.5,2.45,14.15,583.0,555.72,434.93
2018,4,18,14,0,315.0,363.0,2.5,14.2,615.0,633.14,494.52
2018,4,18,14,15,372.5,330.0,2.55,14.15,617.0,671.7,525.36
2018,4,18,14,30,430.0,297.0,2.6,14.1,619.0,730.12,570.45
2018,4,18,14,45,450.5,271.5,2.65,14.0,593.5,742.4,581.7
2018,4,18,15,0,471.0,246.0,2.7,13.9,568.0,752.06,591.61
2018,4,18,15,15,590.5,191.0,2.7,13.9,568.0,833.56,655.24
2018,4,18,15,30,710.0,136.0,2.7,13.9,568.0,904.96,707.16
2018,4,18,15,45,781.0,109.0,2.7,13.45,549.5,946.06,738.68
2018,4,18,16,0,852.0,82.0,2.7,13.0,531.0,990.56,772.98
2018,4,18,16,15,829.5,78.0,2.65,12.65,479.0,965.26,757.87
2018,4,18,16,30,807.0,74.0,2.6,12.3,427.0,936.51,740.81
2018,4,18,16,45,771.5,70.0,2.5,11.95,372.5,891.66,711.31
2018,4,18,17,0,736.0,66.0,2.4,11.6,318.0,844.15,679.03
2018,4,18,17,15,682.0,60.5,2.1,10.75,263.0,774.61,628.46
2018,4,18,17,30,628.0,55.0,1.8,9.9,208.0,712.85,581.27
2018,4,18,17,45,543.0,48.5,1.55,9.05,157.5,613.51,502.48
2018,4,18,18,0,458.0,42.0,1.3,8.2,107.0,515.94,420.37
2018,4,18,18,15,315.0,30.5,1.25,7.7,67.0,366.44,282.93
2018,4,18,18,30,172.0,19.0,1.2,7.2,27.0,195.81,0.0
2018,4,18,18,45,86.0,9.5,1.2,6.75,13.5,7.47,0.0
2018,4,18,19,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,19,5,15,34.0,4.5,1.4,4.8,4.5,0.0,0.0
2018,4,19,5,30,68.0,9.0,1.7,5.4,9.0,7.08,0.0
2018,4,19,5,45,214.0,20.5,1.95,6.0,38.5,17.0,0.0
2018,4,19,6,0,360.0,32.0,2.2,6.6,68.0,26.58,17.03
2018,4,19,6,15,460.0,40.5,2.35,7.2,114.5,33.57,24.53
2018,4,19,6,30,560.0,49.0,2.5,7.8,161.0,40.69,31.41
2018,4,19,6,45,620.0,55.5,2.65,8.4,213.0,45.98,36.39
2018,4,19,7,0,680.0,62.0,2.8,9.0,265.0,55.54,45.05
2018,4,19,7,15,720.0,67.0,2.9,9.65,319.0,59.75,48.67
2018,4,19,7,30,760.0,72.0,3.0,10.3,373.0,63.93,52.16
2018,4,19,7,45,788.0,76.5,3.1,10.95,426.0,67.46,55.0
2018,4,19,8,0,816.0,81.0,3.2,11.6,479.0,70.91,57.71
2018,4,19,8,15,837.5,84.0,3.3,12.05,529.5,73.09,59.31
2018,4,19,8,30,859.0,87.0,3.4,12.5,580.0,75.2,60.86
2018,4,19,8,45,874.5,90.0,3.45,13.0,627.0,85.63,69.63
2018,4,19,9,0,890.0,93.0,3.5,13.5,674.0,87.96,71.3
2018,4,19,9,15,903.5,94.5,3.5,13.85,716.0,89.21,72.1
2018,4,19,9,30,917.0,96.0,3.5,14.2,758.0,90.35,72.8
2018,4,19,9,45,927.0,98.0,3.5,14.55,794.5,91.54,73.57
2018,4,19,10,0,937.0,100.0,3.5,14.9,831.0,118.32,73.7
2018,4,19,10,15,943.5,101.0,3.5,15.1,860.0,179.21,102.95
2018,4,19,10,30,950.0,102.0,3.5,15.3,889.0,240.78,147.95
2018,4,19,10,45,954.5,103.5,3.5,15.55,911.0,302.62,200.33
2018,4,19,11,0,959.0,105.0,3.5,15.8,933.0,364.48,255.3
2018,4,19,11,15,962.0,105.0,3.55,15.95,947.0,424.61,309.38
2018,4,19,11,30,965.0,105.0,3.6,16.1,961.0,484.06,362.09
2018,4,19,11,45,966.0,105.5,3.65,16.25,967.0,542.0,412.35
2018,4,19,12,0,967.0,106.0,3.7,16.4,973.0,598.61,460.13
2018,4,19,12,15,964.5,107.0,3.75,16.5,970.0,651.98,504.23
2018,4,19,12,30,962.0,108.0,3.8,16.6,967.0,703.23,545.55
2018,4,19,12,45,957.0,109.5,3.85,16.7,956.0,750.85,583.18
2018,4,19,13,0,952.0,111.0,3.9,16.8,945.0,795.72,617.99
2018,4,19,13,15,948.0,109.0,3.9,16.75,925.5,835.36,647.46
2018,4,19,13,30,944.0,107.0,3.9,16.7,906.0,871.77,673.72
2018,4,19,13,45,939.0,105.5,3.9,16.7,880.5,904.45,697.22
2018,4,19,14,0,934.0,104.0,3.9,16.7,855.0,933.61,718.31
2018,4,19,14,15,925.5,103.0,3.85,16.65,822.5,956.51,734.96
2018,4,19,14,30,917.0,102.0,3.8,16.6,790.0,975.58,749.11
2018,4,19,14,45,906.0,99.5,3.75,16.5,750.5,986.79,758.14
2018,4,19,15,0,895.0,97.0,3.7,16.4,711.0,993.99,764.64
2018,4,19,15,15,880.0,95.0,3.7,16.4,666.5,993.87,766.38
2018,4,19,15,30,865.0,93.0,3.7,16.4,622.0,1002.51,774.45
2018,4,19,15,45,844.0,91.0,3.5,16.1,573.0,988.72,766.47
2018,4,19,16,0,823.0,89.0,3.3,15.8,524.0,971.11,756.05
2018,4,19,16,15,794.0,85.5,3.15,15.45,471.0,939.91,736.58
2018,4,19,16,30,765.0,82.0,3.0,15.1,418.0,905.35,714.56
2018,4,19,16,45,726.0,77.5,2.85,14.75,364.0,856.55,681.78
2018,4,19,17,0,687.0,73.0,2.7,14.4,310.0,813.28,652.16
2018,4,19,17,15,629.5,67.5,2.5,13.55,256.5,741.99,601.12
2018,4,19,17,30,572.0,62.0,2.3,12.7,203.0,670.02,547.11
2018,4,19,17,45,484.5,54.0,2.05,11.9,153.5,567.0,465.42
2018,4,19,18,0,397.0,46.0,1.8,11.1,104.0,465.71,380.61
2018,4,19,18,15,265.5,33.0,1.75,10.55,65.0,325.71,253.69
2018,4,19,18,30,134.0,20.0,1.7,10.0,26.0,169.1,0.0
2018,4,19,18,45,67.0,10.0,1.65,9.45,13.0,60.99,0.0
2018,4,19,19,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,20,5,15,28.0,4.5,1.05,6.9,4.5,0.0,0.0
2018,4,20,5,30,56.0,9.0,1.0,7.5,9.0,7.08,0.0
2018,4,20,5,45,185.0,22.5,1.0,8.1,38.5,17.15,0.0
2018,4,20,6,0,314.0,36.0,1.0,8.7,68.0,29.72,19.82
2018,4,20,6,15,416.5,45.0,1.05,9.35,114.0,36.91,27.38
2018,4,20,6,30,519.0,54.0,1.1,10.0,160.0,44.24,34.38
2018,4,20,6,45,586.5,60.5,1.15,10.6,212.5,49.39,39.18
2018,4,20,7,0,654.0,67.0,1.2,11.2,265.0,54.61,43.84
2018,4,20,7,15,697.5,71.5,1.25,11.95,318.5,58.09,46.75
2018,4,20,7,30,741.0,76.0,1.3,12.7,372.0,66.6,54.03
2018,4,20,7,45,772.0,79.5,1.3,13.45,425.0,69.32,56.06
2018,4,20,8,0,803.0,83.0,1.3,14.2,478.0,72.02,58.05
2018,4,20,8,15,825.0,86.5,1.45,14.85,528.5,74.48,59.83
2018,4,20,8,30,847.0,90.0,1.6,15.5,579.0,76.85,61.52
2018,4,20,8,45,863.5,92.5,1.8,16.15,625.5,86.86,69.77
2018,4,20,9,0,880.0,95.0,2.0,16.8,672.0,88.86,71.09
2018,4,20,9,15,894.0,95.5,2.1,17.25,713.0,89.5,71.32
2018,4,20,9,30,908.0,96.0,2.2,17.7,754.0,90.05,71.5
2018,4,20,9,45,920.0,95.5,2.3,18.1,790.0,89.91,71.12
2018,4,20,10,0,932.0,95.0,2.4,18.5,826.0,118.14,71.04
2018,4,20,10,15,938.0,97.0,2.55,18.85,855.0,179.06,100.95
2018,4,20,10,30,944.0,99.0,2.7,19.2,884.0,240.64,145.69
2018,4,20,10,45,948.5,99.5,2.8,19.6,905.0,301.37,196.39
2018,4,20,11,0,953.0,100.0,2.9,20.0,926.0,362.07,249.42
2018,4,20,11,15,955.0,101.0,2.95,20.2,939.5,421.93,302.17
2018,4,20,11,30,957.0,102.0,3.0,20.4,953.0,481.06,353.43
2018,4,20,11,45,957.0,102.5,3.05,20.55,958.0,537.9,401.74
2018,4,20,12,0,957.0,103.0,3.1,20.7,963.0,593.31,447.56
2018,4,20,12,15,956.0,103.0,3.15,20.8,960.5,646.09,490.21
2018,4,20,12,30,955.0,103.0,3.2,20.9,958.0,696.85,530.23
2018,4,20,12,45,953.5,102.5,3.25,20.95,948.0,744.61,567.23
2018,4,20,13,0,952.0,102.0,3.3,21.0,938.0,789.83,601.66
2018,4,20,13,15,947.5,101.5,3.3,20.95,919.5,830.01,630.45
2018,4,20,13,30,943.0,101.0,3.3,20.9,901.0,867.04,656.49
2018,4,20,13,45,937.0,100.0,3.35,20.8,875.5,899.01,679.47
2018,4,20,14,0,931.0,99.0,3.4,20.7,850.0,927.45,700.15
2018,4,20,14,15,922.5,98.0,3.45,20.5,817.5,949.99,717.22
2018,4,20,14,30,914.0,97.0,3.5,20.3,785.0,968.72,731.93
2018,4,20,14,45,903.0,95.0,3.55,20.1,746.0,980.15,741.9
2018,4,20,15,0,892.0,93.0,3.6,19.9,707.0,987.61,749.44
2018,4,20,15,15,877.5,91.0,3.6,19.9,663.0,987.72,751.29
2018,4,20,15,30,863.0,89.0,3.6,19.9,619.0,983.96,750.74
2018,4,20,15,45,844.5,86.0,3.6,19.15,570.5,983.73,754.98
2018,4,20,16,0,826.0,83.0,3.6,18.4,522.0,967.24,748.06
2018,4,20,16,15,801.0,80.0,3.5,17.75,471.0,940.62,733.14
2018,4,20,16,30,776.0,77.0,3.4,17.1,420.0,910.68,715.68
2018,4,20,16,45,740.5,72.5,3.3,16.5,366.5,865.28,686.49
2018,4,20,17,0,705.0,68.0,3.2,15.9,313.0,817.36,654.54
2018,4,20,17,15,654.5,62.5,2.9,15.0,260.0,759.27,613.11
2018,4,20,17,30,604.0,57.0,2.6,14.1,207.0,693.68,563.78
2018,4,20,17,45,527.0,49.0,2.25,13.15,157.5,599.93,489.59
2018,4,20,18,0,450.0,41.0,1.9,12.2,108.0,508.18,412.64
2018,4,20,18,15,322.5,30.5,1.8,11.55,69.0,373.33,291.15
2018,4,20,18,30,195.0,20.0,1.7,10.9,30.0,219.72,0.0
2018,4,20,18,45,97.5,10.0,1.6,10.25,15.0,85.21,0.0
2018,4,20,19,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,21,5,15,37.0,4.5,1.15,6.75,5.0,0.0,0.0
2018,4,21,5,30,74.0,9.0,1.3,7.5,10.0,7.08,0.0
2018,4,21,5,45,203.5,21.5,1.5,8.2,40.0,17.7,0.35
2018,4,21,6,0,333.0,34.0,1.7,8.9,70.0,28.03,18.53
2018,4,21,6,15,438.0,42.5,1.7,9.5,117.0,34.96,25.65
2018,4,21,6,30,543.0,51.0,1.7,10.1,164.0,42.04,32.4
2018,4,21,6,45,604.5,57.5,1.7,10.75,216.0,47.28,37.25
2018,4,21,7,0,666.0,64.0,1.7,11.4,268.0,52.54,41.93
2018,4,21,7,15,707.0,68.5,1.6,12.0,321.5,60.67,49.03
2018,4,21,7,30,748.0,73.0,1.5,12.6,375.0,64.42,52.1
2018,4,21,7,45,776.5,77.0,1.4,13.2,427.5,67.55,54.55
2018,4,21,8,0,805.0,81.0,1.3,13.8,480.0,70.62,56.9
2018,4,21,8,15,826.5,84.0,1.2,14.5,530.0,72.77,58.4
2018,4,21,8,30,848.0,87.0,1.1,15.2,580.0,74.86,59.84
2018,4,21,8,45,864.0,89.5,0.95,15.85,626.0,85.08,68.26
2018,4,21,9,0,880.0,92.0,0.8,16.5,672.0,87.1,69.57
2018,4,21,9,15,893.0,93.5,0.85,17.25,713.5,88.31,70.21
2018,4,21,9,30,906.0,95.0,0.9,18.0,755.0,89.41,70.76
2018,4,21,9,45,916.5,96.0,0.9,18.75,790.5,90.04,70.93
2018,4,21,10,0,927.0,97.0,0.9,19.5,826.0,121.74,72.16
2018,4,21,10,15,933.0,98.0,1.05,20.15,854.0,181.76,101.89
2018,4,21,10,30,939.0,99.0,1.2,20.8,882.0,242.39,145.52
2018,4,21,10,45,943.0,100.0,1.3,21.5,903.0,302.91,195.12
2018,4,21,11,0,947.0,101.0,1.4,22.2,924.0,363.37,246.61
2018,4,21,11,15,949.5,102.0,1.4,22.55,938.0,423.0,297.49
2018,4,21,11,30,952.0,103.0,1.4,22.9,952.0,481.96,346.68
2018,4,21,11,45,953.0,103.0,1.45,23.2,957.5,538.58,392.99
2018,4,21,12,0,954.0,103.0,1.5,23.5,963.0,593.85,436.83
2018,4,21,12,15,953.5,103.0,1.5,23.65,961.0,646.67,477.49
2018,4,21,12,30,953.0,103.0,1.5,23.8,959.0,697.53,515.51
2018,4,21,12,45,951.0,103.0,1.5,23.9,949.0,745.18,550.33
2018,4,21,13,0,949.0,103.0,1.5,24.0,939.0,790.29,582.56
2018,4,21,13,15,944.0,102.5,1.55,24.0,920.0,829.9,609.78
2018,4,21,13,30,939.0,102.0,1.6,24.0,901.0,866.32,634.45
2018,4,21,13,45,932.5,101.5,1.65,23.95,875.5,898.16,656.27
2018,4,21,14,0,926.0,101.0,1.7,23.9,850.0,926.46,675.9
2018,4,21,14,15,917.0,100.5,1.8,23.8,817.5,948.89,692.62
2018,4,21,14,30,908.0,100.0,1.9,23.7,785.0,967.54,707.12
2018,4,21,14,45,896.0,98.5,1.95,23.55,746.0,978.43,716.37
2018,4,21,15,0,884.0,97.0,2.0,23.4,707.0,985.39,723.36
2018,4,21,15,15,870.0,94.0,2.0,23.4,663.0,984.76,724.64
2018,4,21,15,30,856.0,91.0,2.0,23.4,619.0,980.23,723.64
2018,4,21,15,45,835.0,89.0,2.05,22.85,570.5,978.79,727.01
2018,4,21,16,0,814.0,87.0,2.1,22.3,522.0,960.99,719.63
2018,4,21,16,15,784.5,84.5,2.05,21.75,470.0,930.42,702.66
2018,4,21,16,30,755.0,82.0,2.0,21.2,418.0,896.55,683.26
2018,4,21,16,45,716.0,78.0,1.9,20.7,364.5,855.21,657.56
2018,4,21,17,0,677.0,74.0,1.8,20.2,311.0,805.67,625.3
2018,4,21,17,15,625.5,68.5,1.7,19.1,259.0,740.19,581.6
2018,4,21,17,30,574.0,63.0,1.6,18.0,207.0,673.83,534.81
2018,4,21,17,45,497.0,54.0,1.45,16.95,158.0,579.08,463.05
2018,4,21,18,0,420.0,45.0,1.3,15.9,109.0,486.1,388.21
2018,4,21,18,15,298.0,33.5,1.25,15.2,70.0,354.88,274.18
2018,4,21,18,30,176.0,22.0,1.2,14.5,31.0,209.94,9.27
2018,4,21,18,45,88.0,11.0,1.2,13.8,15.5,78.48,0.0
2018,4,21,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,22,5,15,32.5,5.0,1.1,7.6,5.5,0.0,0.0
2018,4,22,5,30,65.0,10.0,1.2,8.3,11.0,7.87,0.0
2018,4,22,5,45,203.5,24.5,1.25,9.05,44.0,20.24,4.02
2018,4,22,6,0,342.0,39.0,1.3,9.8,77.0,32.24,22.26
2018,4,22,6,15,444.0,48.5,1.4,10.4,125.0,39.84,29.95
2018,4,22,6,30,546.0,58.0,1.5,11.0,173.0,47.54,37.24
2018,4,22,6,45,610.0,64.0,1.6,11.65,226.5,52.23,41.57
2018,4,22,7,0,674.0,70.0,1.7,12.3,280.0,57.01,45.77
2018,4,22,7,15,717.0,75.0,1.6,13.05,335.0,60.81,48.93
2018,4,22,7,30,760.0,80.0,1.5,13.8,390.0,69.87,56.65
2018,4,22,7,45,767.0,89.0,1.45,14.55,437.0,76.1,61.73
2018,4,22,8,0,774.0,98.0,1.4,15.3,484.0,81.96,66.41
2018,4,22,8,15,733.0,119.0,1.3,16.0,514.5,87.24,70.52
2018,4,22,8,30,692.0,140.0,1.2,16.7,545.0,97.92,79.21
2018,4,22,8,45,717.5,144.5,1.05,17.35,593.0,99.43,80.01
2018,4,22,9,0,743.0,149.0,0.9,18.0,641.0,100.88,80.77
2018,4,22,9,15,717.5,170.5,0.85,18.65,669.5,110.43,88.34
2018,4,22,9,30,692.0,192.0,0.8,19.3,698.0,119.28,95.23
2018,4,22,9,45,700.0,201.0,0.75,19.9,733.5,121.66,96.73
2018,4,22,10,0,708.0,210.0,0.7,20.5,769.0,153.89,100.69
2018,4,22,10,15,759.0,195.5,0.75,21.05,814.0,201.85,123.27
2018,4,22,10,30,810.0,181.0,0.8,21.6,859.0,262.45,165.09
2018,4,22,10,45,712.5,239.0,0.85,22.15,846.0,321.45,215.85
2018,4,22,11,0,615.0,297.0,0.9,22.7,833.0,377.28,264.04
2018,4,22,11,15,564.5,327.5,0.95,22.9,825.5,426.45,304.99
2018,4,22,11,30,514.0,358.0,1.0,23.1,818.0,467.45,338.65
2018,4,22,11,45,488.0,368.0,1.1,23.3,807.0,502.19,366.73
2018,4,22,12,0,462.0,378.0,1.2,23.5,796.0,533.99,391.86
2018,4,22,12,15,498.5,364.0,1.25,23.65,814.0,582.73,428.13
2018,4,22,12,30,535.0,350.0,1.3,23.8,832.0,633.27,465.05
2018,4,22,12,45,618.0,302.5,1.35,23.95,853.0,689.74,506.42
2018,4,22,13,0,701.0,255.0,1.4,24.1,874.0,752.58,551.61
2018,4,22,13,15,821.5,185.0,1.4,24.15,896.5,818.69,599.14
2018,4,22,13,30,942.0,115.0,1.4,24.2,919.0,882.23,641.99
2018,4,22,13,45,937.0,113.0,1.45,24.3,893.0,914.37,663.11
2018,4,22,14,0,932.0,111.0,1.5,24.4,867.0,942.97,682.36
2018,4,22,14,15,921.0,110.5,1.55,24.3,833.0,963.98,697.44
2018,4,22,14,30,910.0,110.0,1.6,24.2,799.0,981.08,710.27
2018,4,22,14,45,893.5,108.5,1.65,24.15,757.0,987.94,716.67
2018,4,22,15,0,877.0,107.0,1.7,24.1,715.0,990.69,720.75
2018,4,22,15,15,861.0,103.5,1.7,24.1,669.0,1000.7,728.89
2018,4,22,15,30,845.0,100.0,1.7,24.1,623.0,993.73,726.25
2018,4,22,15,45,833.5,96.5,1.65,23.7,578.5,987.38,724.79
2018,4,22,16,0,822.0,93.0,1.6,23.3,534.0,977.29,721.01
2018,4,22,16,15,795.5,89.5,1.55,22.85,482.0,948.41,705.14
2018,4,22,16,30,769.0,86.0,1.5,22.4,430.0,916.12,686.97
2018,4,22,16,45,731.0,81.5,1.45,22.0,375.5,875.54,662.66
2018,4,22,17,0,693.0,77.0,1.4,21.6,321.0,825.97,631.41
2018,4,22,17,15,598.0,71.0,1.3,20.4,257.0,717.33,558.42
2018,4,22,17,30,503.0,65.0,1.2,19.2,193.0,609.5,482.43
2018,4,22,17,45,439.5,54.5,1.1,18.0,147.5,526.92,420.73
2018,4,22,18,0,376.0,44.0,1.0,16.8,102.0,445.95,355.81
2018,4,22,18,15,269.0,33.0,1.05,16.1,66.5,329.76,255.7
2018,4,22,18,30,162.0,22.0,1.1,15.4,31.0,199.38,37.57
2018,4,22,18,45,81.0,11.0,1.1,14.7,15.5,72.95,0.0
2018,4,22,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,23,5,15,12.5,5.0,1.05,9.6,5.0,0.0,0.0
2018,4,23,5,30,25.0,10.0,1.1,10.1,10.0,7.87,0.0
2018,4,23,5,45,75.5,25.0,1.15,10.65,32.5,18.71,5.11
2018,4,23,6,0,126.0,40.0,1.2,11.2,55.0,29.75,20.12
2018,4,23,6,15,166.5,58.0,1.25,11.75,88.0,42.6,32.28
2018,4,23,6,30,207.0,76.0,1.3,12.3,121.0,55.23,43.93
2018,4,23,6,45,260.5,93.0,1.4,12.85,165.0,67.14,54.67
2018,4,23,7,0,314.0,110.0,1.5,13.4,209.0,78.88,64.99
2018,4,23,7,15,337.0,128.0,1.35,14.15,251.5,90.55,74.92
2018,4,23,7,30,360.0,146.0,1.2,14.9,294.0,99.28,82.06
2018,4,23,7,45,427.0,154.5,1.1,15.7,352.5,104.57,86.05
2018,4,23,8,0,494.0,163.0,1.0,16.5,411.0,109.84,89.96
2018,4,23,8,15,633.5,142.5,0.9,17.3,494.0,99.98,80.93
2018,4,23,8,30,773.0,122.0,0.8,18.1,577.0,88.64,70.79
2018,4,23,8,45,787.5,127.0,0.7,18.9,621.5,98.41,78.59
2018,4,23,9,0,802.0,132.0,0.6,19.7,666.0,100.46,79.78
2018,4,23,9,15,830.5,128.0,0.6,20.45,710.5,97.25,76.66
2018,4,23,9,30,859.0,124.0,0.6,21.2,755.0,94.34,73.85
2018,4,23,9,45,882.5,119.5,0.55,21.95,794.0,101.24,79.16
2018,4,23,10,0,906.0,115.0,0.5,22.7,833.0,135.41,79.75
2018,4,23,10,15,912.5,116.0,0.45,23.15,861.0,194.43,110.02
2018,4,23,10,30,919.0,117.0,0.4,23.6,889.0,254.13,152.53
2018,4,23,10,45,923.5,118.0,0.35,24.05,910.0,313.78,200.1
2018,4,23,11,0,928.0,119.0,0.3,24.5,931.0,373.46,248.98
2018,4,23,11,15,931.0,119.5,0.35,24.7,944.5,432.07,297.48
2018,4,23,11,30,934.0,120.0,0.4,24.9,958.0,490.08,344.48
2018,4,23,11,45,934.5,120.0,0.45,25.15,963.0,545.73,388.39
2018,4,23,12,0,935.0,120.0,0.5,25.4,968.0,600.03,429.94
2018,4,23,12,15,932.0,121.0,0.6,25.5,964.5,651.44,469.06
2018,4,23,12,30,929.0,122.0,0.7,25.6,961.0,700.77,505.77
2018,4,23,12,45,924.0,123.5,0.8,25.7,950.0,746.83,539.48
2018,4,23,13,0,919.0,125.0,0.9,25.8,939.0,790.24,570.79
2018,4,23,13,15,914.5,124.0,1.0,25.75,920.5,829.09,598.24
2018,4,23,13,30,910.0,123.0,1.1,25.7,902.0,864.84,622.83
2018,4,23,13,45,902.0,122.5,1.2,25.65,875.5,894.86,643.84
2018,4,23,14,0,894.0,122.0,1.3,25.6,849.0,921.34,662.75
2018,4,23,14,15,884.5,120.0,1.4,25.45,816.0,941.37,678.0
2018,4,23,14,30,875.0,118.0,1.5,25.3,783.0,957.6,691.08
2018,4,23,14,45,851.0,120.0,1.6,25.1,740.0,973.64,704.4
2018,4,23,15,0,827.0,122.0,1.7,24.9,697.0,972.64,707.01
2018,4,23,15,15,802.0,119.5,1.7,24.9,648.5,961.43,701.52
2018,4,23,15,30,777.0,117.0,1.7,24.9,600.0,946.1,693.59
2018,4,23,15,45,772.0,109.0,1.9,24.2,557.0,940.82,696.66
2018,4,23,16,0,767.0,101.0,2.1,23.5,514.0,931.89,697.1
2018,4,23,16,15,743.0,97.0,2.2,22.8,465.0,912.0,689.01
2018,4,23,16,30,719.0,93.0,2.3,22.1,416.0,882.55,674.18
2018,4,23,16,45,680.0,88.0,2.35,21.4,363.5,833.97,645.02
2018,4,23,17,0,641.0,83.0,2.4,20.7,311.0,783.21,613.22
2018,4,23,17,15,585.5,76.5,2.4,19.65,258.5,712.72,565.78
2018,4,23,17,30,530.0,70.0,2.4,18.6,206.0,641.42,515.06
2018,4,23,17,45,448.5,61.0,2.4,17.5,158.0,542.83,440.07
2018,4,23,18,0,367.0,52.0,2.4,16.4,110.0,445.25,361.24
2018,4,23,18,15,253.0,38.0,2.4,15.65,71.0,322.27,254.36
2018,4,23,18,30,139.0,24.0,2.4,14.9,32.0,185.4,56.56
2018,4,23,18,45,69.5,12.0,2.45,14.2,16.0,64.64,0.0
2018,4,23,19,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,24,5,15,18.0,4.0,1.1,8.35,4.5,0.0,0.0
2018,4,24,5,30,36.0,8.0,1.3,8.9,9.0,6.29,0.0
2018,4,24,5,45,64.5,17.5,1.5,9.5,23.5,13.49,3.13
2018,4,24,6,0,93.0,27.0,1.7,10.1,38.0,20.71,12.45
2018,4,24,6,15,153.5,40.0,1.7,10.65,69.0,29.73,21.0
2018,4,24,6,30,214.0,53.0,1.7,11.2,100.0,39.13,29.71
2018,4,24,6,45,111.5,76.5,1.75,11.8,101.5,56.68,45.56
2018,4,24,7,0,9.0,100.0,1.8,12.4,103.0,73.5,60.47
2018,4,24,7,15,14.5,123.5,1.75,12.95,129.0,89.81,74.64
2018,4,24,7,30,20.0,147.0,1.7,13.5,155.0,105.95,88.37
2018,4,24,7,45,38.0,176.5,1.65,14.05,194.5,120.98,100.89
2018,4,24,8,0,56.0,206.0,1.6,14.6,234.0,138.75,115.55
2018,4,24,8,15,163.5,222.5,1.55,15.15,316.5,145.74,120.8
2018,4,24,8,30,271.0,239.0,1.5,15.7,399.0,149.86,123.6
2018,4,24,8,45,555.0,176.5,1.45,16.3,537.0,114.35,92.94
2018,4,24,9,0,839.0,114.0,1.4,16.9,675.0,90.06,71.93
2018,4,24,9,15,868.5,110.0,1.4,17.4,721.5,96.75,77.31
2018,4,24,9,30,898.0,106.0,1.4,17.9,768.0,95.13,75.61
2018,4,24,9,45,907.0,107.5,1.4,18.45,803.0,95.79,75.84
2018,4,24,10,0,916.0,109.0,1.4,19.0,838.0,135.57,79.96
