Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,10,15,922.0,110.5,1.45,19.35,866.0,195.21,112.29
2018,4,24,10,30,928.0,112.0,1.5,19.7,894.0,255.48,157.12
2018,4,24,10,45,931.5,113.5,1.55,20.05,915.0,315.53,207.21
2018,4,24,11,0,935.0,115.0,1.6,20.4,936.0,375.49,258.89
2018,4,24,11,15,937.0,116.0,1.7,20.6,949.0,434.27,309.81
2018,4,24,11,30,939.0,117.0,1.8,20.8,962.0,492.35,359.21
2018,4,24,11,45,915.5,131.5,1.85,21.0,959.5,546.21,404.09
2018,4,24,12,0,892.0,146.0,1.9,21.2,957.0,596.57,444.81
2018,4,24,12,15,918.0,130.5,1.95,21.35,963.0,651.88,488.03
2018,4,24,12,30,944.0,115.0,2.0,21.5,969.0,706.72,529.91
2018,4,24,12,45,945.0,112.5,2.1,21.6,959.5,754.09,565.87
2018,4,24,13,0,946.0,110.0,2.2,21.7,950.0,799.05,599.51
2018,4,24,13,15,942.0,109.0,2.3,21.65,931.5,838.82,627.92
2018,4,24,13,30,938.0,108.0,2.4,21.6,913.0,875.47,653.83
2018,4,24,13,45,932.5,107.0,2.45,21.55,887.5,907.56,676.33
2018,4,24,14,0,927.0,106.0,2.5,21.5,862.0,936.17,696.59
2018,4,24,14,15,895.0,115.0,2.55,21.25,822.0,947.09,705.76
2018,4,24,14,30,863.0,124.0,2.6,21.0,782.0,966.57,721.0
2018,4,24,14,45,875.0,112.0,2.65,20.8,750.5,975.87,729.42
2018,4,24,15,0,887.0,100.0,2.7,20.6,719.0,994.5,744.39
2018,4,24,15,15,868.5,98.5,2.7,20.6,673.0,991.04,743.69
2018,4,24,15,30,850.0,97.0,2.7,20.6,627.0,996.63,749.46
2018,4,24,15,45,829.5,94.5,2.75,19.8,578.5,982.28,744.66
2018,4,24,16,0,809.0,92.0,2.8,19.0,530.0,964.16,737.5
2018,4,24,16,15,778.5,89.5,2.75,18.35,477.5,932.36,719.52
2018,4,24,16,30,748.0,87.0,2.7,17.7,425.0,897.24,699.01
2018,4,24,16,45,708.0,84.0,2.7,17.05,372.5,856.84,674.59
2018,4,24,17,0,668.0,81.0,2.7,16.4,320.0,807.47,642.74
2018,4,24,17,15,576.5,75.0,2.6,15.5,257.5,702.36,567.89
2018,4,24,17,30,485.0,69.0,2.5,14.6,195.0,597.87,490.12
2018,4,24,17,45,416.0,59.0,2.35,13.7,149.5,510.96,421.76
2018,4,24,18,0,347.0,49.0,2.2,12.8,104.0,425.6,350.62
2018,4,24,18,15,252.5,36.0,2.15,12.2,68.5,317.01,254.52
2018,4,24,18,30,158.0,23.0,2.1,11.6,33.0,200.2,81.44
2018,4,24,18,45,79.0,11.5,2.0,11.0,16.5,71.82,0.0
2018,4,24,19,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,25,5,15,16.0,4.0,1.45,6.6,4.5,0.0,0.0
2018,4,25,5,30,32.0,8.0,1.7,7.1,9.0,6.29,0.0
2018,4,25,5,45,30.0,16.0,1.95,7.6,18.0,12.64,3.31
2018,4,25,6,0,28.0,24.0,2.2,8.1,27.0,18.81,10.97
2018,4,25,6,15,87.5,38.0,2.2,8.55,56.0,28.67,20.27
2018,4,25,6,30,147.0,52.0,2.2,9.0,85.0,39.0,29.88
2018,4,25,6,45,74.5,73.0,2.2,9.5,90.0,54.07,43.62
2018,4,25,7,0,2.0,94.0,2.2,10.0,95.0,69.6,57.53
2018,4,25,7,15,15.0,124.5,2.15,10.55,131.0,90.55,76.0
2018,4,25,7,30,28.0,155.0,2.1,11.1,167.0,107.48,90.55
2018,4,25,7,45,126.0,177.0,2.0,11.65,240.0,119.42,100.47
2018,4,25,8,0,224.0,199.0,1.9,12.2,313.0,128.82,108.04
2018,4,25,8,15,496.5,158.5,1.85,12.85,444.0,105.84,87.48
2018,4,25,8,30,769.0,118.0,1.8,13.5,575.0,93.17,76.06
2018,4,25,8,45,812.5,112.5,1.8,14.15,628.5,89.42,72.42
2018,4,25,9,0,856.0,107.0,1.8,14.8,682.0,86.13,69.21
2018,4,25,9,15,867.5,109.5,1.75,15.4,722.5,96.42,77.66
2018,4,25,9,30,879.0,112.0,1.7,16.0,763.0,97.7,78.37
2018,4,25,9,45,887.5,114.0,1.7,16.6,797.0,98.48,78.68
2018,4,25,10,0,896.0,116.0,1.7,17.2,831.0,140.3,83.83
2018,4,25,10,15,901.5,117.5,1.7,17.7,858.5,198.72,116.44
2018,4,25,10,30,907.0,119.0,1.7,18.2,886.0,257.71,160.87
2018,4,25,10,45,910.5,120.5,1.75,18.7,906.0,316.54,210.3
2018,4,25,11,0,914.0,122.0,1.8,19.2,926.0,375.31,261.19
2018,4,25,11,15,915.5,123.5,1.85,19.5,939.0,433.06,311.28
2018,4,25,11,30,917.0,125.0,1.9,19.8,952.0,490.1,359.74
2018,4,25,11,45,916.5,125.5,2.0,20.15,956.5,544.59,405.09
2018,4,25,12,0,916.0,126.0,2.1,20.5,961.0,597.7,448.04
2018,4,25,12,15,916.0,125.0,2.15,20.6,958.0,648.43,488.25
2018,4,25,12,30,916.0,124.0,2.2,20.7,955.0,697.3,526.06
2018,4,25,12,45,915.0,122.5,2.25,20.85,945.0,743.0,560.63
2018,4,25,13,0,914.0,121.0,2.3,21.0,935.0,786.26,592.77
2018,4,25,13,15,909.0,120.5,2.4,21.0,916.5,824.63,620.61
2018,4,25,13,30,904.0,120.0,2.5,21.0,898.0,859.93,645.65
2018,4,25,13,45,897.5,119.0,2.55,20.95,872.5,890.27,667.13
2018,4,25,14,0,891.0,118.0,2.6,20.9,847.0,917.16,686.39
2018,4,25,14,15,881.0,117.0,2.65,20.7,814.0,937.33,701.68
2018,4,25,14,30,871.0,116.0,2.7,20.5,781.0,953.76,714.7
2018,4,25,14,45,858.0,114.5,2.75,20.3,742.5,963.05,723.15
2018,4,25,15,0,845.0,113.0,2.8,20.1,704.0,981.85,738.27
2018,4,25,15,15,829.5,110.5,2.8,20.1,660.5,980.04,738.65
2018,4,25,15,30,814.0,108.0,2.8,20.1,617.0,974.32,736.77
2018,4,25,15,45,792.0,105.0,2.9,19.2,568.5,957.65,730.99
2018,4,25,16,0,770.0,102.0,3.0,18.3,520.0,937.25,722.65
2018,4,25,16,15,739.0,98.5,3.05,17.65,468.5,910.87,708.9
2018,4,25,16,30,708.0,95.0,3.1,17.0,417.0,874.94,688.07
2018,4,25,16,45,668.5,90.5,3.15,16.3,364.5,826.5,657.7
2018,4,25,17,0,629.0,86.0,3.2,15.6,312.0,775.89,624.62
2018,4,25,17,15,574.5,79.0,3.2,14.7,260.0,705.76,575.38
2018,4,25,17,30,520.0,72.0,3.2,13.8,208.0,634.84,522.98
2018,4,25,17,45,440.5,62.5,3.2,12.9,160.0,537.63,446.57
2018,4,25,18,0,361.0,53.0,3.2,12.0,112.0,440.8,366.14
2018,4,25,18,15,250.5,39.0,3.15,11.4,73.0,320.45,260.06
2018,4,25,18,30,140.0,25.0,3.1,10.8,34.0,190.46,91.95
2018,4,25,18,45,70.0,12.5,3.05,10.2,17.0,65.48,0.0
2018,4,25,19,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.75,7.85,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,26,5,15,0.0,2.5,1.85,6.4,2.5,0.0,0.0
2018,4,26,5,30,0.0,5.0,2.1,6.8,5.0,3.93,0.0
2018,4,26,5,45,0.0,16.0,2.4,7.2,16.0,12.18,3.49
2018,4,26,6,0,0.0,27.0,2.7,7.6,27.0,20.61,12.63
2018,4,26,6,15,1.0,44.5,2.7,8.05,44.5,33.74,24.91
2018,4,26,6,30,2.0,62.0,2.7,8.5,62.0,46.48,36.74
2018,4,26,6,45,6.5,86.5,2.75,9.0,88.5,63.72,52.45
2018,4,26,7,0,11.0,111.0,2.8,9.5,115.0,80.7,67.63
2018,4,26,7,15,9.0,125.0,2.8,9.95,128.5,90.87,76.45
2018,4,26,7,30,7.0,139.0,2.8,10.4,142.0,100.95,85.02
2018,4,26,7,45,23.5,169.0,2.8,10.85,181.0,121.21,102.41
2018,4,26,8,0,40.0,199.0,2.8,11.3,220.0,134.92,113.81
2018,4,26,8,15,56.5,227.0,2.8,11.8,259.5,151.51,127.54
2018,4,26,8,30,73.0,255.0,2.8,12.3,299.0,167.64,140.69
2018,4,26,8,45,87.5,280.0,2.8,12.8,336.5,181.8,152.02
2018,4,26,9,0,102.0,305.0,2.8,13.3,374.0,195.56,162.9
2018,4,26,9,15,186.0,313.0,2.8,13.75,448.0,191.7,158.96
2018,4,26,9,30,270.0,321.0,2.8,14.2,522.0,184.31,152.17
2018,4,26,9,45,571.5,222.0,2.8,14.65,672.0,127.73,104.07
2018,4,26,10,0,873.0,123.0,2.8,15.1,822.0,144.56,87.72
2018,4,26,10,15,890.0,119.0,2.9,15.4,853.0,200.3,119.31
2018,4,26,10,30,907.0,115.0,3.0,15.7,884.0,257.74,163.27
2018,4,26,10,45,912.0,116.0,3.05,16.0,905.0,316.51,213.85
2018,4,26,11,0,917.0,117.0,3.1,16.3,926.0,375.36,266.11
2018,4,26,11,15,920.0,117.0,3.2,16.5,939.0,432.7,317.29
2018,4,26,11,30,923.0,117.0,3.3,16.7,952.0,489.43,367.05
2018,4,26,11,45,924.5,117.0,3.35,16.85,957.5,544.59,414.34
2018,4,26,12,0,926.0,117.0,3.4,17.0,963.0,598.54,459.36
2018,4,26,12,15,926.0,117.0,3.45,17.0,961.0,650.17,501.68
2018,4,26,12,30,926.0,117.0,3.5,17.0,959.0,699.97,541.59
2018,4,26,12,45,924.5,116.0,3.6,16.95,949.0,745.88,578.1
2018,4,26,13,0,923.0,115.0,3.7,16.9,939.0,789.31,612.18
2018,4,26,13,15,919.5,114.0,3.75,16.75,921.0,828.5,641.36
2018,4,26,13,30,916.0,113.0,3.8,16.6,903.0,864.68,667.91
2018,4,26,13,45,911.0,112.0,3.85,16.4,878.5,896.41,691.52
2018,4,26,14,0,906.0,111.0,3.9,16.2,854.0,924.75,712.87
2018,4,26,14,15,898.5,109.0,3.9,15.95,822.0,946.34,729.48
2018,4,26,14,30,891.0,107.0,3.9,15.7,790.0,964.19,743.71
2018,4,26,14,45,881.5,105.0,3.95,15.45,752.5,976.38,754.52
2018,4,26,15,0,872.0,103.0,4.0,15.2,715.0,984.77,762.94
2018,4,26,15,15,857.5,101.0,4.0,15.2,671.5,984.43,764.46
2018,4,26,15,30,843.0,99.0,4.0,15.2,628.0,993.4,772.79
2018,4,26,15,45,825.0,96.0,4.05,14.55,580.5,980.8,768.27
2018,4,26,16,0,807.0,93.0,4.1,13.9,533.0,964.49,761.31
2018,4,26,16,15,783.0,89.0,4.05,13.45,482.5,937.3,745.35
2018,4,26,16,30,759.0,85.0,4.0,13.0,432.0,906.81,726.84
2018,4,26,16,45,724.5,80.5,3.95,12.6,379.0,869.08,702.45
2018,4,26,17,0,690.0,76.0,3.9,12.2,326.0,822.85,670.96
2018,4,26,17,15,640.0,70.5,3.75,11.65,273.5,758.3,624.15
2018,4,26,17,30,590.0,65.0,3.6,11.1,221.0,692.83,574.52
2018,4,26,17,45,514.0,57.0,3.4,10.6,171.0,599.59,499.86
2018,4,26,18,0,438.0,49.0,3.2,10.1,121.0,507.78,422.43
2018,4,26,18,15,322.0,37.5,3.0,9.7,80.5,380.27,310.2
2018,4,26,18,30,206.0,26.0,2.8,9.3,40.0,248.51,137.12
2018,4,26,18,45,107.5,14.0,2.55,8.85,21.0,96.51,0.0
2018,4,26,19,0,9.0,2.0,2.3,8.4,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,2.35,8.3,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.85,7.65,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.95,7.7,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.05,7.7,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.9,8.05,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,27,5,15,34.0,8.0,1.15,8.3,9.0,0.0,0.0
2018,4,27,5,30,68.0,16.0,1.3,8.9,18.0,12.59,0.0
2018,4,27,5,45,209.5,30.0,1.5,9.55,54.0,22.8,12.01
2018,4,27,6,0,351.0,44.0,1.7,10.2,90.0,36.11,26.15
2018,4,27,6,15,380.5,55.0,1.85,10.65,125.5,44.31,34.12
2018,4,27,6,30,410.0,66.0,2.0,11.1,161.0,49.9,39.45
2018,4,27,6,45,263.5,94.0,2.1,11.55,161.0,67.98,55.74
2018,4,27,7,0,117.0,122.0,2.2,12.0,161.0,85.45,71.19
2018,4,27,7,15,82.0,138.5,2.2,12.4,168.0,97.71,81.74
2018,4,27,7,30,47.0,155.0,2.2,12.8,175.0,108.04,90.41
2018,4,27,7,45,58.5,158.5,2.2,13.25,186.5,111.56,92.99
2018,4,27,8,0,70.0,162.0,2.2,13.7,198.0,114.83,95.32
2018,4,27,8,15,51.0,178.5,2.25,14.1,206.0,124.83,103.47
2018,4,27,8,30,32.0,195.0,2.3,14.5,214.0,134.53,111.26
2018,4,27,8,45,48.5,229.0,2.35,14.9,260.5,154.57,127.76
2018,4,27,9,0,65.0,263.0,2.4,15.3,307.0,173.8,143.37
2018,4,27,9,15,91.5,271.5,2.45,15.6,337.5,179.67,147.73
2018,4,27,9,30,118.0,280.0,2.5,15.9,368.0,173.78,142.34
2018,4,27,9,45,65.0,249.5,2.6,16.2,298.5,167.66,136.85
2018,4,27,10,0,12.0,219.0,2.7,16.5,229.0,160.98,124.82
2018,4,27,10,15,106.0,281.0,2.75,16.7,371.0,194.81,147.17
2018,4,27,10,30,200.0,343.0,2.8,16.9,513.0,260.22,194.03
2018,4,27,10,45,272.0,368.5,2.85,17.1,605.5,301.56,224.07
2018,4,27,11,0,344.0,394.0,2.9,17.3,698.0,365.26,272.56
2018,4,27,11,15,356.5,394.0,2.95,17.45,713.5,400.6,301.57
2018,4,27,11,30,369.0,394.0,3.0,17.6,729.0,437.15,331.44
2018,4,27,11,45,292.0,425.5,3.0,17.7,691.5,451.73,344.8
2018,4,27,12,0,215.0,457.0,3.0,17.8,654.0,460.02,352.2
2018,4,27,12,15,207.5,457.0,3.05,17.8,646.5,477.45,366.32
2018,4,27,12,30,200.0,457.0,3.1,17.8,639.0,493.66,379.26
2018,4,27,12,45,229.0,445.5,3.15,17.8,652.0,524.89,403.77
2018,4,27,13,0,258.0,434.0,3.2,17.8,665.0,567.13,436.17
2018,4,27,13,15,343.5,395.5,3.3,17.75,696.5,623.97,480.74
2018,4,27,13,30,429.0,357.0,3.4,17.7,728.0,696.99,536.59
2018,4,27,13,45,514.0,308.0,3.45,17.65,739.5,752.95,580.03
2018,4,27,14,0,599.0,259.0,3.5,17.6,751.0,813.47,626.58
2018,4,27,14,15,726.5,196.5,3.5,17.4,770.5,897.95,690.21
2018,4,27,14,30,854.0,134.0,3.5,17.2,790.0,971.47,742.24
2018,4,27,14,45,842.5,131.5,3.55,17.05,752.0,981.4,750.64
2018,4,27,15,0,831.0,129.0,3.6,16.9,714.0,987.38,757.07
2018,4,27,15,15,814.5,125.5,3.6,16.9,669.5,983.37,756.06
2018,4,27,15,30,798.0,122.0,3.6,16.9,625.0,975.37,752.54
2018,4,27,15,45,777.0,118.5,3.65,16.35,577.0,958.96,745.21
2018,4,27,16,0,756.0,115.0,3.7,15.8,529.0,947.28,741.29
2018,4,27,16,15,728.0,110.5,3.65,15.4,478.0,916.09,722.37
2018,4,27,16,30,700.0,106.0,3.6,15.0,427.0,881.78,701.07
2018,4,27,16,45,661.5,100.0,3.55,14.6,374.0,832.27,668.16
2018,4,27,17,0,623.0,94.0,3.5,14.2,321.0,780.47,632.64
2018,4,27,17,15,569.0,86.0,3.25,13.65,268.5,709.34,580.49
2018,4,27,17,30,515.0,78.0,3.0,13.1,216.0,637.27,525.55
2018,4,27,17,45,436.5,68.0,2.7,12.5,167.0,536.22,444.99
2018,4,27,18,0,358.0,58.0,2.4,11.9,118.0,445.65,369.16
2018,4,27,18,15,247.5,44.0,2.2,11.35,79.0,325.67,264.63
2018,4,27,18,30,137.0,30.0,2.0,10.8,40.0,200.06,117.96
2018,4,27,18,45,70.5,16.0,1.75,10.25,21.0,68.68,0.0
2018,4,27,19,0,4.0,2.0,1.5,9.7,2.0,0.0,0.0
2018,4,27,19,15,2.0,1.0,1.45,9.5,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,28,5,15,2.5,2.0,1.25,8.9,2.0,0.0,0.0
2018,4,28,5,30,5.0,4.0,1.5,9.4,4.0,3.15,0.0
2018,4,28,5,45,2.5,9.0,1.8,9.9,9.0,6.83,0.0
2018,4,28,6,0,0.0,14.0,2.1,10.4,14.0,10.63,3.74
2018,4,28,6,15,0.0,21.0,2.25,10.8,21.0,15.97,8.73
2018,4,28,6,30,0.0,28.0,2.4,11.2,28.0,21.33,13.69
2018,4,28,6,45,0.0,39.0,2.6,11.6,39.0,29.77,21.36
2018,4,28,7,0,0.0,50.0,2.8,12.0,50.0,38.24,28.94
2018,4,28,7,15,1.0,76.0,2.85,12.35,76.5,58.16,46.65
2018,4,28,7,30,2.0,102.0,2.9,12.7,103.0,76.74,62.9
2018,4,28,7,45,53.0,153.0,2.9,13.05,180.5,108.32,90.3
2018,4,28,8,0,104.0,204.0,2.9,13.4,258.0,134.31,112.36
2018,4,28,8,15,272.5,210.5,2.9,13.65,370.5,135.4,112.77
2018,4,28,8,30,441.0,217.0,2.9,13.9,483.0,135.54,112.42
2018,4,28,8,45,549.0,193.0,2.9,14.1,549.5,123.31,101.54
2018,4,28,9,0,657.0,169.0,2.9,14.3,616.0,108.99,88.95
2018,4,28,9,15,419.0,237.0,2.95,14.55,528.5,138.63,113.91
2018,4,28,9,30,181.0,305.0,3.0,14.8,441.0,187.69,154.77
2018,4,28,9,45,99.0,276.0,3.05,15.0,351.0,170.58,139.97
2018,4,28,10,0,17.0,247.0,3.1,15.2,261.0,179.68,140.28
2018,4,28,10,15,32.0,298.0,3.15,15.35,325.0,204.42,158.76
2018,4,28,10,30,47.0,349.0,3.2,15.5,389.0,243.27,188.4
2018,4,28,10,45,44.5,357.5,3.25,15.65,396.0,255.96,198.36
2018,4,28,11,0,42.0,366.0,3.3,15.8,403.0,268.61,208.38
2018,4,28,11,15,106.0,404.0,3.35,15.85,500.0,319.36,246.71
2018,4,28,11,30,170.0,442.0,3.4,15.9,597.0,386.51,298.04
2018,4,28,11,45,101.0,396.0,3.45,15.9,488.0,341.33,264.86
2018,4,28,12,0,32.0,350.0,3.5,15.9,379.0,283.23,220.61
2018,4,28,12,15,47.5,365.5,3.55,15.85,409.0,310.99,242.7
2018,4,28,12,30,63.0,381.0,3.6,15.8,439.0,340.99,266.35
2018,4,28,12,45,114.0,414.5,3.65,15.7,517.5,420.66,328.51
2018,4,28,13,0,165.0,448.0,3.7,15.6,596.0,500.48,390.0
2018,4,28,13,15,240.0,428.0,3.7,15.4,638.5,571.43,445.25
2018,4,28,13,30,315.0,408.0,3.7,15.2,681.0,636.5,495.99
2018,4,28,13,45,295.5,398.0,3.75,15.0,648.0,633.0,494.3
2018,4,28,14,0,276.0,388.0,3.8,14.8,615.0,626.47,490.67
2018,4,28,14,15,329.0,354.5,3.8,14.8,615.0,660.44,518.66
2018,4,28,14,30,382.0,321.0,3.8,14.8,615.0,693.98,546.18
2018,4,28,14,45,444.0,282.5,3.85,14.75,608.0,752.2,591.93
2018,4,28,15,0,506.0,244.0,3.9,14.7,601.0,789.19,622.48
2018,4,28,15,15,591.5,200.0,3.9,14.7,592.5,849.75,670.33
2018,4,28,15,30,677.0,156.0,3.9,14.7,584.0,900.97,708.89
2018,4,28,15,45,515.0,184.0,3.8,14.2,495.0,765.85,612.21
2018,4,28,16,0,353.0,212.0,3.7,13.7,406.0,615.04,498.73
2018,4,28,16,15,385.0,184.0,3.7,13.45,377.0,644.43,525.11
2018,4,28,16,30,417.0,156.0,3.7,13.2,348.0,646.15,530.02
2018,4,28,16,45,444.5,131.0,3.65,13.0,313.5,643.22,530.82
2018,4,28,17,0,472.0,106.0,3.6,12.8,279.0,636.23,527.14
2018,4,28,17,15,527.0,87.0,3.35,12.4,252.0,669.97,554.29
2018,4,28,17,30,582.0,68.0,3.1,12.0,225.0,689.51,568.77
2018,4,28,17,45,506.0,60.5,2.9,11.6,175.5,596.78,494.56
2018,4,28,18,0,430.0,53.0,2.7,11.2,126.0,505.04,418.05
2018,4,28,18,15,316.0,41.0,2.5,10.8,85.0,378.18,308.39
2018,4,28,18,30,202.0,29.0,2.3,10.4,44.0,253.57,161.12
2018,4,28,18,45,105.5,15.5,2.1,10.05,23.0,96.17,0.0
2018,4,28,19,0,9.0,2.0,1.9,9.7,2.0,0.0,0.0
2018,4,28,19,15,4.5,1.0,1.8,9.45,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,29,5,15,42.5,9.0,1.45,8.7,11.0,7.08,0.0
2018,4,29,5,30,85.0,18.0,1.7,9.1,22.0,14.16,0.0
2018,4,29,5,45,165.0,32.0,2.0,9.5,51.0,24.11,13.98
2018,4,29,6,0,245.0,46.0,2.3,9.9,80.0,34.56,24.96
2018,4,29,6,15,249.5,54.5,2.45,10.2,101.5,40.55,30.88
2018,4,29,6,30,254.0,63.0,2.6,10.5,123.0,46.29,36.32
2018,4,29,6,45,127.0,63.5,2.8,10.75,93.5,46.67,36.73
2018,4,29,7,0,0.0,64.0,3.0,11.0,64.0,49.06,38.82
2018,4,29,7,15,177.5,94.5,3.05,11.25,171.0,67.42,55.13
2018,4,29,7,30,355.0,125.0,3.1,11.5,278.0,85.74,71.17
2018,4,29,7,45,380.5,131.0,3.1,11.75,313.5,88.92,73.64
2018,4,29,8,0,406.0,137.0,3.1,12.0,349.0,91.99,76.0
2018,4,29,8,15,281.5,180.0,3.2,12.35,333.5,118.83,99.03
2018,4,29,8,30,157.0,223.0,3.3,12.7,318.0,146.53,122.43
2018,4,29,8,45,99.0,222.0,3.35,13.0,283.5,144.52,120.18
2018,4,29,9,0,41.0,221.0,3.4,13.3,249.0,150.54,124.86
2018,4,29,9,15,40.0,232.0,3.45,13.6,260.5,156.94,129.85
2018,4,29,9,30,39.0,243.0,3.5,13.9,272.0,163.17,134.69
2018,4,29,9,45,27.5,209.0,3.6,14.25,230.0,143.37,117.55
2018,4,29,10,0,16.0,175.0,3.7,14.6,188.0,124.7,96.4
2018,4,29,10,15,18.0,211.5,3.75,14.8,226.5,150.82,117.03
2018,4,29,10,30,20.0,248.0,3.8,15.0,265.0,177.7,138.23
2018,4,29,10,45,19.0,252.5,3.85,15.15,269.0,184.37,143.46
2018,4,29,11,0,18.0,257.0,3.9,15.3,273.0,197.23,153.7
2018,4,29,11,15,27.0,264.0,3.9,15.3,288.5,203.31,158.4
2018,4,29,11,30,36.0,271.0,3.9,15.3,304.0,216.85,169.2
2018,4,29,11,45,61.5,348.0,3.95,15.3,404.5,289.75,226.52
2018,4,29,12,0,87.0,425.0,4.0,15.3,505.0,367.88,287.11
2018,4,29,12,15,92.0,410.5,4.0,15.25,495.0,371.69,290.48
2018,4,29,12,30,97.0,396.0,4.0,15.2,485.0,374.93,293.69
2018,4,29,12,45,395.0,313.0,4.0,15.2,669.0,551.26,433.45
2018,4,29,13,0,693.0,230.0,4.0,15.2,853.0,734.28,574.05
2018,4,29,13,15,761.0,194.0,3.95,15.15,865.5,787.39,614.77
2018,4,29,13,30,829.0,158.0,3.9,15.1,878.0,848.54,660.76
2018,4,29,13,45,813.5,159.5,3.9,15.1,849.0,872.48,678.08
2018,4,29,14,0,798.0,161.0,3.9,15.1,820.0,892.54,693.0
2018,4,29,14,15,837.0,138.0,3.9,15.05,806.0,934.64,723.72
2018,4,29,14,30,876.0,115.0,3.9,15.0,792.0,960.8,743.1
2018,4,29,14,45,867.0,112.0,3.9,14.95,754.5,972.13,752.37
2018,4,29,15,0,858.0,109.0,3.9,14.9,717.0,979.68,759.31
2018,4,29,15,15,843.5,106.5,3.9,14.9,673.5,991.91,769.62
2018,4,29,15,30,829.0,104.0,3.9,14.9,630.0,987.04,768.13
2018,4,29,15,45,811.5,100.0,3.9,14.6,582.5,973.54,761.72
2018,4,29,16,0,794.0,96.0,3.9,14.3,535.0,956.35,752.82
2018,4,29,16,15,770.5,92.5,3.85,14.0,485.0,930.17,737.19
2018,4,29,16,30,747.0,89.0,3.8,13.7,435.0,900.72,719.07
2018,4,29,16,45,714.0,83.5,3.75,13.4,382.5,863.58,694.96
2018,4,29,17,0,681.0,78.0,3.7,13.1,330.0,817.43,663.49
2018,4,29,17,15,635.0,72.0,3.5,12.65,278.0,756.07,618.99
2018,4,29,17,30,589.0,66.0,3.3,12.2,226.0,693.72,571.87
2018,4,29,17,45,475.5,59.0,3.15,11.75,170.5,566.9,471.84
2018,4,29,18,0,362.0,52.0,3.0,11.3,115.0,443.3,369.93
2018,4,29,18,15,268.0,39.5,2.75,10.85,77.5,333.66,274.13
2018,4,29,18,30,174.0,27.0,2.5,10.4,40.0,227.24,151.55
2018,4,29,18,45,92.5,14.5,2.25,9.9,21.0,85.06,0.0
2018,4,29,19,0,11.0,2.0,2.0,9.4,2.0,0.0,0.0
2018,4,29,19,15,5.5,1.0,2.0,9.35,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,30,5,15,13.5,7.5,2.05,8.5,8.0,5.9,0.0
2018,4,30,5,30,27.0,15.0,2.2,8.8,16.0,11.57,0.0
2018,4,30,5,45,55.0,31.0,2.4,9.1,37.5,23.29,13.65
2018,4,30,6,0,83.0,47.0,2.6,9.4,59.0,34.94,25.4
2018,4,30,6,15,94.0,62.0,2.65,9.75,80.5,45.74,35.62
2018,4,30,6,30,105.0,77.0,2.7,10.1,102.0,56.36,45.48
2018,4,30,6,45,87.0,86.5,2.75,10.45,110.5,63.05,51.55
2018,4,30,7,0,69.0,96.0,2.8,10.8,119.0,69.44,57.17
2018,4,30,7,15,34.5,95.5,2.8,11.25,107.0,70.97,58.28
2018,4,30,7,30,0.0,95.0,2.8,11.7,95.0,71.96,58.86
2018,4,30,7,45,6.0,123.5,2.75,12.1,126.5,92.08,76.31
2018,4,30,8,0,12.0,152.0,2.7,12.5,158.0,111.75,93.08
2018,4,30,8,15,20.0,192.0,2.7,12.85,203.5,138.25,115.53
2018,4,30,8,30,28.0,232.0,2.7,13.2,249.0,154.99,129.3
2018,4,30,8,45,58.0,269.5,2.65,13.5,308.0,176.19,146.73
2018,4,30,9,0,88.0,307.0,2.6,13.8,367.0,196.49,163.2
2018,4,30,9,15,80.5,318.0,2.65,14.05,375.5,202.56,167.69
2018,4,30,9,30,73.0,329.0,2.7,14.3,384.0,208.34,172.0
2018,4,30,9,45,96.5,357.5,2.75,14.5,433.5,222.98,183.67
2018,4,30,10,0,120.0,386.0,2.8,14.7,483.0,236.13,181.62
2018,4,30,10,15,149.0,402.0,2.9,14.8,527.0,264.34,200.91
2018,4,30,10,30,178.0,418.0,3.0,14.9,571.0,296.69,224.71
2018,4,30,10,45,213.5,428.5,3.05,15.05,616.0,332.03,251.51
2018,4,30,11,0,249.0,439.0,3.1,15.2,661.0,362.37,275.26
2018,4,30,11,15,259.0,434.0,3.15,15.15,668.0,389.6,297.94
2018,4,30,11,30,269.0,429.0,3.2,15.1,675.0,417.56,321.15
2018,4,30,11,45,375.5,392.5,3.25,15.05,738.0,473.12,364.87
2018,4,30,12,0,482.0,356.0,3.3,15.0,801.0,537.89,415.95
2018,4,30,12,15,664.5,264.0,3.35,14.95,875.0,616.43,478.27
2018,4,30,12,30,847.0,172.0,3.4,14.9,949.0,703.76,547.19
2018,4,30,12,45,862.5,162.0,3.45,14.9,946.0,753.23,585.79
2018,4,30,13,0,878.0,152.0,3.5,14.9,943.0,790.71,615.69
2018,4,30,13,15,866.5,154.5,3.55,14.9,922.0,837.33,650.66
2018,4,30,13,30,855.0,157.0,3.6,14.9,901.0,870.01,674.53
2018,4,30,13,45,850.0,154.0,3.65,14.95,876.0,899.57,696.03
2018,4,30,14,0,845.0,151.0,3.7,15.0,851.0,925.67,715.19
2018,4,30,14,15,845.0,145.5,3.7,14.9,822.5,950.34,733.56
2018,4,30,14,30,845.0,140.0,3.7,14.8,794.0,971.52,749.63
2018,4,30,14,45,835.5,135.5,3.7,14.75,756.0,980.99,757.62
2018,4,30,15,0,826.0,131.0,3.7,14.7,718.0,986.54,763.16
2018,4,30,15,15,810.0,128.0,3.7,14.7,674.0,983.34,762.69
2018,4,30,15,30,794.0,125.0,3.7,14.7,630.0,976.21,759.71
2018,4,30,15,45,773.0,121.0,3.7,14.3,582.0,967.05,756.63
2018,4,30,16,0,752.0,117.0,3.7,13.9,534.0,946.85,745.82
2018,4,30,16,15,723.0,112.5,3.65,13.55,482.5,914.51,725.85
2018,4,30,16,30,694.0,108.0,3.6,13.2,431.0,879.09,703.47
2018,4,30,16,45,655.5,102.0,3.55,12.85,378.5,829.51,670.16
2018,4,30,17,0,617.0,96.0,3.5,12.5,326.0,777.68,634.31
2018,4,30,17,15,564.0,88.5,3.4,12.05,274.0,708.08,583.54
2018,4,30,17,30,511.0,81.0,3.3,11.6,222.0,637.47,529.9
2018,4,30,17,45,435.0,71.0,3.2,11.2,173.0,538.86,451.19
2018,4,30,18,0,359.0,61.0,3.1,10.8,124.0,450.27,376.87
2018,4,30,18,15,253.5,46.5,2.9,10.4,84.0,333.29,274.7
2018,4,30,18,30,148.0,32.0,2.7,10.0,44.0,216.92,149.99
2018,4,30,18,45,76.5,17.0,2.55,9.65,23.0,74.32,0.0
2018,4,30,19,0,5.0,2.0,2.4,9.3,2.0,0.0,0.0
2018,4,30,19,15,2.5,1.0,2.2,9.05,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,5,1,5,15,1.5,7.5,2.45,7.9,7.5,5.9,0.0
2018,5,1,5,30,3.0,15.0,2.5,8.2,15.0,11.45,0.0
2018,5,1,5,45,20.0,33.0,2.6,8.5,35.5,24.56,15.0
2018,5,1,6,0,37.0,51.0,2.7,8.8,56.0,37.41,27.73
2018,5,1,6,15,59.5,71.0,2.7,9.1,83.5,51.43,40.88
2018,5,1,6,30,82.0,91.0,2.7,9.4,111.0,64.63,53.08
2018,5,1,6,45,75.5,86.0,2.65,9.65,108.0,62.65,51.34
2018,5,1,7,0,69.0,81.0,2.6,9.9,105.0,59.9,48.77
2018,5,1,7,15,113.5,115.5,2.55,10.45,162.0,82.78,69.02
2018,5,1,7,30,158.0,150.0,2.5,11.0,219.0,104.56,87.91
2018,5,1,7,45,385.5,148.0,2.45,11.55,344.5,99.12,82.6
2018,5,1,8,0,613.0,146.0,2.4,12.1,470.0,102.76,85.32
2018,5,1,8,15,684.0,138.5,2.4,12.7,532.0,97.39,80.15
2018,5,1,8,30,755.0,131.0,2.4,13.3,594.0,92.78,75.72
2018,5,1,8,45,779.5,131.5,2.4,13.9,640.0,100.12,81.65
2018,5,1,9,0,804.0,132.0,2.4,14.5,686.0,99.46,80.67
2018,5,1,9,15,827.0,129.5,2.45,15.0,728.0,97.04,78.25
2018,5,1,9,30,850.0,127.0,2.5,15.5,770.0,94.81,76.03
2018,5,1,9,45,872.0,121.5,2.6,16.0,807.0,101.38,81.3
2018,5,1,10,0,894.0,116.0,2.7,16.5,844.0,154.0,90.2
2018,5,1,10,15,901.5,117.0,2.75,16.85,872.0,211.84,126.36
2018,5,1,10,30,909.0,118.0,2.8,17.2,900.0,270.46,172.65
2018,5,1,10,45,914.5,118.5,2.85,17.6,921.0,328.82,222.91
2018,5,1,11,0,920.0,119.0,2.9,18.0,942.0,387.29,274.39
2018,5,1,11,15,923.5,119.5,2.9,18.2,955.5,444.9,325.0
2018,5,1,11,30,927.0,120.0,2.9,18.4,969.0,501.99,374.09
2018,5,1,11,45,929.0,119.5,2.95,18.65,974.5,556.91,420.25
2018,5,1,12,0,931.0,119.0,3.0,18.9,980.0,610.66,464.17
2018,5,1,12,15,932.0,118.5,3.0,19.0,978.0,662.4,505.45
2018,5,1,12,30,933.0,118.0,3.0,19.1,976.0,712.4,544.33
2018,5,1,12,45,933.0,116.0,3.05,19.2,966.0,758.5,579.76
2018,5,1,13,0,933.0,114.0,3.1,19.3,956.0,802.19,612.78
2018,5,1,13,15,929.0,113.0,3.2,19.3,937.5,840.97,640.62
2018,5,1,13,30,925.0,112.0,3.3,19.3,919.0,876.66,666.24
2018,5,1,13,45,765.5,190.0,3.35,19.3,845.0,868.69,661.44
2018,5,1,14,0,606.0,268.0,3.4,19.3,771.0,830.07,632.49
2018,5,1,14,15,588.5,264.0,3.5,19.15,737.0,831.67,636.11
2018,5,1,14,30,571.0,260.0,3.6,19.0,703.0,833.81,639.7
2018,5,1,14,45,457.5,281.5,3.7,18.8,625.5,765.25,590.91
2018,5,1,15,0,344.0,303.0,3.8,18.6,548.0,669.7,521.99
2018,5,1,15,15,306.0,291.0,3.8,18.6,499.0,631.37,495.02
2018,5,1,15,30,268.0,279.0,3.8,18.6,450.0,590.53,465.48
2018,5,1,15,45,349.0,238.0,3.9,17.85,443.0,634.27,504.45
2018,5,1,16,0,430.0,197.0,4.0,17.1,436.0,701.15,559.87
2018,5,1,16,15,381.5,187.5,4.0,16.45,385.0,619.72,501.13
2018,5,1,16,30,333.0,178.0,4.0,15.8,334.0,563.33,460.16
2018,5,1,16,45,325.5,156.5,4.0,15.15,294.0,531.49,438.59
2018,5,1,17,0,318.0,135.0,4.0,14.5,254.0,497.72,414.73
2018,5,1,17,15,373.0,107.5,3.9,13.75,226.5,538.84,450.79
2018,5,1,17,30,428.0,80.0,3.8,13.0,199.0,549.94,460.74
2018,5,1,17,45,383.0,67.5,3.7,12.3,157.0,484.98,407.95
2018,5,1,18,0,338.0,55.0,3.6,11.6,115.0,421.2,353.62
2018,5,1,18,15,256.5,42.5,3.4,11.05,79.5,328.04,271.3
2018,5,1,18,30,175.0,30.0,3.2,10.5,44.0,236.66,169.26
2018,5,1,18,45,94.5,17.0,3.05,10.0,24.0,88.69,0.0
2018,5,1,19,0,14.0,4.0,2.9,9.5,4.0,0.0,0.0
2018,5,1,19,15,7.0,2.0,2.95,9.35,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.65,8.45,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,2,5,15,56.5,11.0,2.15,8.6,14.0,8.65,0.0
2018,5,2,5,30,113.0,22.0,2.2,8.8,28.0,16.61,0.0
2018,5,2,5,45,229.0,36.5,2.2,9.0,65.0,27.62,17.78
2018,5,2,6,0,345.0,51.0,2.2,9.2,102.0,38.72,28.91
2018,5,2,6,15,428.5,60.5,2.15,9.55,149.5,48.77,38.45
2018,5,2,6,30,512.0,70.0,2.1,9.9,197.0,56.02,45.24
2018,5,2,6,45,570.0,77.0,2.05,10.25,249.0,61.07,49.81
2018,5,2,7,0,628.0,84.0,2.0,10.6,301.0,66.13,54.22
2018,5,2,7,15,670.0,88.5,1.9,11.15,354.0,69.13,56.64
2018,5,2,7,30,712.0,93.0,1.8,11.7,407.0,72.16,59.0
2018,5,2,7,45,744.0,96.5,1.7,12.25,459.5,74.32,60.55
2018,5,2,8,0,776.0,100.0,1.6,12.8,512.0,82.75,67.59
2018,5,2,8,15,799.0,102.0,1.5,13.45,561.0,83.73,68.01
2018,5,2,8,30,822.0,104.0,1.4,14.1,610.0,84.7,68.45
2018,5,2,8,45,840.0,105.5,1.3,14.75,655.5,85.19,68.49
2018,5,2,9,0,858.0,107.0,1.2,15.4,701.0,85.67,68.53
2018,5,2,9,15,871.0,108.5,1.2,16.0,741.0,95.77,76.78
2018,5,2,9,30,884.0,110.0,1.2,16.6,781.0,96.5,77.03
2018,5,2,9,45,895.0,110.5,1.2,17.2,816.0,97.3,77.37
2018,5,2,10,0,906.0,111.0,1.2,17.8,851.0,154.59,88.9
2018,5,2,10,15,913.5,112.0,1.3,18.3,879.0,212.98,125.34
2018,5,2,10,30,921.0,113.0,1.4,18.8,907.0,272.14,171.52
2018,5,2,10,45,926.0,113.5,1.5,19.3,927.5,330.89,221.34
2018,5,2,11,0,931.0,114.0,1.6,19.8,948.0,389.68,272.15
2018,5,2,11,15,934.0,114.0,1.8,20.05,961.0,447.21,322.13
2018,5,2,11,30,937.0,114.0,2.0,20.3,974.0,504.11,370.67
2018,5,2,11,45,938.0,114.5,2.2,20.55,979.5,559.52,416.88
2018,5,2,12,0,939.0,115.0,2.4,20.8,985.0,613.67,460.93
2018,5,2,12,15,938.5,114.5,2.55,20.85,982.0,664.71,501.79
2018,5,2,12,30,938.0,114.0,2.7,20.9,979.0,713.84,540.34
2018,5,2,12,45,937.0,112.5,2.9,20.95,968.5,759.66,576.06
2018,5,2,13,0,936.0,111.0,3.1,21.0,958.0,803.0,609.41
2018,5,2,13,15,933.0,110.5,3.15,20.85,940.5,842.95,637.85
2018,5,2,13,30,930.0,110.0,3.2,20.7,923.0,879.92,664.23
2018,5,2,13,45,924.0,109.0,3.3,20.6,897.5,910.71,686.61
2018,5,2,14,0,918.0,108.0,3.4,20.5,872.0,938.03,706.78
2018,5,2,14,15,911.0,106.0,3.4,20.3,840.0,959.86,722.97
2018,5,2,14,30,904.0,104.0,3.4,20.1,808.0,977.97,736.83
2018,5,2,14,45,893.5,102.0,3.4,19.85,769.5,988.95,746.21
2018,5,2,15,0,883.0,100.0,3.4,19.6,731.0,996.07,753.24
2018,5,2,15,15,869.0,98.0,3.4,19.6,687.5,995.88,754.83
2018,5,2,15,30,855.0,96.0,3.4,19.6,644.0,991.92,754.09
2018,5,2,15,45,838.5,92.5,3.35,18.95,596.5,992.97,758.49
2018,5,2,16,0,822.0,89.0,3.3,18.3,549.0,977.25,751.48
2018,5,2,16,15,799.5,85.5,3.25,17.8,498.5,951.9,737.48
2018,5,2,16,30,777.0,82.0,3.2,17.3,448.0,923.27,721.09
2018,5,2,16,45,746.0,77.5,3.15,16.75,395.5,881.81,695.33
2018,5,2,17,0,715.0,73.0,3.1,16.2,343.0,837.77,667.01
2018,5,2,17,15,669.5,67.5,3.0,15.5,290.0,783.57,630.09
2018,5,2,17,30,624.0,62.0,2.9,14.8,237.0,721.79,585.69
2018,5,2,17,45,556.0,55.5,2.75,14.1,187.0,637.23,521.01
2018,5,2,18,0,488.0,49.0,2.6,13.4,137.0,553.82,453.51
2018,5,2,18,15,379.0,39.5,2.4,12.75,94.5,432.97,351.69
2018,5,2,18,30,270.0,30.0,2.2,12.1,52.0,314.91,228.91
2018,5,2,18,45,149.5,17.5,2.0,11.45,28.0,132.96,0.0
2018,5,2,19,0,29.0,5.0,1.8,10.8,4.0,0.0,0.0
2018,5,2,19,15,14.5,2.5,1.8,10.55,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,3,5,15,0.0,1.5,2.3,9.1,1.5,1.18,0.0
2018,5,3,5,30,0.0,3.0,2.4,9.3,3.0,2.27,0.0
2018,5,3,5,45,59.0,10.5,2.5,9.45,19.5,8.05,1.22
2018,5,3,6,0,118.0,18.0,2.6,9.6,36.0,13.84,6.73
2018,5,3,6,15,59.0,18.0,2.55,9.85,27.0,14.12,7.15
2018,5,3,6,30,0.0,18.0,2.5,10.1,18.0,13.68,6.82
2018,5,3,6,45,0.0,26.0,2.5,10.3,26.0,19.8,12.42
2018,5,3,7,0,0.0,34.0,2.5,10.5,34.0,25.94,17.96
2018,5,3,7,15,0.0,38.0,2.45,10.8,38.0,29.02,20.66
2018,5,3,7,30,0.0,42.0,2.4,11.1,42.0,32.11,23.33
2018,5,3,7,45,0.0,50.0,2.4,11.4,50.0,38.3,28.73
2018,5,3,8,0,0.0,58.0,2.4,11.7,58.0,44.49,34.09
2018,5,3,8,15,0.0,70.0,2.45,12.15,70.0,53.8,42.12
2018,5,3,8,30,0.0,82.0,2.5,12.6,82.0,63.14,50.08
2018,5,3,8,45,0.0,98.5,2.5,13.05,98.5,75.78,60.83
2018,5,3,9,0,0.0,115.0,2.5,13.5,115.0,87.76,70.9
2018,5,3,9,15,2.5,148.0,2.55,13.95,150.0,111.16,90.65
2018,5,3,9,30,5.0,181.0,2.6,14.4,185.0,133.89,109.57
2018,5,3,9,45,8.0,205.5,2.7,14.85,212.0,150.54,123.17
2018,5,3,10,0,11.0,230.0,2.8,15.3,239.0,168.69,131.48
2018,5,3,10,15,20.0,275.0,2.85,15.6,292.0,201.78,156.89
2018,5,3,10,30,29.0,320.0,2.9,15.9,345.0,223.92,173.51
2018,5,3,10,45,43.5,361.5,2.95,16.2,400.0,259.27,200.39
2018,5,3,11,0,58.0,403.0,3.0,16.5,455.0,297.72,229.65
2018,5,3,11,15,89.5,420.5,3.05,16.7,502.0,331.13,254.86
2018,5,3,11,30,121.0,438.0,3.1,16.9,549.0,364.23,280.15
2018,5,3,11,45,329.5,383.5,3.1,17.1,688.5,445.94,342.09
2018,5,3,12,0,538.0,329.0,3.1,17.3,828.0,552.81,423.46
2018,5,3,12,15,744.5,220.0,3.15,17.45,908.5,635.48,487.92
2018,5,3,12,30,951.0,111.0,3.2,17.6,989.0,721.25,555.06
2018,5,3,12,45,951.5,108.5,3.25,17.75,979.0,767.74,590.68
2018,5,3,13,0,952.0,106.0,3.3,17.9,969.0,811.77,623.77
2018,5,3,13,15,948.5,105.0,3.3,17.95,950.5,851.29,651.5
2018,5,3,13,30,945.0,104.0,3.3,18.0,932.0,887.72,676.99
2018,5,3,13,45,939.5,103.0,3.35,18.05,906.5,919.19,699.36
2018,5,3,14,0,934.0,102.0,3.4,18.1,881.0,947.18,719.41
2018,5,3,14,15,926.0,101.0,3.35,18.05,848.5,969.29,735.12
2018,5,3,14,30,918.0,100.0,3.3,18.0,816.0,987.65,748.42
2018,5,3,14,45,907.5,98.5,3.3,17.9,778.0,999.27,757.86
2018,5,3,15,0,897.0,97.0,3.3,17.8,740.0,1007.02,764.91
2018,5,3,15,15,867.5,98.0,3.3,17.8,689.0,994.82,758.31
2018,5,3,15,30,838.0,99.0,3.3,17.8,638.0,991.86,758.37
2018,5,3,15,45,821.5,94.0,3.2,17.45,589.5,977.9,751.15
2018,5,3,16,0,805.0,89.0,3.1,17.1,541.0,960.22,741.54
2018,5,3,16,15,784.5,87.5,3.0,16.7,494.0,939.45,729.94
2018,5,3,16,30,764.0,86.0,2.9,16.3,447.0,915.4,715.97
2018,5,3,16,45,696.5,87.0,2.8,15.95,387.0,851.6,673.22
2018,5,3,17,0,629.0,88.0,2.7,15.6,327.0,780.07,623.95
2018,5,3,17,15,591.0,79.0,2.6,14.95,276.5,723.19,584.6
2018,5,3,17,30,553.0,70.0,2.5,14.3,226.0,665.17,542.42
2018,5,3,17,45,484.0,61.0,2.35,13.65,177.0,577.7,474.86
2018,5,3,18,0,415.0,52.0,2.2,13.0,128.0,491.72,405.04
2018,5,3,18,15,311.5,41.0,2.05,12.35,88.0,375.91,307.36
2018,5,3,18,30,208.0,30.0,1.9,11.7,48.0,266.43,197.63
2018,5,3,18,45,118.5,17.5,1.75,11.0,26.5,108.29,0.0
2018,5,3,19,0,29.0,5.0,1.6,10.3,5.0,0.0,0.0
2018,5,3,19,15,14.5,2.5,1.6,10.0,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,4,5,15,42.0,10.0,1.15,7.5,12.5,7.87,0.0
2018,5,4,5,30,84.0,20.0,1.4,8.0,25.0,15.2,0.0
2018,5,4,5,45,164.5,32.5,1.65,8.5,54.0,24.5,15.5
2018,5,4,6,0,245.0,45.0,1.9,9.0,83.0,33.89,24.73
2018,5,4,6,15,192.5,66.0,2.0,9.6,103.0,48.55,38.31
2018,5,4,6,30,140.0,87.0,2.1,10.2,123.0,63.16,51.64
2018,5,4,6,45,165.5,110.0,2.2,10.85,161.5,78.46,65.29
2018,5,4,7,0,191.0,133.0,2.3,11.5,200.0,91.22,76.38
2018,5,4,7,15,322.5,137.5,2.15,12.15,272.5,96.18,80.34
2018,5,4,7,30,454.0,142.0,2.0,12.8,345.0,97.74,81.21
2018,5,4,7,45,515.5,145.5,1.9,13.45,402.0,100.12,82.79
2018,5,4,8,0,577.0,149.0,1.8,14.1,459.0,103.48,85.18
2018,5,4,8,15,563.0,169.5,1.5,14.85,495.0,112.96,92.75
2018,5,4,8,30,549.0,190.0,1.2,15.6,531.0,122.64,100.35
2018,5,4,8,45,536.0,211.0,0.95,16.4,563.5,131.92,107.46
2018,5,4,9,0,523.0,232.0,0.7,17.2,596.0,140.52,113.87
2018,5,4,9,15,505.0,256.0,0.65,18.0,624.0,149.81,120.85
2018,5,4,9,30,487.0,280.0,0.6,18.8,652.0,158.35,127.13
2018,5,4,9,45,674.5,206.0,0.55,19.6,745.5,124.59,98.83
2018,5,4,10,0,862.0,132.0,0.5,20.4,839.0,165.13,96.16
2018,5,4,10,15,851.0,144.5,0.55,21.2,862.0,217.5,129.09
2018,5,4,10,30,840.0,157.0,0.6,22.0,885.0,277.59,175.68
