Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,10,45,739.0,222.5,0.6,22.8,873.5,338.72,228.32
2018,5,4,11,0,638.0,288.0,0.6,23.6,862.0,395.44,276.16
2018,5,4,11,15,540.0,340.0,0.75,24.0,830.5,439.47,313.72
2018,5,4,11,30,442.0,392.0,0.9,24.4,799.0,469.28,339.24
2018,5,4,11,45,592.0,316.0,1.0,24.85,864.5,532.2,385.54
2018,5,4,12,0,742.0,240.0,1.1,25.3,930.0,602.04,436.9
2018,5,4,12,15,838.5,177.5,1.1,25.45,955.0,658.76,478.86
2018,5,4,12,30,935.0,115.0,1.1,25.6,980.0,714.97,520.25
2018,5,4,12,45,882.5,145.0,1.1,25.8,954.5,748.74,543.62
2018,5,4,13,0,830.0,175.0,1.1,26.0,929.0,788.84,570.12
2018,5,4,13,15,710.5,239.5,1.1,26.05,876.0,798.47,575.08
2018,5,4,13,30,591.0,304.0,1.1,26.1,823.0,789.07,567.63
2018,5,4,13,45,602.0,287.5,1.15,26.15,803.0,816.2,587.54
2018,5,4,14,0,613.0,271.0,1.2,26.2,783.0,840.49,605.17
2018,5,4,14,15,680.0,226.0,1.35,26.1,774.0,887.86,640.76
2018,5,4,14,30,747.0,181.0,1.5,26.0,765.0,931.24,672.09
2018,5,4,14,45,808.5,143.5,1.65,25.85,748.0,965.34,697.02
2018,5,4,15,0,870.0,106.0,1.8,25.7,731.0,990.81,716.74
2018,5,4,15,15,852.0,104.0,1.8,25.7,685.5,986.52,715.38
2018,5,4,15,30,834.0,102.0,1.8,25.7,640.0,991.81,720.67
2018,5,4,15,45,813.0,98.0,2.2,24.95,590.0,974.5,718.33
2018,5,4,16,0,792.0,94.0,2.6,24.2,540.0,953.51,712.87
2018,5,4,16,15,771.0,90.5,2.7,23.45,491.5,929.71,702.27
2018,5,4,16,30,750.0,87.0,2.8,22.7,443.0,902.68,689.18
2018,5,4,16,45,719.5,83.5,2.95,21.9,393.0,869.95,672.13
2018,5,4,17,0,689.0,80.0,3.1,21.1,343.0,828.85,648.3
2018,5,4,17,15,643.5,74.0,3.05,20.0,290.5,767.69,608.19
2018,5,4,17,30,598.0,68.0,3.0,18.9,238.0,705.51,565.34
2018,5,4,17,45,531.0,60.0,2.95,17.75,188.5,620.17,502.23
2018,5,4,18,0,464.0,52.0,2.9,16.6,139.0,536.0,436.11
2018,5,4,18,15,358.0,42.0,2.7,15.7,96.5,417.49,337.74
2018,5,4,18,30,252.0,32.0,2.5,14.8,54.0,307.41,229.7
2018,5,4,18,45,139.5,18.5,2.35,13.9,29.5,125.87,0.0
2018,5,4,19,0,27.0,5.0,2.2,13.0,5.0,3.93,0.0
2018,5,4,19,15,13.5,2.5,2.15,12.6,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,5,5,15,0.0,5.0,1.85,9.45,5.0,3.93,0.0
2018,5,5,5,30,0.0,10.0,1.9,9.8,10.0,7.59,0.0
2018,5,5,5,45,0.0,18.5,1.95,10.1,18.5,14.08,6.51
2018,5,5,6,0,0.0,27.0,2.0,10.4,27.0,20.58,12.76
2018,5,5,6,15,0.0,39.0,1.95,10.75,39.0,29.8,21.3
2018,5,5,6,30,0.0,51.0,1.9,11.1,51.0,39.04,29.77
2018,5,5,6,45,1.5,78.5,1.9,11.4,79.0,58.98,47.73
2018,5,5,7,0,3.0,106.0,1.9,11.7,107.0,78.16,64.71
2018,5,5,7,15,9.0,129.5,1.95,11.95,133.5,94.49,78.9
2018,5,5,7,30,15.0,153.0,2.0,12.2,160.0,110.63,92.71
2018,5,5,7,45,62.0,191.5,2.0,12.4,224.5,130.77,109.81
2018,5,5,8,0,109.0,230.0,2.0,12.6,289.0,148.05,124.2
2018,5,5,8,15,190.0,250.5,2.05,12.9,364.5,160.93,134.63
2018,5,5,8,30,271.0,271.0,2.1,13.2,440.0,165.32,137.78
2018,5,5,8,45,295.0,287.5,2.15,13.5,483.5,172.88,143.63
2018,5,5,9,0,319.0,304.0,2.2,13.8,527.0,180.07,149.14
2018,5,5,9,15,321.0,323.0,2.1,14.6,558.0,187.37,154.39
2018,5,5,9,30,323.0,342.0,2.0,15.4,589.0,194.19,159.19
2018,5,5,9,45,385.5,334.0,1.95,16.15,642.0,194.89,158.97
2018,5,5,10,0,448.0,326.0,1.9,16.9,695.0,215.83,151.84
2018,5,5,10,15,451.0,339.0,1.75,17.7,720.5,258.62,180.5
2018,5,5,10,30,454.0,352.0,1.6,18.5,746.0,302.54,213.79
2018,5,5,10,45,414.0,377.0,1.5,19.3,742.5,342.06,246.63
2018,5,5,11,0,374.0,402.0,1.4,20.1,739.0,386.39,282.43
2018,5,5,11,15,307.5,429.0,1.45,20.35,709.0,408.54,302.26
2018,5,5,11,30,241.0,456.0,1.5,20.6,679.0,430.34,320.56
2018,5,5,11,45,241.5,459.5,1.55,20.85,684.0,456.61,340.84
2018,5,5,12,0,242.0,463.0,1.6,21.1,689.0,482.79,360.71
2018,5,5,12,15,192.0,465.0,1.75,20.85,644.0,476.92,358.0
2018,5,5,12,30,142.0,467.0,1.9,20.6,599.0,465.76,351.01
2018,5,5,12,45,153.5,459.0,2.1,20.35,600.0,485.07,366.9
2018,5,5,13,0,165.0,451.0,2.3,20.1,601.0,504.43,382.71
2018,5,5,13,15,114.5,403.5,2.5,19.55,506.5,440.82,337.22
2018,5,5,13,30,64.0,356.0,2.7,19.0,412.0,354.6,273.62
2018,5,5,13,45,44.5,306.0,2.95,18.5,344.5,300.04,233.14
2018,5,5,14,0,25.0,256.0,3.2,18.0,277.0,242.32,188.99
2018,5,5,14,15,35.5,284.5,3.3,17.3,313.0,282.58,221.78
2018,5,5,14,30,46.0,313.0,3.4,16.6,349.0,325.56,256.49
2018,5,5,14,45,37.0,290.5,3.55,15.9,318.5,300.32,237.71
2018,5,5,15,0,28.0,268.0,3.7,15.2,288.0,273.89,217.89
2018,5,5,15,15,55.5,264.0,3.7,15.2,301.0,302.68,242.52
2018,5,5,15,30,83.0,260.0,3.7,15.2,314.0,332.48,267.86
2018,5,5,15,45,188.5,241.5,3.95,14.45,351.5,449.79,365.89
2018,5,5,16,0,294.0,223.0,4.2,13.7,389.0,567.67,463.05
2018,5,5,16,15,391.0,184.5,4.05,13.55,384.0,651.33,531.02
2018,5,5,16,30,488.0,146.0,3.9,13.4,379.0,705.85,576.49
2018,5,5,16,45,474.0,128.5,3.8,13.25,333.5,669.54,550.18
2018,5,5,17,0,460.0,111.0,3.7,13.1,288.0,630.89,522.06
2018,5,5,17,15,513.5,90.5,3.5,12.75,260.5,662.07,547.79
2018,5,5,17,30,567.0,70.0,3.3,12.4,233.0,678.68,560.73
2018,5,5,17,45,499.0,62.5,3.15,12.05,185.0,593.68,493.32
2018,5,5,18,0,431.0,55.0,3.0,11.7,137.0,509.72,424.02
2018,5,5,18,15,329.5,44.5,2.9,11.3,96.0,395.11,326.41
2018,5,5,18,30,228.0,34.0,2.8,10.9,55.0,290.44,223.3
2018,5,5,18,45,125.0,19.5,2.7,10.45,30.0,154.89,0.0
2018,5,5,19,0,22.0,5.0,2.6,10.0,5.0,20.72,0.0
2018,5,5,19,15,11.0,2.5,2.6,9.85,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.55,8.2,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,5,6,4,45,3.5,1.0,2.2,8.0,1.0,0.0,0.0
2018,5,6,5,0,7.0,2.0,2.2,8.0,2.0,0.0,0.0
2018,5,6,5,15,15.5,11.0,2.35,8.3,12.0,8.65,0.0
2018,5,6,5,30,24.0,20.0,2.5,8.6,22.0,15.31,2.78
2018,5,6,5,45,39.0,37.0,2.65,8.9,42.5,27.58,18.34
2018,5,6,6,0,54.0,54.0,2.8,9.2,63.0,39.67,29.93
2018,5,6,6,15,68.0,71.0,2.8,9.6,86.0,51.58,41.07
2018,5,6,6,30,82.0,88.0,2.8,10.0,109.0,63.29,51.81
2018,5,6,6,45,77.5,107.5,2.8,10.4,131.0,76.01,63.21
2018,5,6,7,0,73.0,127.0,2.8,10.8,153.0,90.3,75.76
2018,5,6,7,15,45.0,142.0,2.75,11.3,159.0,100.0,83.98
2018,5,6,7,30,17.0,157.0,2.7,11.8,165.0,113.23,95.16
2018,5,6,7,45,37.0,188.0,2.65,12.3,207.5,128.42,107.87
2018,5,6,8,0,57.0,219.0,2.6,12.8,250.0,146.87,123.18
2018,5,6,8,15,111.5,250.5,2.65,13.3,318.0,159.02,132.92
2018,5,6,8,30,166.0,282.0,2.7,13.8,386.0,176.09,146.74
2018,5,6,8,45,269.0,284.0,2.75,14.3,466.5,170.35,141.18
2018,5,6,9,0,372.0,286.0,2.8,14.8,547.0,172.92,142.74
2018,5,6,9,15,456.5,273.5,2.85,15.25,612.0,156.72,128.57
2018,5,6,9,30,541.0,261.0,2.9,15.7,677.0,150.39,122.81
2018,5,6,9,45,704.0,198.0,3.0,16.15,763.5,124.7,90.21
2018,5,6,10,0,867.0,135.0,3.1,16.6,850.0,170.77,101.72
2018,5,6,10,15,859.0,145.5,3.25,16.95,873.5,222.81,136.43
2018,5,6,10,30,851.0,156.0,3.4,17.3,897.0,282.63,185.26
2018,5,6,10,45,755.0,219.0,3.5,17.65,887.5,343.84,241.0
2018,5,6,11,0,659.0,282.0,3.6,18.0,878.0,401.08,292.63
2018,5,6,11,15,676.0,277.0,3.7,18.15,895.5,451.75,335.74
2018,5,6,11,30,693.0,272.0,3.8,18.3,913.0,503.86,379.39
2018,5,6,11,45,594.0,327.0,3.9,18.45,878.5,542.32,412.13
2018,5,6,12,0,495.0,382.0,4.0,18.6,844.0,567.23,433.01
2018,5,6,12,15,474.5,387.5,4.0,18.55,829.5,596.87,456.91
2018,5,6,12,30,454.0,393.0,4.0,18.5,815.0,623.76,478.16
2018,5,6,12,45,549.0,343.5,4.0,18.4,848.0,687.57,527.77
2018,5,6,13,0,644.0,294.0,4.0,18.3,881.0,754.2,579.0
2018,5,6,13,15,594.5,308.5,3.95,18.0,842.0,764.04,586.85
2018,5,6,13,30,545.0,323.0,3.9,17.7,803.0,768.49,590.88
2018,5,6,13,45,414.5,356.0,3.8,17.4,715.0,713.82,550.41
2018,5,6,14,0,284.0,389.0,3.7,17.1,627.0,635.91,492.48
2018,5,6,14,15,331.0,354.0,3.6,16.75,621.5,663.19,515.91
2018,5,6,14,30,378.0,319.0,3.5,16.4,616.0,689.59,538.21
2018,5,6,14,45,359.5,309.5,3.4,16.0,581.0,677.87,530.9
2018,5,6,15,0,341.0,300.0,3.3,15.6,546.0,663.64,521.97
2018,5,6,15,15,312.5,286.5,3.3,15.6,501.5,632.69,500.08
2018,5,6,15,30,284.0,273.0,3.3,15.6,457.0,599.34,476.27
2018,5,6,15,45,208.5,251.5,3.15,14.95,381.0,481.73,387.81
2018,5,6,16,0,133.0,230.0,3.0,14.3,305.0,386.7,313.93
2018,5,6,16,15,108.0,204.0,2.95,13.95,261.5,336.32,275.09
2018,5,6,16,30,83.0,178.0,2.9,13.6,218.0,262.03,215.99
2018,5,6,16,45,146.5,159.0,2.85,13.25,219.5,330.32,275.26
2018,5,6,17,0,210.0,140.0,2.8,12.9,221.0,396.28,331.53
2018,5,6,17,15,343.5,111.0,2.75,12.6,220.5,514.14,430.1
2018,5,6,17,30,477.0,82.0,2.7,12.3,220.0,607.37,504.33
2018,5,6,17,45,437.0,70.0,2.65,12.0,177.0,544.75,453.81
2018,5,6,18,0,397.0,58.0,2.6,11.7,134.0,482.28,401.69
2018,5,6,18,15,306.5,47.5,2.45,11.4,95.5,377.63,312.1
2018,5,6,18,30,216.0,37.0,2.3,11.1,57.0,285.3,220.98
2018,5,6,18,45,119.0,21.5,2.15,10.85,31.5,154.77,0.0
2018,5,6,19,0,22.0,6.0,2.0,10.6,6.0,21.51,0.0
2018,5,6,19,15,11.0,3.0,2.0,10.5,3.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,5,7,4,45,5.0,1.0,1.7,7.9,1.0,0.0,0.0
2018,5,7,5,0,10.0,2.0,1.7,8.0,2.0,0.0,0.0
2018,5,7,5,15,113.0,14.5,1.95,8.7,22.0,11.41,0.0
2018,5,7,5,30,216.0,27.0,2.2,9.4,42.0,20.58,6.98
2018,5,7,5,45,336.0,37.5,2.45,10.05,82.5,30.84,21.16
2018,5,7,6,0,456.0,48.0,2.7,10.7,123.0,39.45,29.59
2018,5,7,6,15,531.5,55.5,2.65,11.3,173.0,45.4,35.27
2018,5,7,6,30,607.0,63.0,2.6,11.9,223.0,51.42,40.79
2018,5,7,6,45,655.5,69.0,2.6,12.45,276.0,56.02,44.85
2018,5,7,7,0,704.0,75.0,2.6,13.0,329.0,60.6,48.75
2018,5,7,7,15,738.5,79.5,2.6,13.6,382.5,69.11,56.02
2018,5,7,7,30,773.0,84.0,2.6,14.2,436.0,72.54,58.69
2018,5,7,7,45,798.0,88.0,2.55,14.8,488.0,75.35,60.79
2018,5,7,8,0,823.0,92.0,2.5,15.4,540.0,78.07,62.79
2018,5,7,8,15,841.5,95.0,2.5,16.05,589.0,79.87,63.96
2018,5,7,8,30,860.0,98.0,2.5,16.7,638.0,81.59,65.06
2018,5,7,8,45,874.0,100.0,2.5,17.3,682.5,91.56,73.22
2018,5,7,9,0,888.0,102.0,2.5,17.9,727.0,92.94,74.0
2018,5,7,9,15,901.0,103.0,2.5,18.45,767.5,93.59,74.22
2018,5,7,9,30,914.0,104.0,2.5,19.0,808.0,94.13,74.35
2018,5,7,9,45,925.0,104.0,2.5,19.5,843.0,105.33,70.51
2018,5,7,10,0,936.0,104.0,2.5,20.0,878.0,163.66,91.8
2018,5,7,10,15,941.0,106.0,2.45,20.45,905.5,223.46,131.36
2018,5,7,10,30,946.0,108.0,2.4,20.9,933.0,283.75,179.42
2018,5,7,10,45,949.5,109.0,2.4,21.35,953.0,343.3,230.26
2018,5,7,11,0,953.0,110.0,2.4,21.8,973.0,402.72,281.62
2018,5,7,11,15,955.0,110.5,2.45,22.15,985.5,460.88,331.56
2018,5,7,11,30,957.0,111.0,2.5,22.5,998.0,518.3,379.69
2018,5,7,11,45,957.0,111.5,2.55,22.85,1002.5,573.76,424.96
2018,5,7,12,0,957.0,112.0,2.6,23.2,1007.0,627.85,467.79
2018,5,7,12,15,951.0,115.0,2.65,23.35,1002.5,678.52,507.24
2018,5,7,12,30,945.0,118.0,2.7,23.5,998.0,726.92,544.0
2018,5,7,12,45,846.5,176.5,2.8,23.7,958.0,760.57,568.01
2018,5,7,13,0,748.0,235.0,2.9,23.9,918.0,785.96,585.38
2018,5,7,13,15,693.0,259.5,2.9,23.9,883.0,803.18,597.65
2018,5,7,13,30,638.0,284.0,2.9,23.9,848.0,813.92,605.19
2018,5,7,13,45,685.0,248.0,2.95,23.9,838.0,856.04,636.71
2018,5,7,14,0,732.0,212.0,3.0,23.9,828.0,895.55,666.19
2018,5,7,14,15,751.0,191.5,3.0,23.8,803.0,921.41,684.69
2018,5,7,14,30,770.0,171.0,3.0,23.7,778.0,943.81,700.85
2018,5,7,14,45,817.0,143.0,3.05,23.55,759.0,974.26,723.07
2018,5,7,15,0,864.0,115.0,3.1,23.4,740.0,1009.48,748.52
2018,5,7,15,15,860.5,108.5,3.1,23.4,700.0,1014.66,753.37
2018,5,7,15,30,857.0,102.0,3.1,23.4,660.0,1015.98,756.13
2018,5,7,15,45,841.0,98.0,3.2,22.75,612.0,1003.79,752.84
2018,5,7,16,0,825.0,94.0,3.3,22.1,564.0,987.89,747.17
2018,5,7,16,15,804.0,90.0,3.3,21.45,513.5,963.33,734.82
2018,5,7,16,30,783.0,86.0,3.3,20.8,463.0,935.45,720.05
2018,5,7,16,45,753.0,81.5,3.35,20.15,410.5,894.83,696.29
2018,5,7,17,0,723.0,77.0,3.4,19.5,358.0,851.57,669.91
2018,5,7,17,15,678.0,72.0,3.25,18.55,305.0,798.69,635.01
2018,5,7,17,30,633.0,67.0,3.1,17.6,252.0,737.72,592.43
2018,5,7,17,45,567.5,60.0,2.95,16.7,201.5,654.3,530.32
2018,5,7,18,0,502.0,53.0,2.8,15.8,151.0,571.81,465.37
2018,5,7,18,15,397.5,44.0,2.55,14.95,107.0,454.41,368.59
2018,5,7,18,30,293.0,35.0,2.3,14.1,63.0,341.31,263.67
2018,5,7,18,45,169.0,21.5,2.05,13.3,35.5,195.77,0.0
2018,5,7,19,0,45.0,8.0,1.8,12.5,8.0,40.64,0.0
2018,5,7,19,15,22.5,4.0,1.85,12.2,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,8,4,45,7.0,1.0,2.15,9.1,1.0,0.0,0.0
2018,5,8,5,0,14.0,2.0,2.3,9.3,2.0,0.0,0.0
2018,5,8,5,15,130.5,14.0,2.55,9.75,23.0,11.02,0.0
2018,5,8,5,30,247.0,26.0,2.8,10.2,44.0,21.49,8.56
2018,5,8,5,45,363.0,36.0,3.05,10.65,85.0,29.67,20.16
2018,5,8,6,0,479.0,46.0,3.3,11.1,126.0,37.95,28.23
2018,5,8,6,15,391.0,62.5,3.4,11.55,143.0,47.3,36.95
2018,5,8,6,30,303.0,79.0,3.5,12.0,160.0,57.47,46.2
2018,5,8,6,45,203.0,105.5,3.6,12.4,164.5,74.63,61.49
2018,5,8,7,0,103.0,132.0,3.7,12.8,169.0,91.82,76.53
2018,5,8,7,15,71.5,154.0,3.75,13.3,181.5,107.43,89.89
2018,5,8,7,30,40.0,176.0,3.8,13.8,194.0,120.62,100.9
2018,5,8,7,45,42.5,195.5,3.8,14.25,217.0,132.76,110.87
2018,5,8,8,0,45.0,215.0,3.8,14.7,240.0,144.65,120.49
2018,5,8,8,15,97.0,239.5,3.7,14.7,299.0,160.08,133.25
2018,5,8,8,30,149.0,264.0,3.6,14.7,358.0,167.14,138.8
2018,5,8,8,45,365.0,232.5,3.45,14.7,484.5,138.01,113.65
2018,5,8,9,0,581.0,201.0,3.3,14.7,611.0,123.49,101.03
2018,5,8,9,15,734.5,152.5,3.2,14.65,700.5,98.17,79.24
2018,5,8,9,30,888.0,104.0,3.1,14.6,790.0,93.25,74.9
2018,5,8,9,45,858.0,125.0,3.0,14.55,811.0,114.68,78.99
2018,5,8,10,0,828.0,146.0,2.9,14.5,832.0,167.85,100.75
2018,5,8,10,15,822.5,156.0,2.85,14.7,856.0,226.04,141.55
2018,5,8,10,30,817.0,166.0,2.8,14.9,880.0,283.91,189.23
2018,5,8,10,45,870.0,138.0,2.75,15.05,914.0,338.8,235.52
2018,5,8,11,0,923.0,110.0,2.7,15.2,948.0,393.87,283.47
2018,5,8,11,15,927.5,109.5,2.75,15.8,961.5,450.58,333.26
2018,5,8,11,30,932.0,109.0,2.8,16.4,975.0,506.83,381.39
2018,5,8,11,45,929.5,111.5,2.8,17.0,979.0,560.89,426.26
2018,5,8,12,0,927.0,114.0,2.8,17.6,983.0,613.45,468.46
2018,5,8,12,15,926.0,114.0,2.85,18.25,980.0,663.42,507.46
2018,5,8,12,30,925.0,114.0,2.9,18.9,977.0,711.51,543.92
2018,5,8,12,45,928.5,109.5,3.0,19.6,967.5,757.06,577.82
2018,5,8,13,0,932.0,105.0,3.1,20.3,958.0,800.33,608.88
2018,5,8,13,15,929.0,104.0,3.3,20.5,940.0,839.04,636.52
2018,5,8,13,30,926.0,103.0,3.5,20.7,922.0,874.77,662.12
2018,5,8,13,45,921.0,102.0,3.7,20.95,897.5,905.63,684.28
2018,5,8,14,0,916.0,101.0,3.9,21.2,873.0,933.12,704.21
2018,5,8,14,15,909.0,99.0,4.05,20.9,841.0,954.28,721.18
2018,5,8,14,30,902.0,97.0,4.2,20.6,809.0,971.74,735.86
2018,5,8,14,45,892.0,95.5,4.35,20.3,771.5,983.13,746.61
2018,5,8,15,0,882.0,94.0,4.5,20.0,734.0,990.75,755.31
2018,5,8,15,15,869.0,91.5,4.5,20.0,691.0,990.48,756.81
2018,5,8,15,30,856.0,89.0,4.5,20.0,648.0,986.45,755.96
2018,5,8,15,45,838.0,87.0,4.5,19.1,601.0,974.3,752.31
2018,5,8,16,0,820.0,85.0,4.5,18.2,554.0,971.49,755.37
2018,5,8,16,15,794.5,82.5,4.3,17.8,503.0,944.17,738.06
2018,5,8,16,30,769.0,80.0,4.1,17.4,452.0,913.7,718.99
2018,5,8,16,45,735.5,76.5,3.9,17.0,400.0,871.0,690.8
2018,5,8,17,0,702.0,73.0,3.7,16.6,348.0,825.89,660.28
2018,5,8,17,15,656.5,69.0,3.5,16.1,296.5,773.42,623.59
2018,5,8,17,30,611.0,65.0,3.3,15.6,245.0,713.94,580.14
2018,5,8,17,45,544.5,59.0,3.1,15.15,196.0,631.58,516.89
2018,5,8,18,0,478.0,53.0,2.9,14.7,147.0,550.23,451.28
2018,5,8,18,15,378.5,43.5,2.7,14.25,104.5,437.52,357.23
2018,5,8,18,30,279.0,34.0,2.5,13.8,62.0,329.73,257.54
2018,5,8,18,45,161.5,21.0,2.3,13.35,35.0,189.71,0.0
2018,5,8,19,0,44.0,8.0,2.1,12.9,8.0,39.89,0.0
2018,5,8,19,15,22.0,4.0,2.0,12.65,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,9,4,45,8.0,1.0,1.8,9.45,1.0,0.0,0.0
2018,5,9,5,0,16.0,2.0,1.8,9.4,2.0,0.0,0.0
2018,5,9,5,15,140.5,14.5,2.15,9.95,24.5,11.41,0.0
2018,5,9,5,30,265.0,27.0,2.5,10.5,47.0,22.36,10.0
2018,5,9,5,45,345.0,33.0,2.8,11.1,79.5,27.05,17.93
2018,5,9,6,0,425.0,39.0,3.1,11.7,112.0,31.95,22.85
2018,5,9,6,15,276.5,37.5,3.2,12.1,91.0,29.2,20.66
2018,5,9,6,30,128.0,36.0,3.3,12.5,70.0,26.36,18.17
2018,5,9,6,45,64.0,46.5,3.35,12.95,63.5,36.19,26.98
2018,5,9,7,0,0.0,57.0,3.4,13.4,57.0,43.65,33.54
2018,5,9,7,15,0.0,79.0,3.45,13.85,79.0,60.54,48.37
2018,5,9,7,30,0.0,101.0,3.5,14.3,101.0,76.38,62.05
2018,5,9,7,45,0.0,114.5,3.55,14.75,114.5,86.17,70.24
2018,5,9,8,0,0.0,128.0,3.6,15.2,128.0,95.88,78.28
2018,5,9,8,15,2.0,149.0,3.7,15.55,150.5,110.59,90.57
2018,5,9,8,30,4.0,170.0,3.8,15.9,173.0,125.11,102.55
2018,5,9,8,45,7.5,193.5,3.9,16.3,199.0,141.07,115.64
2018,5,9,9,0,11.0,217.0,4.0,16.7,225.0,156.79,128.38
2018,5,9,9,15,15.0,240.0,4.05,17.0,251.5,171.95,140.61
2018,5,9,9,30,19.0,263.0,4.1,17.3,278.0,186.87,152.55
2018,5,9,9,45,45.0,309.5,4.15,17.55,346.5,200.58,155.66
2018,5,9,10,0,71.0,356.0,4.2,17.8,415.0,235.33,180.5
2018,5,9,10,15,139.5,383.5,4.25,18.05,504.0,258.55,194.71
2018,5,9,10,30,208.0,411.0,4.3,18.3,593.0,304.94,227.83
2018,5,9,10,45,239.0,416.5,4.35,18.5,630.5,326.26,244.23
2018,5,9,11,0,270.0,422.0,4.4,18.7,668.0,364.72,274.53
2018,5,9,11,15,459.5,341.5,4.4,18.8,766.5,412.28,309.85
2018,5,9,11,30,649.0,261.0,4.4,18.9,865.0,479.31,362.23
2018,5,9,11,45,808.5,180.5,4.35,19.0,937.0,549.87,418.57
2018,5,9,12,0,968.0,100.0,4.3,19.1,1009.0,627.49,480.47
2018,5,9,12,15,964.5,101.5,4.25,19.15,1005.0,678.65,521.52
2018,5,9,12,30,961.0,103.0,4.2,19.2,1001.0,727.67,560.03
2018,5,9,12,45,955.0,105.5,4.15,19.3,989.5,773.38,595.04
2018,5,9,13,0,949.0,108.0,4.1,19.4,978.0,816.39,626.83
2018,5,9,13,15,945.5,107.5,4.15,19.4,960.0,855.87,655.04
2018,5,9,13,30,942.0,107.0,4.2,19.4,942.0,892.32,681.09
2018,5,9,13,45,937.5,105.0,4.2,19.4,916.5,923.31,703.1
2018,5,9,14,0,933.0,103.0,4.2,19.4,891.0,950.84,722.78
2018,5,9,14,15,925.0,101.5,4.25,19.25,858.5,972.07,738.93
2018,5,9,14,30,917.0,100.0,4.3,19.1,826.0,989.55,752.71
2018,5,9,14,45,906.5,98.0,4.35,18.95,787.0,1000.28,762.07
2018,5,9,15,0,896.0,96.0,4.4,18.8,748.0,1007.14,769.05
2018,5,9,15,15,882.5,94.5,4.4,18.8,705.0,1007.75,771.19
2018,5,9,15,30,869.0,93.0,4.4,18.8,662.0,1004.59,770.97
2018,5,9,15,45,851.5,90.5,4.45,18.2,614.0,992.52,767.02
2018,5,9,16,0,834.0,88.0,4.5,17.6,566.0,989.83,769.81
2018,5,9,16,15,809.5,85.5,4.45,17.1,515.5,963.51,754.72
2018,5,9,16,30,785.0,83.0,4.4,16.6,465.0,933.95,737.33
2018,5,9,16,45,752.0,79.5,4.4,16.1,412.0,891.56,710.72
2018,5,9,17,0,719.0,76.0,4.4,15.6,359.0,846.65,681.54
2018,5,9,17,15,673.5,71.5,4.2,15.05,306.5,793.66,644.11
2018,5,9,17,30,628.0,67.0,4.0,14.5,254.0,733.02,599.74
2018,5,9,17,45,560.0,61.0,3.8,13.9,203.5,648.74,534.96
2018,5,9,18,0,492.0,55.0,3.6,13.3,153.0,565.35,467.59
2018,5,9,18,15,388.0,46.0,3.3,12.8,109.5,448.44,369.36
2018,5,9,18,30,284.0,37.0,3.0,12.3,66.0,339.63,268.96
2018,5,9,18,45,163.5,23.0,2.75,11.75,37.5,196.19,28.95
2018,5,9,19,0,43.0,9.0,2.5,11.2,9.0,39.92,0.0
2018,5,9,19,15,21.5,4.5,2.5,11.1,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,10,4,45,1.5,0.5,2.3,9.7,0.5,0.0,0.0
2018,5,10,5,0,3.0,1.0,2.4,9.8,1.0,0.0,0.0
2018,5,10,5,15,12.0,12.5,2.45,10.1,13.5,9.83,0.0
2018,5,10,5,30,21.0,24.0,2.5,10.4,26.0,18.24,7.68
2018,5,10,5,45,33.0,40.5,2.55,10.75,45.5,30.2,20.77
2018,5,10,6,0,45.0,57.0,2.6,11.1,65.0,42.09,31.98
2018,5,10,6,15,44.5,75.0,2.65,11.45,85.0,54.68,43.62
2018,5,10,6,30,44.0,93.0,2.7,11.8,105.0,67.09,54.87
2018,5,10,6,45,67.0,118.0,2.75,12.2,140.5,83.69,69.6
2018,5,10,7,0,90.0,143.0,2.8,12.6,176.0,100.0,83.77
2018,5,10,7,15,81.0,166.0,2.85,13.15,199.0,114.38,95.95
2018,5,10,7,30,72.0,189.0,2.9,13.7,222.0,128.41,107.61
2018,5,10,7,45,147.0,211.5,2.95,14.3,289.0,138.89,116.0
2018,5,10,8,0,222.0,234.0,3.0,14.9,356.0,152.93,127.34
2018,5,10,8,15,481.5,185.0,3.05,15.35,481.0,119.19,97.89
2018,5,10,8,30,741.0,136.0,3.1,15.8,606.0,94.51,76.34
2018,5,10,8,45,802.0,122.5,3.2,16.3,664.0,94.16,75.7
2018,5,10,9,0,863.0,109.0,3.3,16.8,722.0,95.98,76.92
2018,5,10,9,15,787.0,150.5,3.35,17.1,733.0,107.21,86.15
2018,5,10,9,30,711.0,192.0,3.4,17.4,744.0,115.76,93.07
2018,5,10,9,45,619.5,247.5,3.45,17.75,743.5,152.69,109.39
2018,5,10,10,0,528.0,303.0,3.5,18.1,743.0,218.11,149.54
2018,5,10,10,15,511.0,324.5,3.55,18.3,761.5,265.94,184.05
2018,5,10,10,30,494.0,346.0,3.6,18.5,780.0,312.8,222.0
2018,5,10,10,45,499.0,356.0,3.6,18.7,802.5,358.65,259.87
2018,5,10,11,0,504.0,366.0,3.6,18.9,825.0,405.59,298.9
2018,5,10,11,15,537.0,359.5,3.55,19.05,854.5,454.96,339.02
2018,5,10,11,30,570.0,353.0,3.5,19.2,884.0,507.47,381.14
2018,5,10,11,45,587.5,344.5,3.5,19.3,894.5,553.53,418.25
2018,5,10,12,0,605.0,336.0,3.5,19.4,905.0,600.25,455.2
2018,5,10,12,15,606.0,331.5,3.55,19.5,900.0,640.02,486.5
2018,5,10,12,30,607.0,327.0,3.6,19.6,895.0,678.36,516.19
2018,5,10,12,45,709.5,260.0,3.6,19.65,916.5,737.61,562.08
2018,5,10,13,0,812.0,193.0,3.6,19.7,938.0,794.13,605.84
2018,5,10,13,15,826.5,178.5,3.7,19.45,924.5,834.17,636.95
2018,5,10,13,30,841.0,164.0,3.8,19.2,911.0,871.75,665.37
2018,5,10,13,45,778.0,193.5,3.9,18.95,869.5,879.11,672.07
2018,5,10,14,0,715.0,223.0,4.0,18.7,828.0,891.67,682.08
2018,5,10,14,15,793.5,173.0,4.05,18.5,821.0,934.45,714.26
2018,5,10,14,30,872.0,123.0,4.1,18.3,814.0,970.62,741.0
2018,5,10,14,45,871.5,116.0,4.15,18.1,779.0,985.67,753.33
2018,5,10,15,0,871.0,109.0,4.2,17.9,744.0,996.96,763.45
2018,5,10,15,15,857.0,107.0,4.2,17.9,701.0,996.52,764.81
2018,5,10,15,30,843.0,105.0,4.2,17.9,658.0,1005.99,773.32
2018,5,10,15,45,824.5,101.5,4.2,17.3,610.0,991.75,767.23
2018,5,10,16,0,806.0,98.0,4.2,16.7,562.0,973.85,758.81
2018,5,10,16,15,780.5,93.5,4.1,16.25,510.0,944.09,740.96
2018,5,10,16,30,755.0,89.0,4.0,15.8,458.0,911.13,720.7
2018,5,10,16,45,715.0,86.0,3.95,15.35,404.0,869.36,693.95
2018,5,10,17,0,675.0,83.0,3.9,14.9,350.0,819.47,660.56
2018,5,10,17,15,632.0,79.0,3.8,14.3,300.5,763.59,621.7
2018,5,10,17,30,589.0,75.0,3.7,13.7,251.0,706.43,580.24
2018,5,10,17,45,516.5,68.0,3.6,13.1,201.0,617.05,511.47
2018,5,10,18,0,444.0,61.0,3.5,12.5,151.0,528.53,440.0
2018,5,10,18,15,341.5,50.5,3.35,12.05,108.0,411.37,341.35
2018,5,10,18,30,239.0,40.0,3.2,11.6,65.0,306.72,245.1
2018,5,10,18,45,135.0,24.5,3.05,11.2,37.0,177.17,46.92
2018,5,10,19,0,31.0,9.0,2.9,10.8,9.0,30.77,0.0
2018,5,10,19,15,15.5,4.5,2.95,10.7,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,11,4,45,10.5,2.0,1.35,8.5,2.0,0.0,0.0
2018,5,11,5,0,21.0,4.0,1.4,8.6,4.0,0.0,0.0
2018,5,11,5,15,79.0,16.0,1.65,9.2,21.5,12.59,0.0
2018,5,11,5,30,137.0,28.0,1.9,9.8,39.0,21.1,10.33
2018,5,11,5,45,196.5,43.0,2.2,10.4,71.0,32.16,22.58
2018,5,11,6,0,256.0,58.0,2.5,11.0,103.0,43.04,32.88
2018,5,11,6,15,308.0,72.0,2.75,11.6,144.0,52.99,42.1
2018,5,11,6,30,360.0,86.0,3.0,12.2,185.0,62.75,50.9
2018,5,11,6,45,411.0,99.0,3.2,12.85,234.0,71.63,58.69
2018,5,11,7,0,462.0,112.0,3.4,13.5,283.0,80.33,66.12
2018,5,11,7,15,533.0,114.5,3.45,14.05,340.5,84.49,69.43
2018,5,11,7,30,604.0,117.0,3.5,14.6,398.0,85.8,70.18
2018,5,11,7,45,572.0,141.5,3.6,15.15,431.5,99.82,81.97
2018,5,11,8,0,540.0,166.0,3.7,15.7,465.0,111.18,91.29
2018,5,11,8,15,537.5,183.0,3.75,16.3,503.0,119.4,97.8
2018,5,11,8,30,535.0,200.0,3.8,16.9,541.0,127.07,103.79
2018,5,11,8,45,548.5,213.5,3.85,17.5,584.0,132.8,108.08
2018,5,11,9,0,562.0,227.0,3.9,18.1,627.0,138.14,112.04
2018,5,11,9,15,560.0,245.0,4.05,18.6,662.0,144.87,117.2
2018,5,11,9,30,558.0,263.0,4.2,19.1,697.0,151.06,121.89
2018,5,11,9,45,617.0,251.0,4.3,19.65,750.0,155.61,110.29
2018,5,11,10,0,676.0,239.0,4.4,20.2,803.0,198.21,127.24
2018,5,11,10,15,810.0,175.5,4.45,20.55,872.5,239.38,149.62
2018,5,11,10,30,944.0,112.0,4.5,20.9,942.0,291.66,187.09
2018,5,11,10,45,956.0,109.0,4.55,21.25,965.5,350.9,238.31
2018,5,11,11,0,968.0,106.0,4.6,21.6,989.0,410.81,290.81
2018,5,11,11,15,972.0,105.0,4.6,21.85,1002.0,469.21,341.85
2018,5,11,11,30,976.0,104.0,4.6,22.1,1015.0,527.01,391.26
2018,5,11,11,45,978.5,103.0,4.65,22.3,1020.5,583.21,438.32
2018,5,11,12,0,981.0,102.0,4.7,22.5,1026.0,638.19,483.16
2018,5,11,12,15,979.5,103.0,4.7,22.65,1023.0,690.75,524.89
2018,5,11,12,30,978.0,104.0,4.7,22.8,1020.0,741.33,564.07
2018,5,11,12,45,974.5,104.0,4.65,22.95,1008.5,787.45,598.88
2018,5,11,13,0,971.0,104.0,4.6,23.1,997.0,830.88,630.26
2018,5,11,13,15,968.0,103.0,4.65,23.2,979.0,870.96,658.41
2018,5,11,13,30,965.0,102.0,4.7,23.3,961.0,907.95,684.38
2018,5,11,13,45,960.5,101.0,4.7,23.4,935.5,940.4,706.86
2018,5,11,14,0,956.0,100.0,4.7,23.5,910.0,969.39,727.01
2018,5,11,14,15,949.0,98.0,4.75,23.5,877.5,991.48,743.26
2018,5,11,14,30,942.0,96.0,4.8,23.5,845.0,1009.76,757.13
2018,5,11,14,45,932.5,94.5,4.85,23.55,806.5,1022.32,767.17
2018,5,11,15,0,923.0,93.0,4.9,23.6,768.0,1030.99,774.82
2018,5,11,15,15,910.5,91.0,4.9,23.6,724.0,1032.22,777.37
2018,5,11,15,30,898.0,89.0,4.9,23.6,680.0,1029.59,777.53
2018,5,11,15,45,882.0,86.5,4.9,23.35,632.0,1019.04,773.26
2018,5,11,16,0,866.0,84.0,4.9,23.1,584.0,1004.85,766.65
2018,5,11,16,15,846.5,80.5,4.7,22.75,533.0,994.97,761.74
2018,5,11,16,30,827.0,77.0,4.5,22.4,482.0,968.93,745.58
2018,5,11,16,45,800.5,73.0,4.3,22.05,429.5,932.05,722.21
2018,5,11,17,0,774.0,69.0,4.1,21.7,377.0,892.45,696.57
2018,5,11,17,15,735.0,64.5,3.75,20.9,323.5,837.57,659.52
2018,5,11,17,30,696.0,60.0,3.4,20.1,270.0,781.04,619.82
2018,5,11,17,45,638.0,54.0,3.05,19.3,218.0,703.65,562.52
2018,5,11,18,0,580.0,48.0,2.7,18.5,166.0,635.78,509.29
2018,5,11,18,15,485.0,40.5,2.55,17.75,120.5,527.04,421.85
2018,5,11,18,30,390.0,33.0,2.4,17.0,75.0,422.85,329.27
2018,5,11,18,45,239.5,21.5,2.25,16.2,43.0,256.98,92.24
2018,5,11,19,0,89.0,10.0,2.1,15.4,11.0,75.88,0.0
2018,5,11,19,15,44.5,5.0,2.1,15.2,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,12,4,45,17.0,3.0,1.25,9.9,2.5,0.0,0.0
2018,5,12,5,0,34.0,6.0,1.2,10.1,5.0,0.0,0.0
2018,5,12,5,15,165.5,17.5,1.2,11.1,29.0,13.77,0.0
2018,5,12,5,30,297.0,29.0,1.2,12.1,53.0,24.04,12.89
2018,5,12,5,45,407.5,37.0,1.2,13.1,95.5,30.59,21.03
2018,5,12,6,0,518.0,45.0,1.2,14.1,138.0,37.33,27.48
2018,5,12,6,15,586.0,51.0,1.4,14.8,188.0,42.31,32.12
2018,5,12,6,30,654.0,57.0,1.6,15.5,238.0,51.3,40.12
2018,5,12,6,45,699.5,62.0,1.75,16.25,291.5,55.66,43.83
2018,5,12,7,0,745.0,67.0,1.9,17.0,345.0,60.01,47.41
2018,5,12,7,15,777.5,70.5,2.0,17.65,398.5,62.99,49.73
2018,5,12,7,30,810.0,74.0,2.1,18.3,452.0,65.96,51.98
2018,5,12,7,45,833.5,77.0,2.15,18.95,504.0,68.34,53.7
2018,5,12,8,0,857.0,80.0,2.2,19.6,556.0,78.52,62.06
2018,5,12,8,15,874.5,82.0,2.2,20.1,605.0,80.61,63.49
2018,5,12,8,30,892.0,84.0,2.2,20.6,654.0,82.57,64.81
2018,5,12,8,45,905.5,85.5,2.2,21.1,698.5,83.99,65.69
2018,5,12,9,0,919.0,87.0,2.2,21.6,743.0,85.29,66.46
2018,5,12,9,15,924.5,91.0,2.25,21.95,781.5,87.62,68.15
2018,5,12,9,30,930.0,95.0,2.3,22.3,820.0,89.71,69.65
2018,5,12,9,45,932.5,99.5,2.35,22.6,852.5,112.05,69.16
2018,5,12,10,0,935.0,104.0,2.4,22.9,885.0,171.86,95.3
2018,5,12,10,15,940.5,105.0,2.45,23.1,912.0,230.69,135.42
2018,5,12,10,30,946.0,106.0,2.5,23.3,939.0,290.03,183.15
2018,5,12,10,45,949.0,107.5,2.6,23.5,959.0,349.24,233.83
2018,5,12,11,0,952.0,109.0,2.7,23.7,979.0,408.28,284.93
2018,5,12,11,15,953.5,109.0,2.8,23.8,990.5,465.38,334.15
2018,5,12,11,30,955.0,109.0,2.9,23.9,1002.0,521.68,381.66
2018,5,12,11,45,955.0,109.5,3.0,24.0,1006.5,576.54,426.85
2018,5,12,12,0,955.0,110.0,3.1,24.1,1011.0,630.05,469.8
2018,5,12,12,15,948.5,113.5,3.2,24.1,1006.0,680.2,509.35
2018,5,12,12,30,942.0,117.0,3.3,24.1,1001.0,728.09,546.34
2018,5,12,12,45,933.0,120.5,3.4,24.1,988.0,771.75,579.57
2018,5,12,13,0,924.0,124.0,3.5,24.1,975.0,812.56,610.16
2018,5,12,13,15,919.0,123.0,3.65,23.95,956.0,849.76,636.99
2018,5,12,13,30,914.0,122.0,3.8,23.8,937.0,883.87,661.76
2018,5,12,13,45,907.0,121.5,3.9,23.7,911.0,913.47,683.16
2018,5,12,14,0,900.0,121.0,4.0,23.6,885.0,939.63,702.37
2018,5,12,14,15,891.0,120.0,4.05,23.3,853.0,959.96,718.05
2018,5,12,14,30,882.0,119.0,4.1,23.0,821.0,976.62,731.47
2018,5,12,14,45,869.5,117.0,4.15,22.75,782.0,985.17,739.48
2018,5,12,15,0,857.0,115.0,4.2,22.5,743.0,1003.7,754.52
2018,5,12,15,15,842.5,112.5,4.2,22.5,700.0,1002.23,755.1
2018,5,12,15,30,828.0,110.0,4.2,22.5,657.0,996.93,753.4
2018,5,12,15,45,808.5,107.0,4.2,21.6,609.0,982.21,748.05
2018,5,12,16,0,789.0,104.0,4.2,20.7,561.0,963.87,740.28
2018,5,12,16,15,764.0,100.0,4.1,20.15,510.5,935.27,723.74
2018,5,12,16,30,739.0,96.0,4.0,19.6,460.0,910.56,709.86
2018,5,12,16,45,706.5,91.5,3.9,19.05,408.5,868.38,683.18
2018,5,12,17,0,674.0,87.0,3.8,18.5,357.0,823.94,654.3
2018,5,12,17,15,630.0,81.0,3.55,17.8,305.0,764.34,612.92
2018,5,12,17,30,586.0,75.0,3.3,17.1,253.0,703.66,569.22
2018,5,12,17,45,522.0,67.0,3.0,16.45,203.5,621.13,506.44
2018,5,12,18,0,458.0,59.0,2.7,15.8,154.0,539.49,441.43
2018,5,12,18,15,363.0,49.0,2.4,15.05,111.0,430.03,351.26
2018,5,12,18,30,268.0,39.0,2.1,14.3,68.0,327.69,260.57
2018,5,12,18,45,157.5,24.0,1.75,13.6,39.0,196.18,85.42
2018,5,12,19,0,47.0,9.0,1.4,12.9,10.0,43.01,0.0
2018,5,12,19,15,23.5,4.5,1.4,12.65,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,13,4,45,0.5,0.5,2.65,10.8,0.5,0.0,0.0
2018,5,13,5,0,1.0,1.0,2.7,10.9,1.0,0.79,0.0
2018,5,13,5,15,0.5,6.0,2.8,11.1,6.0,4.72,0.0
2018,5,13,5,30,0.0,11.0,2.9,11.3,11.0,8.35,0.93
2018,5,13,5,45,0.0,19.0,3.0,11.5,19.0,14.45,7.05
2018,5,13,6,0,0.0,27.0,3.1,11.7,27.0,20.57,12.78
2018,5,13,6,15,0.0,40.5,3.1,11.95,40.5,30.94,22.28
2018,5,13,6,30,0.0,54.0,3.1,12.2,54.0,41.34,31.71
2018,5,13,6,45,6.5,88.0,3.05,12.45,90.5,65.8,53.59
2018,5,13,7,0,13.0,122.0,3.0,12.7,127.0,89.08,74.07
2018,5,13,7,15,29.0,151.5,2.95,13.15,164.5,105.66,88.27
2018,5,13,7,30,45.0,181.0,2.9,13.6,202.0,123.84,103.63
2018,5,13,7,45,47.5,202.0,2.85,14.1,226.5,136.72,114.16
2018,5,13,8,0,50.0,223.0,2.8,14.6,251.0,149.32,124.31
2018,5,13,8,15,169.5,242.0,2.75,15.1,348.5,156.5,129.74
2018,5,13,8,30,289.0,261.0,2.7,15.6,446.0,160.31,132.3
2018,5,13,8,45,514.5,208.0,2.7,16.15,565.0,128.69,104.98
2018,5,13,9,0,740.0,155.0,2.7,16.7,684.0,101.23,81.31
2018,5,13,9,15,802.5,136.5,2.7,17.2,739.0,99.13,79.22
2018,5,13,9,30,865.0,118.0,2.7,17.7,794.0,99.53,79.24
2018,5,13,9,45,883.5,114.0,2.75,18.15,829.5,118.38,75.44
2018,5,13,10,0,902.0,110.0,2.8,18.6,865.0,172.73,98.66
2018,5,13,10,15,908.5,111.5,2.85,18.95,892.5,230.08,138.67
2018,5,13,10,30,915.0,113.0,2.9,19.3,920.0,288.08,186.1
2018,5,13,10,45,919.5,113.5,2.95,19.65,940.0,345.37,235.83
2018,5,13,11,0,924.0,114.0,3.0,20.0,960.0,402.64,286.05
2018,5,13,11,15,927.0,114.0,3.1,20.25,972.5,458.79,334.98
2018,5,13,11,30,930.0,114.0,3.2,20.5,985.0,514.34,382.35
2018,5,13,11,45,931.0,114.0,3.3,20.7,989.5,568.06,427.17
2018,5,13,12,0,932.0,114.0,3.4,20.9,994.0,620.58,469.85
2018,5,13,12,15,923.0,120.0,3.45,20.95,989.5,669.85,509.05
2018,5,13,12,30,914.0,126.0,3.5,21.0,985.0,716.8,545.55
2018,5,13,12,45,900.5,132.5,3.6,21.05,971.0,758.43,577.61
2018,5,13,13,0,887.0,139.0,3.7,21.1,957.0,797.04,606.92
2018,5,13,13,15,882.5,138.0,3.75,21.0,939.0,833.59,633.59
2018,5,13,13,30,878.0,137.0,3.8,20.9,921.0,867.19,657.74
2018,5,13,13,45,871.5,136.0,3.85,20.75,896.0,895.96,678.73
2018,5,13,14,0,865.0,135.0,3.9,20.6,871.0,921.4,697.55
2018,5,13,14,15,857.0,133.0,3.9,20.4,839.5,941.12,712.43
2018,5,13,14,30,849.0,131.0,3.9,20.2,808.0,971.41,734.73
2018,5,13,14,45,838.5,128.0,3.9,19.95,770.5,980.74,742.91
2018,5,13,15,0,828.0,125.0,3.9,19.7,733.0,986.26,748.84
2018,5,13,15,15,813.0,122.5,3.9,19.7,690.5,984.05,748.98
2018,5,13,15,30,798.0,120.0,3.9,19.7,648.0,978.05,746.75
2018,5,13,15,45,781.5,115.0,3.85,19.05,601.5,964.0,740.66
2018,5,13,16,0,765.0,110.0,3.8,18.4,555.0,946.38,732.19
2018,5,13,16,15,744.0,105.0,3.75,17.9,506.0,927.97,722.78
2018,5,13,16,30,723.0,100.0,3.7,17.4,457.0,899.65,706.25
2018,5,13,16,45,693.5,94.5,3.6,16.95,406.5,859.32,680.42
2018,5,13,17,0,664.0,89.0,3.5,16.5,356.0,816.67,652.37
2018,5,13,17,15,621.5,83.0,3.4,15.9,305.0,758.68,612.37
2018,5,13,17,30,579.0,77.0,3.3,15.3,254.0,699.54,569.97
2018,5,13,17,45,517.5,69.0,3.2,14.7,205.0,619.42,509.26
2018,5,13,18,0,456.0,61.0,3.1,14.1,156.0,539.96,445.99
2018,5,13,18,15,363.0,50.5,2.9,13.55,113.0,431.59,355.87
2018,5,13,18,30,270.0,40.0,2.7,13.0,70.0,330.53,265.86
2018,5,13,18,45,161.5,25.5,2.45,12.45,41.0,203.37,102.14
2018,5,13,19,0,53.0,11.0,2.2,11.9,12.0,49.19,0.0
2018,5,13,19,15,26.5,5.5,2.15,11.6,6.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,1.9,8.95,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,1.9,9.0,1.0,0.79,0.0
2018,5,14,5,15,0.0,5.0,1.95,9.2,5.0,3.93,0.0
2018,5,14,5,30,0.0,9.0,2.0,9.4,9.0,6.82,0.0
2018,5,14,5,45,0.0,15.0,2.05,9.65,15.0,11.39,4.45
2018,5,14,6,0,0.0,21.0,2.1,9.9,21.0,15.97,8.78
2018,5,14,6,15,0.0,30.0,2.05,10.35,30.0,22.86,15.14
2018,5,14,6,30,0.0,39.0,2.0,10.8,39.0,29.77,21.44
2018,5,14,6,45,0.0,62.5,2.0,11.25,62.5,47.9,37.77
2018,5,14,7,0,0.0,86.0,2.0,11.7,86.0,65.09,52.98
2018,5,14,7,15,0.0,105.5,2.0,12.2,105.5,79.03,65.06
2018,5,14,7,30,0.0,125.0,2.0,12.7,125.0,92.8,76.79
2018,5,14,7,45,0.0,131.0,2.0,13.2,131.0,97.49,80.43
2018,5,14,8,0,0.0,137.0,2.0,13.7,137.0,102.09,83.98
2018,5,14,8,15,3.0,158.5,2.0,14.2,160.5,117.07,96.42
2018,5,14,8,30,6.0,180.0,2.0,14.7,184.0,131.84,108.51
2018,5,14,8,45,11.0,209.0,2.05,15.2,216.5,151.22,124.36
2018,5,14,9,0,16.0,238.0,2.1,15.7,249.0,170.21,139.69
2018,5,14,9,15,22.5,269.0,2.2,16.15,286.0,190.05,155.59
2018,5,14,9,30,29.0,300.0,2.3,16.6,323.0,193.13,157.54
2018,5,14,9,45,47.0,338.5,2.4,17.05,377.5,216.36,167.48
