Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,10,0,65.0,377.0,2.5,17.5,432.0,246.61,188.78
2018,5,14,10,15,221.0,366.0,2.6,17.85,560.0,251.32,184.87
2018,5,14,10,30,377.0,355.0,2.7,18.2,688.0,303.87,219.62
2018,5,14,10,45,434.5,347.5,2.85,18.5,739.5,337.75,245.92
2018,5,14,11,0,492.0,340.0,3.0,18.8,791.0,388.89,286.52
2018,5,14,11,15,670.5,250.0,3.1,19.0,873.5,439.18,325.51
2018,5,14,11,30,849.0,160.0,3.2,19.2,956.0,508.7,380.68
2018,5,14,11,45,871.5,148.5,3.3,19.35,969.5,560.46,423.85
2018,5,14,12,0,894.0,137.0,3.4,19.5,983.0,615.4,468.43
2018,5,14,12,15,893.0,137.5,3.45,19.55,980.5,664.27,507.5
2018,5,14,12,30,892.0,138.0,3.5,19.6,978.0,711.44,544.4
2018,5,14,12,45,889.0,137.5,3.55,19.6,967.0,754.48,577.68
2018,5,14,13,0,886.0,137.0,3.6,19.6,956.0,795.1,608.65
2018,5,14,13,15,883.0,135.5,3.65,19.45,938.5,832.28,635.92
2018,5,14,13,30,880.0,134.0,3.7,19.3,921.0,866.59,660.8
2018,5,14,13,45,875.0,132.0,3.75,19.2,896.5,895.7,681.99
2018,5,14,14,0,870.0,130.0,3.8,19.1,872.0,921.52,701.02
2018,5,14,14,15,863.0,128.5,3.8,18.8,841.5,942.58,717.15
2018,5,14,14,30,856.0,127.0,3.8,18.5,811.0,960.14,731.06
2018,5,14,14,45,846.5,124.0,3.85,18.25,774.0,984.31,749.89
2018,5,14,15,0,837.0,121.0,3.9,18.0,737.0,990.85,756.75
2018,5,14,15,15,822.5,118.0,3.9,18.0,694.0,988.61,756.87
2018,5,14,15,30,808.0,115.0,3.9,18.0,651.0,982.57,754.6
2018,5,14,15,45,790.5,111.5,3.8,17.35,605.0,969.22,748.64
2018,5,14,16,0,773.0,108.0,3.7,16.7,559.0,952.3,740.3
2018,5,14,16,15,751.5,103.5,3.65,16.25,510.0,926.72,725.63
2018,5,14,16,30,730.0,99.0,3.6,15.8,461.0,905.43,713.96
2018,5,14,16,45,699.0,94.0,3.55,15.3,410.0,864.18,687.74
2018,5,14,17,0,668.0,89.0,3.5,14.8,359.0,820.65,659.33
2018,5,14,17,15,624.5,83.0,3.45,14.2,307.5,761.62,618.61
2018,5,14,17,30,581.0,77.0,3.4,13.6,256.0,701.49,575.45
2018,5,14,17,45,500.5,70.5,3.3,13.05,204.5,605.41,501.84
2018,5,14,18,0,420.0,64.0,3.2,12.5,153.0,510.58,425.84
2018,5,14,18,15,275.5,52.0,3.1,12.0,104.0,354.45,296.16
2018,5,14,18,30,131.0,40.0,3.0,11.5,55.0,192.68,155.83
2018,5,14,18,45,79.0,24.5,2.85,11.0,32.5,119.37,64.57
2018,5,14,19,0,27.0,9.0,2.7,10.5,10.0,27.74,0.0
2018,5,14,19,15,13.5,4.5,2.65,10.3,5.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.35,8.7,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.4,8.8,1.0,0.79,0.0
2018,5,15,5,15,0.0,4.5,1.55,9.2,4.5,3.54,0.0
2018,5,15,5,30,0.0,8.0,1.7,9.6,8.0,6.06,0.0
2018,5,15,5,45,0.0,14.0,1.9,10.05,14.0,10.63,3.77
2018,5,15,6,0,0.0,20.0,2.1,10.5,20.0,15.2,8.07
2018,5,15,6,15,0.0,26.0,2.05,10.9,26.0,19.79,12.33
2018,5,15,6,30,0.0,32.0,2.0,11.3,32.0,24.39,16.52
2018,5,15,6,45,0.0,49.0,2.0,11.75,49.0,37.47,28.29
2018,5,15,7,0,0.0,66.0,2.0,12.2,66.0,50.61,39.94
2018,5,15,7,15,0.0,87.0,1.95,12.65,87.0,66.3,53.68
2018,5,15,7,30,0.0,108.0,1.9,13.1,108.0,81.35,66.62
2018,5,15,7,45,0.5,125.0,1.85,13.5,125.5,93.48,76.85
2018,5,15,8,0,1.0,142.0,1.8,13.9,143.0,105.49,86.83
2018,5,15,8,15,5.5,168.5,1.8,14.4,172.0,123.72,102.0
2018,5,15,8,30,10.0,195.0,1.8,14.9,201.0,141.61,116.66
2018,5,15,8,45,14.5,216.5,1.8,15.35,226.5,156.07,128.27
2018,5,15,9,0,19.0,238.0,1.8,15.8,252.0,170.34,139.61
2018,5,15,9,15,22.5,263.5,1.9,16.25,280.5,186.79,152.69
2018,5,15,9,30,26.0,289.0,2.0,16.7,309.0,187.43,152.65
2018,5,15,9,45,37.5,321.5,2.05,17.15,352.0,207.55,160.5
2018,5,15,10,0,49.0,354.0,2.1,17.6,395.0,233.31,178.78
2018,5,15,10,15,132.5,372.0,2.2,18.0,488.0,253.64,190.14
2018,5,15,10,30,216.0,390.0,2.3,18.4,581.0,298.39,221.17
2018,5,15,10,45,156.0,396.5,2.4,18.75,536.0,305.01,229.13
2018,5,15,11,0,96.0,403.0,2.5,19.1,491.0,313.28,237.7
2018,5,15,11,15,167.0,410.0,2.6,19.35,566.0,352.16,266.55
2018,5,15,11,30,238.0,417.0,2.7,19.6,641.0,401.43,303.82
2018,5,15,11,45,539.0,290.5,2.85,19.9,800.5,494.78,374.34
2018,5,15,12,0,840.0,164.0,3.0,20.2,960.0,609.16,461.52
2018,5,15,12,15,871.5,146.5,3.1,20.25,970.0,657.63,500.07
2018,5,15,12,30,903.0,129.0,3.2,20.3,980.0,712.67,542.9
2018,5,15,12,45,899.5,129.0,3.3,20.4,969.0,755.9,576.06
2018,5,15,13,0,896.0,129.0,3.4,20.5,958.0,796.67,606.94
2018,5,15,13,15,892.5,127.5,3.45,20.35,940.0,833.53,633.55
2018,5,15,13,30,889.0,126.0,3.5,20.2,922.0,867.46,658.01
2018,5,15,13,45,883.5,125.0,3.6,20.1,898.0,897.03,679.67
2018,5,15,14,0,878.0,124.0,3.7,20.0,874.0,923.32,699.21
2018,5,15,14,15,870.5,122.5,3.75,19.65,843.0,943.91,715.37
2018,5,15,14,30,863.0,121.0,3.8,19.3,812.0,960.97,729.32
2018,5,15,14,45,853.0,118.0,3.85,19.0,774.5,970.49,738.19
2018,5,15,15,0,843.0,115.0,3.9,18.7,737.0,990.11,754.27
2018,5,15,15,15,829.0,113.0,3.9,18.7,695.0,989.47,755.37
2018,5,15,15,30,815.0,111.0,3.9,18.7,653.0,985.08,754.24
2018,5,15,15,45,797.0,108.0,3.95,17.65,607.0,971.79,750.42
2018,5,15,16,0,779.0,105.0,4.0,16.6,561.0,954.94,744.19
2018,5,15,16,15,756.5,100.5,3.95,16.05,511.5,928.33,729.01
2018,5,15,16,30,734.0,96.0,3.9,15.5,462.0,905.45,716.43
2018,5,15,16,45,703.5,91.5,3.9,14.95,411.5,865.33,691.3
2018,5,15,17,0,673.0,87.0,3.9,14.4,361.0,822.93,663.93
2018,5,15,17,15,632.5,81.0,3.8,13.95,310.0,766.8,624.59
2018,5,15,17,30,592.0,75.0,3.7,13.5,259.0,709.48,582.93
2018,5,15,17,45,520.0,68.0,3.6,13.0,208.0,620.67,514.83
2018,5,15,18,0,448.0,61.0,3.5,12.5,157.0,533.02,444.51
2018,5,15,18,15,273.0,50.5,3.3,12.2,104.0,349.26,292.19
2018,5,15,18,30,98.0,40.0,3.1,11.9,51.0,163.87,131.82
2018,5,15,18,45,53.5,23.5,2.9,11.55,29.0,96.25,54.81
2018,5,15,19,0,9.0,7.0,2.7,11.2,7.0,12.4,0.0
2018,5,15,19,15,4.5,3.5,2.55,11.0,3.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,16,4,45,5.0,1.5,1.4,8.1,1.5,0.0,0.0
2018,5,16,5,0,10.0,3.0,1.4,8.3,3.0,2.36,0.0
2018,5,16,5,15,46.5,13.5,1.7,8.95,17.5,10.4,0.0
2018,5,16,5,30,83.0,24.0,2.0,9.6,32.0,18.35,9.51
2018,5,16,5,45,163.5,35.0,2.25,10.2,62.0,26.3,17.66
2018,5,16,6,0,244.0,46.0,2.5,10.8,92.0,34.6,25.48
2018,5,16,6,15,136.5,58.5,2.55,11.25,85.5,43.34,33.55
2018,5,16,6,30,29.0,71.0,2.6,11.7,79.0,53.4,42.64
2018,5,16,6,45,164.5,97.0,2.6,12.1,158.5,68.87,56.39
2018,5,16,7,0,300.0,123.0,2.6,12.5,238.0,87.07,72.31
2018,5,16,7,15,365.0,120.5,2.55,12.9,280.0,83.19,68.52
2018,5,16,7,30,430.0,118.0,2.5,13.3,322.0,82.09,67.2
2018,5,16,7,45,230.0,157.5,2.5,13.7,268.0,105.52,87.28
2018,5,16,8,0,30.0,197.0,2.5,14.1,214.0,134.93,112.16
2018,5,16,8,15,63.0,225.0,2.5,14.5,264.5,152.04,126.17
2018,5,16,8,30,96.0,253.0,2.5,14.9,315.0,168.72,139.67
2018,5,16,8,45,108.0,285.5,2.5,15.3,359.5,176.58,145.64
2018,5,16,9,0,120.0,318.0,2.5,15.7,404.0,191.94,157.84
2018,5,16,9,15,146.5,346.5,2.55,16.05,457.5,205.2,168.23
2018,5,16,9,30,173.0,375.0,2.6,16.4,511.0,217.8,178.03
2018,5,16,9,45,142.5,373.0,2.7,16.75,488.0,223.42,171.26
2018,5,16,10,0,112.0,371.0,2.8,17.1,465.0,235.38,178.53
2018,5,16,10,15,122.0,396.0,2.85,17.3,501.5,264.03,199.51
2018,5,16,10,30,132.0,421.0,2.9,17.5,538.0,294.94,222.96
2018,5,16,10,45,218.5,420.5,3.0,17.75,619.0,336.99,252.94
2018,5,16,11,0,305.0,420.0,3.1,18.0,700.0,378.41,283.76
2018,5,16,11,15,586.5,289.0,3.1,18.15,837.0,430.06,321.03
2018,5,16,11,30,868.0,158.0,3.1,18.3,974.0,514.93,386.42
2018,5,16,11,45,840.0,172.5,3.15,18.45,965.5,565.54,428.53
2018,5,16,12,0,812.0,187.0,3.2,18.6,957.0,610.1,464.94
2018,5,16,12,15,822.5,182.5,3.25,18.65,960.5,661.24,505.42
2018,5,16,12,30,833.0,178.0,3.3,18.7,964.0,711.61,544.45
2018,5,16,12,45,867.0,159.0,3.35,18.75,969.5,755.32,578.72
2018,5,16,13,0,901.0,140.0,3.4,18.8,975.0,809.47,619.63
2018,5,16,13,15,899.0,137.5,3.4,18.75,957.5,847.25,646.61
2018,5,16,13,30,897.0,135.0,3.4,18.7,940.0,882.13,671.24
2018,5,16,13,45,893.5,132.0,3.45,18.65,915.0,912.19,692.85
2018,5,16,14,0,890.0,129.0,3.5,18.6,890.0,938.94,712.28
2018,5,16,14,15,883.5,126.0,3.5,18.45,858.5,959.49,727.54
2018,5,16,14,30,877.0,123.0,3.5,18.3,827.0,976.41,740.5
2018,5,16,14,45,868.5,120.0,3.55,18.15,790.0,987.72,750.2
2018,5,16,15,0,860.0,117.0,3.6,18.0,753.0,1009.3,767.14
2018,5,16,15,15,846.5,114.0,3.6,18.0,710.0,1008.26,767.96
2018,5,16,15,30,833.0,111.0,3.6,18.0,667.0,1003.39,766.55
2018,5,16,15,45,816.5,107.0,3.65,17.45,620.0,990.55,761.78
2018,5,16,16,0,800.0,103.0,3.7,16.9,573.0,974.08,754.61
2018,5,16,16,15,779.5,98.5,3.7,16.5,523.5,949.47,740.97
2018,5,16,16,30,759.0,94.0,3.7,16.1,474.0,921.62,724.94
2018,5,16,16,45,730.5,89.0,3.65,15.65,422.5,889.09,705.12
2018,5,16,17,0,702.0,84.0,3.6,15.2,371.0,847.65,678.35
2018,5,16,17,15,662.0,78.0,3.5,14.7,319.0,791.55,639.74
2018,5,16,17,30,622.0,72.0,3.4,14.2,267.0,734.22,598.79
2018,5,16,17,45,565.0,65.0,3.35,13.7,217.5,658.88,542.17
2018,5,16,18,0,508.0,58.0,3.3,13.2,168.0,584.04,482.96
2018,5,16,18,15,419.0,49.0,2.95,12.65,123.5,479.8,396.26
2018,5,16,18,30,330.0,40.0,2.6,12.1,79.0,379.12,307.49
2018,5,16,18,45,207.0,27.0,2.3,11.6,47.5,245.92,155.98
2018,5,16,19,0,84.0,14.0,2.0,11.1,16.0,75.35,0.0
2018,5,16,19,15,42.0,7.0,1.9,10.8,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,17,4,45,12.0,3.0,1.45,9.1,3.0,0.0,0.0
2018,5,17,5,0,24.0,6.0,1.6,9.4,6.0,4.72,0.0
2018,5,17,5,15,29.0,9.5,1.85,9.8,11.0,7.44,0.0
2018,5,17,5,30,34.0,13.0,2.1,10.2,16.0,10.18,2.82
2018,5,17,5,45,30.5,18.0,2.35,10.65,22.0,14.49,7.2
2018,5,17,6,0,27.0,23.0,2.6,11.1,28.0,18.35,10.88
2018,5,17,6,15,13.5,29.5,2.6,11.6,32.0,23.36,15.51
2018,5,17,6,30,0.0,36.0,2.6,12.1,36.0,27.46,19.23
2018,5,17,6,45,0.0,59.5,2.65,12.55,59.5,45.58,35.46
2018,5,17,7,0,0.0,83.0,2.7,13.0,83.0,63.08,50.9
2018,5,17,7,15,0.0,104.0,2.7,13.45,104.0,78.09,63.9
2018,5,17,7,30,0.0,125.0,2.7,13.9,125.0,92.89,76.51
2018,5,17,7,45,0.0,135.5,2.65,14.4,135.5,100.57,82.73
2018,5,17,8,0,0.0,146.0,2.6,14.9,146.0,108.18,88.84
2018,5,17,8,15,3.0,165.5,2.6,15.3,167.5,121.75,100.02
2018,5,17,8,30,6.0,185.0,2.6,15.7,189.0,135.15,110.94
2018,5,17,8,45,18.0,227.0,2.6,16.15,240.0,162.77,133.68
2018,5,17,9,0,30.0,269.0,2.6,16.6,291.0,176.62,144.62
2018,5,17,9,15,45.0,307.0,2.6,17.0,341.5,196.85,160.79
2018,5,17,9,30,60.0,345.0,2.6,17.4,392.0,216.07,175.94
2018,5,17,9,45,104.0,375.0,2.65,17.8,461.0,238.01,182.62
2018,5,17,10,0,148.0,405.0,2.7,18.2,530.0,255.76,192.02
2018,5,17,10,15,369.5,337.0,2.75,18.5,662.0,252.25,178.8
2018,5,17,10,30,591.0,269.0,2.8,18.8,794.0,293.51,203.2
2018,5,17,10,45,749.5,194.0,2.85,19.1,874.5,342.84,239.93
2018,5,17,11,0,908.0,119.0,2.9,19.4,955.0,403.63,288.16
2018,5,17,11,15,910.5,119.0,3.0,19.6,967.0,458.45,336.03
2018,5,17,11,30,913.0,119.0,3.1,19.8,979.0,512.65,382.37
2018,5,17,11,45,913.5,119.5,3.2,20.05,983.5,565.35,426.27
2018,5,17,12,0,914.0,120.0,3.3,20.3,988.0,616.88,468.06
2018,5,17,12,15,914.5,119.0,3.4,20.35,985.5,665.94,507.35
2018,5,17,12,30,915.0,118.0,3.5,20.4,983.0,713.29,544.51
2018,5,17,12,45,914.0,116.5,3.6,20.45,972.5,757.21,578.48
2018,5,17,13,0,913.0,115.0,3.7,20.5,962.0,798.76,609.84
2018,5,17,13,15,909.5,114.0,3.8,20.4,944.5,836.15,636.89
2018,5,17,13,30,906.0,113.0,3.9,20.3,927.0,870.61,661.93
2018,5,17,13,45,901.0,111.5,4.0,20.2,902.5,900.23,683.67
2018,5,17,14,0,896.0,110.0,4.1,20.1,878.0,926.52,703.24
2018,5,17,14,15,889.0,108.5,4.15,19.85,847.0,947.55,719.49
2018,5,17,14,30,882.0,107.0,4.2,19.6,816.0,965.02,733.48
2018,5,17,14,45,872.5,104.5,4.25,19.3,779.0,975.42,742.97
2018,5,17,15,0,863.0,102.0,4.3,19.0,742.0,982.11,750.14
2018,5,17,15,15,850.0,100.0,4.3,19.0,700.0,982.17,751.82
2018,5,17,15,30,837.0,98.0,4.3,19.0,658.0,978.61,751.21
2018,5,17,15,45,821.0,95.0,4.3,18.25,612.0,980.55,756.78
2018,5,17,16,0,805.0,92.0,4.3,17.5,566.0,965.67,750.7
2018,5,17,16,15,784.0,89.0,4.25,16.95,517.5,942.31,737.9
2018,5,17,16,30,763.0,86.0,4.2,16.4,469.0,915.81,722.78
2018,5,17,16,45,733.5,82.0,4.15,15.9,418.0,876.54,698.02
2018,5,17,17,0,704.0,78.0,4.1,15.4,367.0,834.78,670.91
2018,5,17,17,15,636.5,76.5,4.0,14.85,311.0,764.5,621.41
2018,5,17,17,30,569.0,75.0,3.9,14.3,255.0,687.47,565.05
2018,5,17,17,45,450.5,71.0,3.8,13.7,197.5,559.51,466.21
2018,5,17,18,0,332.0,67.0,3.7,13.1,140.0,429.8,361.52
2018,5,17,18,15,270.0,54.0,3.6,12.7,103.0,351.74,294.65
2018,5,17,18,30,208.0,41.0,3.5,12.3,66.0,277.56,227.04
2018,5,17,18,45,127.0,26.5,3.4,11.95,39.5,181.32,119.16
2018,5,17,19,0,46.0,12.0,3.3,11.6,13.0,44.69,0.0
2018,5,17,19,15,23.0,6.0,3.25,11.45,6.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,18,4,45,4.0,1.5,2.65,10.05,1.5,0.0,0.0
2018,5,18,5,0,8.0,3.0,2.7,10.1,3.0,2.36,0.0
2018,5,18,5,15,4.0,4.0,2.75,10.3,4.0,3.13,0.0
2018,5,18,5,30,0.0,5.0,2.8,10.5,5.0,3.78,0.0
2018,5,18,5,45,0.0,7.5,2.9,10.75,7.5,5.68,0.0
2018,5,18,6,0,0.0,10.0,3.0,11.0,10.0,7.58,1.18
2018,5,18,6,15,0.0,14.0,3.0,11.35,14.0,10.63,3.99
2018,5,18,6,30,0.0,18.0,3.0,11.7,18.0,13.68,6.77
2018,5,18,6,45,0.0,32.0,3.05,12.05,32.0,24.4,16.44
2018,5,18,7,0,0.0,46.0,3.1,12.4,46.0,35.17,26.04
2018,5,18,7,15,0.0,54.5,3.05,12.7,54.5,41.73,31.78
2018,5,18,7,30,0.0,63.0,3.0,13.0,63.0,48.32,37.46
2018,5,18,7,45,0.0,72.5,3.0,13.3,72.5,55.69,43.77
2018,5,18,8,0,0.0,82.0,3.0,13.6,82.0,63.09,50.04
2018,5,18,8,15,0.0,98.5,3.0,14.0,98.5,75.62,60.7
2018,5,18,8,30,0.0,115.0,3.0,14.4,115.0,87.58,70.75
2018,5,18,8,45,0.0,126.0,2.95,14.8,126.0,95.53,77.25
2018,5,18,9,0,0.0,137.0,2.9,15.2,137.0,103.41,83.65
2018,5,18,9,15,1.5,144.5,2.9,15.7,145.5,108.83,87.9
2018,5,18,9,30,3.0,152.0,2.9,16.2,154.0,114.21,92.09
2018,5,18,9,45,5.5,172.5,2.9,16.65,177.0,128.94,99.38
2018,5,18,10,0,8.0,193.0,2.9,17.1,200.0,144.34,111.13
2018,5,18,10,15,12.5,237.5,2.95,17.45,248.5,176.9,136.39
2018,5,18,10,30,17.0,282.0,3.0,17.8,297.0,210.11,161.93
2018,5,18,10,45,23.0,318.5,3.0,18.2,339.5,229.02,176.07
2018,5,18,11,0,29.0,355.0,3.0,18.6,382.0,259.98,199.58
2018,5,18,11,15,79.0,376.0,3.1,18.85,450.5,300.95,230.19
2018,5,18,11,30,129.0,397.0,3.2,19.1,519.0,344.43,263.15
2018,5,18,11,45,322.5,364.0,3.25,19.3,670.5,434.2,331.25
2018,5,18,12,0,516.0,331.0,3.3,19.5,822.0,549.25,418.2
2018,5,18,12,15,525.5,320.5,3.35,19.55,819.0,584.97,446.19
2018,5,18,12,30,535.0,310.0,3.4,19.6,816.0,619.89,473.6
2018,5,18,12,45,576.5,292.5,3.5,19.6,832.5,669.79,512.09
2018,5,18,13,0,618.0,275.0,3.6,19.6,849.0,723.78,553.05
2018,5,18,13,15,465.5,341.5,3.65,19.5,769.5,692.16,528.81
2018,5,18,13,30,313.0,408.0,3.7,19.4,690.0,637.95,487.94
2018,5,18,13,45,315.5,402.0,3.7,19.25,679.5,656.18,502.72
2018,5,18,14,0,318.0,396.0,3.7,19.1,669.0,673.02,516.11
2018,5,18,14,15,362.5,364.0,3.7,18.85,664.5,702.09,539.98
2018,5,18,14,30,407.0,332.0,3.7,18.6,660.0,749.6,576.68
2018,5,18,14,45,507.0,277.5,3.65,18.35,667.0,810.98,624.83
2018,5,18,15,0,607.0,223.0,3.6,18.1,674.0,877.92,676.36
2018,5,18,15,15,558.0,223.5,3.6,18.1,619.5,834.99,646.63
2018,5,18,15,30,509.0,224.0,3.6,18.1,565.0,796.98,620.64
2018,5,18,15,45,548.5,193.0,3.65,17.3,537.0,811.14,636.62
2018,5,18,16,0,588.0,162.0,3.7,16.5,509.0,833.15,656.74
2018,5,18,16,15,480.0,172.5,3.7,15.9,440.0,727.09,581.54
2018,5,18,16,30,372.0,183.0,3.7,15.3,371.0,605.84,491.98
2018,5,18,16,45,320.0,168.0,3.75,14.75,317.5,537.09,441.36
2018,5,18,17,0,268.0,153.0,3.8,14.2,264.0,468.06,388.6
2018,5,18,17,15,287.5,130.5,3.75,13.65,235.0,458.75,384.26
2018,5,18,17,30,307.0,108.0,3.7,13.1,206.0,446.63,376.9
2018,5,18,17,45,288.0,91.0,3.65,12.55,169.5,427.02,360.9
2018,5,18,18,0,269.0,74.0,3.6,12.0,133.0,383.01,324.14
2018,5,18,18,15,223.5,58.5,3.55,11.7,99.0,317.95,267.21
2018,5,18,18,30,178.0,43.0,3.5,11.4,65.0,255.33,209.63
2018,5,18,18,45,100.0,27.5,3.4,11.1,39.0,144.13,97.7
2018,5,18,19,0,22.0,12.0,3.3,10.8,13.0,26.31,0.0
2018,5,18,19,15,11.0,6.0,3.3,10.65,6.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.4,9.65,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.35,9.4,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.85,9.4,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.0,9.45,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.1,9.55,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.05,9.75,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.95,9.85,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.5,3.9,9.9,0.5,0.0,0.0
2018,5,19,5,0,0.0,1.0,3.9,9.9,1.0,0.79,0.0
2018,5,19,5,15,0.0,3.0,3.9,10.0,3.0,2.27,0.0
2018,5,19,5,30,0.0,5.0,3.9,10.1,5.0,3.78,0.0
2018,5,19,5,45,0.0,7.5,3.95,10.2,7.5,5.68,0.0
2018,5,19,6,0,0.0,10.0,4.0,10.3,10.0,7.58,1.19
2018,5,19,6,15,0.0,13.5,4.0,10.45,13.5,10.25,3.67
2018,5,19,6,30,0.0,17.0,4.0,10.6,17.0,12.92,6.12
2018,5,19,6,45,0.0,40.0,4.0,10.75,40.0,30.54,22.1
2018,5,19,7,0,0.0,63.0,4.0,10.9,63.0,48.29,38.02
2018,5,19,7,15,0.0,88.0,4.05,11.3,88.0,67.07,54.62
2018,5,19,7,30,0.0,113.0,4.1,11.7,113.0,84.85,70.08
2018,5,19,7,45,0.0,118.5,4.15,12.15,118.5,89.12,73.44
2018,5,19,8,0,0.0,124.0,4.2,12.6,124.0,93.33,76.74
2018,5,19,8,15,0.0,134.0,4.2,12.9,134.0,100.59,82.71
2018,5,19,8,30,0.0,144.0,4.2,13.2,144.0,107.78,88.58
2018,5,19,8,45,2.5,161.0,4.2,13.55,163.0,119.74,98.49
2018,5,19,9,0,5.0,178.0,4.2,13.9,182.0,131.55,108.19
2018,5,19,9,15,8.5,205.5,4.25,14.25,212.0,150.12,123.56
2018,5,19,9,30,12.0,233.0,4.3,14.6,242.0,168.29,138.46
2018,5,19,9,45,18.0,271.5,4.3,14.95,286.0,194.42,152.48
2018,5,19,10,0,24.0,310.0,4.3,15.3,330.0,207.44,161.73
2018,5,19,10,15,41.5,354.0,4.35,15.6,390.5,241.15,187.11
2018,5,19,10,30,59.0,398.0,4.4,15.9,451.0,278.11,215.06
2018,5,19,10,45,63.0,410.5,4.4,16.2,468.0,296.45,229.13
2018,5,19,11,0,67.0,423.0,4.4,16.5,485.0,315.71,244.01
2018,5,19,11,15,55.0,413.0,4.45,16.6,464.5,315.03,244.02
2018,5,19,11,30,43.0,403.0,4.5,16.7,444.0,312.29,242.29
2018,5,19,11,45,61.5,429.0,4.55,16.85,487.5,348.56,270.34
2018,5,19,12,0,80.0,455.0,4.6,17.0,531.0,388.01,300.72
2018,5,19,12,15,129.0,464.0,4.6,16.95,586.5,439.15,340.48
2018,5,19,12,30,178.0,473.0,4.6,16.9,642.0,495.63,384.22
2018,5,19,12,45,191.5,463.0,4.65,16.85,643.0,516.41,400.84
2018,5,19,13,0,205.0,453.0,4.7,16.8,644.0,537.15,417.58
2018,5,19,13,15,313.0,409.0,4.75,16.65,694.0,616.05,479.99
2018,5,19,13,30,421.0,365.0,4.8,16.5,744.0,703.18,547.78
2018,5,19,13,45,559.5,294.0,4.8,16.4,783.5,786.49,613.1
2018,5,19,14,0,698.0,223.0,4.8,16.3,823.0,877.53,683.26
2018,5,19,14,15,776.5,180.5,4.8,16.1,825.5,926.78,720.15
2018,5,19,14,30,855.0,138.0,4.8,15.9,828.0,984.89,762.61
2018,5,19,14,45,843.5,136.0,4.8,15.65,790.5,994.46,771.03
2018,5,19,15,0,832.0,134.0,4.8,15.4,753.0,1000.19,777.29
2018,5,19,15,15,655.5,180.0,4.8,15.4,650.5,897.12,705.43
2018,5,19,15,30,479.0,226.0,4.8,15.4,548.0,768.54,611.1
2018,5,19,15,45,379.0,237.5,4.75,14.8,481.0,661.96,532.88
2018,5,19,16,0,279.0,249.0,4.7,14.2,414.0,580.69,470.84
2018,5,19,16,15,328.0,217.0,4.7,13.85,395.0,598.55,489.23
2018,5,19,16,30,377.0,185.0,4.7,13.5,376.0,613.23,504.89
2018,5,19,16,45,370.0,165.0,4.65,13.1,336.0,608.61,503.23
2018,5,19,17,0,363.0,145.0,4.6,12.7,296.0,576.56,480.59
2018,5,19,17,15,363.0,124.0,4.5,12.2,257.5,548.1,460.57
2018,5,19,17,30,363.0,103.0,4.4,11.7,219.0,517.32,437.89
2018,5,19,17,45,311.5,81.0,4.3,11.25,168.0,434.46,370.44
2018,5,19,18,0,260.0,59.0,4.2,10.8,117.0,351.14,300.41
2018,5,19,18,15,200.5,48.5,4.1,10.45,86.5,280.58,237.99
2018,5,19,18,30,141.0,38.0,4.0,10.1,56.0,192.18,159.08
2018,5,19,18,45,71.0,21.0,3.9,9.8,30.0,104.13,71.83
2018,5,19,19,0,1.0,4.0,3.8,9.5,4.0,3.91,0.0
2018,5,19,19,15,0.5,2.0,3.8,9.45,2.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.65,9.25,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.6,9.25,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.65,9.3,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.65,9.45,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.55,9.55,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.45,9.45,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.35,9.4,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,3.45,9.4,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,3.5,9.4,2.0,1.57,0.0
2018,5,20,5,15,0.0,6.5,3.55,9.55,6.5,4.92,0.0
2018,5,20,5,30,0.0,11.0,3.6,9.7,11.0,8.34,1.42
2018,5,20,5,45,0.0,13.5,3.6,9.8,13.5,10.24,3.48
2018,5,20,6,0,0.0,16.0,3.6,9.9,16.0,12.15,5.35
2018,5,20,6,15,0.0,17.5,3.65,10.1,17.5,13.3,6.46
2018,5,20,6,30,0.0,19.0,3.7,10.3,19.0,14.45,7.53
2018,5,20,6,45,0.0,26.0,3.7,10.5,26.0,19.81,12.38
2018,5,20,7,0,0.0,33.0,3.7,10.7,33.0,25.18,17.19
2018,5,20,7,15,0.0,81.0,3.75,10.95,81.0,62.13,50.29
2018,5,20,7,30,0.0,129.0,3.8,11.2,129.0,95.63,79.74
2018,5,20,7,45,0.0,112.5,3.8,11.45,112.5,85.0,69.98
2018,5,20,8,0,0.0,96.0,3.8,11.7,96.0,73.66,59.7
2018,5,20,8,15,1.0,119.5,3.8,11.75,120.0,90.57,74.32
2018,5,20,8,30,2.0,143.0,3.8,11.8,144.0,107.17,88.5
2018,5,20,8,45,10.0,193.5,3.75,11.8,200.5,141.44,117.81
2018,5,20,9,0,18.0,244.0,3.7,11.8,257.0,174.15,145.4
2018,5,20,9,15,18.5,259.5,3.75,11.85,273.5,184.4,153.69
2018,5,20,9,30,19.0,275.0,3.8,11.9,290.0,194.51,161.89
2018,5,20,9,45,20.5,284.5,3.8,11.95,301.5,202.67,160.59
2018,5,20,10,0,22.0,294.0,3.8,12.0,313.0,212.42,167.69
2018,5,20,10,15,21.5,303.5,3.85,12.25,322.5,222.04,174.95
2018,5,20,10,30,21.0,313.0,3.9,12.5,332.0,231.69,182.38
2018,5,20,10,45,29.0,337.0,3.9,12.7,363.5,242.37,190.42
2018,5,20,11,0,37.0,361.0,3.9,12.9,395.0,266.72,209.41
2018,5,20,11,15,46.0,380.0,3.95,13.35,423.0,290.07,227.42
2018,5,20,11,30,55.0,399.0,4.0,13.8,451.0,315.25,246.85
2018,5,20,11,45,121.0,413.0,4.05,14.2,528.0,366.55,286.55
2018,5,20,12,0,187.0,427.0,4.1,14.6,605.0,429.5,335.3
2018,5,20,12,15,272.0,423.0,4.2,14.95,681.5,499.47,389.63
2018,5,20,12,30,357.0,419.0,4.3,15.3,758.0,578.55,450.45
2018,5,20,12,45,375.5,413.0,4.35,15.65,766.0,615.2,478.41
2018,5,20,13,0,394.0,407.0,4.4,16.0,774.0,651.99,506.42
2018,5,20,13,15,408.0,396.0,4.45,15.9,770.0,690.49,536.21
2018,5,20,13,30,422.0,385.0,4.5,15.8,766.0,720.6,559.9
2018,5,20,13,45,455.5,360.5,4.5,15.7,761.5,754.76,586.9
2018,5,20,14,0,489.0,336.0,4.5,15.6,757.0,787.72,613.02
2018,5,20,14,15,500.0,315.5,4.5,15.15,732.5,801.98,626.05
2018,5,20,14,30,511.0,295.0,4.5,14.7,708.0,813.58,637.4
2018,5,20,14,45,470.5,292.5,4.5,14.25,659.5,790.01,621.92
2018,5,20,15,0,430.0,290.0,4.5,13.8,611.0,762.64,603.66
2018,5,20,15,15,381.5,285.0,4.5,13.8,557.5,698.54,557.26
2018,5,20,15,30,333.0,280.0,4.5,13.8,504.0,654.61,524.93
2018,5,20,15,45,283.0,270.0,4.35,12.9,451.0,601.35,486.1
2018,5,20,16,0,233.0,260.0,4.2,12.0,398.0,521.49,426.24
2018,5,20,16,15,153.0,213.5,4.1,11.7,301.0,390.14,322.34
2018,5,20,16,30,73.0,167.0,4.0,11.4,204.0,235.02,195.22
2018,5,20,16,45,89.0,163.0,3.95,11.1,203.5,273.37,228.71
2018,5,20,17,0,105.0,159.0,3.9,10.8,203.0,290.17,244.12
2018,5,20,17,15,102.5,134.5,3.8,10.65,172.5,260.37,220.22
2018,5,20,17,30,100.0,110.0,3.7,10.5,142.0,229.2,194.76
2018,5,20,17,45,87.0,83.5,3.65,10.35,108.0,183.68,156.12
2018,5,20,18,0,74.0,57.0,3.6,10.2,74.0,136.9,115.55
2018,5,20,18,15,50.0,42.5,3.55,10.15,52.5,97.72,80.23
2018,5,20,18,30,26.0,28.0,3.5,10.1,31.0,46.27,34.4
2018,5,20,18,45,15.0,18.0,3.45,10.05,19.5,26.58,14.61
2018,5,20,19,0,4.0,8.0,3.4,10.0,8.0,9.36,0.0
2018,5,20,19,15,2.0,4.0,3.35,10.0,4.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,21,4,45,8.0,4.0,1.7,9.6,4.0,0.0,0.0
2018,5,21,5,0,16.0,8.0,1.6,9.6,8.0,6.29,0.0
2018,5,21,5,15,87.0,25.5,1.6,9.85,33.5,18.89,0.0
2018,5,21,5,30,158.0,43.0,1.6,10.1,59.0,31.6,21.25
2018,5,21,5,45,250.5,57.0,1.65,10.3,99.0,42.31,31.98
2018,5,21,6,0,343.0,71.0,1.7,10.5,139.0,52.67,41.8
2018,5,21,6,15,412.0,81.5,1.6,10.9,186.5,60.41,48.99
2018,5,21,6,30,481.0,92.0,1.5,11.3,234.0,68.11,55.91
2018,5,21,6,45,532.5,99.5,1.45,11.7,284.5,76.28,63.04
2018,5,21,7,0,584.0,107.0,1.4,12.1,335.0,81.0,66.95
2018,5,21,7,15,622.0,112.5,1.35,12.65,386.0,84.0,69.22
2018,5,21,7,30,660.0,118.0,1.3,13.2,437.0,86.95,71.4
2018,5,21,7,45,690.0,121.5,1.25,13.75,486.5,88.37,72.22
2018,5,21,8,0,720.0,125.0,1.2,14.3,536.0,89.77,73.01
2018,5,21,8,15,742.0,128.0,1.15,14.95,583.0,90.64,73.32
2018,5,21,8,30,764.0,131.0,1.1,15.6,630.0,99.33,80.33
2018,5,21,8,45,781.5,133.5,1.1,16.25,673.5,99.66,80.16
2018,5,21,9,0,799.0,136.0,1.1,16.9,717.0,99.92,79.98
2018,5,21,9,15,815.5,136.5,1.25,17.5,756.5,98.94,78.79
2018,5,21,9,30,832.0,137.0,1.4,18.1,796.0,97.96,77.65
2018,5,21,9,45,847.5,135.0,1.5,18.65,830.5,126.4,77.41
2018,5,21,10,0,863.0,133.0,1.6,19.2,865.0,188.58,110.57
2018,5,21,10,15,870.5,134.0,1.8,19.65,892.0,243.31,149.67
2018,5,21,10,30,878.0,135.0,2.0,20.1,919.0,298.8,195.09
2018,5,21,10,45,883.0,136.0,2.15,20.5,939.0,354.13,242.69
2018,5,21,11,0,888.0,137.0,2.3,20.9,959.0,409.57,290.68
2018,5,21,11,15,891.0,137.5,2.45,21.2,971.5,463.84,337.31
2018,5,21,11,30,894.0,138.0,2.6,21.5,984.0,517.63,382.52
2018,5,21,11,45,895.0,138.0,2.75,21.75,988.5,569.43,425.18
2018,5,21,12,0,896.0,138.0,2.9,22.0,993.0,620.18,465.92
2018,5,21,12,15,892.5,139.5,3.0,22.05,989.0,667.88,503.62
2018,5,21,12,30,889.0,141.0,3.1,22.1,985.0,713.74,539.13
2018,5,21,12,45,884.0,142.0,3.25,22.15,974.0,756.08,571.66
2018,5,21,13,0,879.0,143.0,3.4,22.2,963.0,795.97,601.94
2018,5,21,13,15,874.5,142.0,3.45,22.1,945.0,831.99,628.01
2018,5,21,13,30,870.0,141.0,3.5,22.0,927.0,865.11,651.61
2018,5,21,13,45,864.0,139.0,3.6,21.85,902.0,893.01,672.1
2018,5,21,14,0,858.0,137.0,3.7,21.7,877.0,917.6,690.48
2018,5,21,14,15,850.0,134.0,3.75,21.4,845.0,936.01,704.91
2018,5,21,14,30,842.0,131.0,3.8,21.1,813.0,965.07,726.8
2018,5,21,14,45,831.0,128.5,3.85,20.85,776.0,974.14,735.05
2018,5,21,15,0,820.0,126.0,3.9,20.6,739.0,979.46,741.09
2018,5,21,15,15,806.0,123.5,3.9,20.6,697.5,978.07,741.73
2018,5,21,15,30,792.0,121.0,3.9,20.6,656.0,972.98,740.07
2018,5,21,15,45,774.5,117.0,3.9,19.65,610.0,959.02,735.14
2018,5,21,16,0,757.0,113.0,3.9,18.7,564.0,941.55,727.86
2018,5,21,16,15,735.0,108.5,3.9,18.05,515.5,922.94,718.94
2018,5,21,16,30,713.0,104.0,3.9,17.4,467.0,894.38,702.84
2018,5,21,16,45,683.0,98.5,3.9,16.7,416.5,853.72,677.85
2018,5,21,17,0,653.0,93.0,3.9,16.0,366.0,810.8,650.58
2018,5,21,17,15,538.0,96.0,3.85,15.2,301.0,693.24,565.93
2018,5,21,17,30,423.0,99.0,3.8,14.4,236.0,569.02,472.61
2018,5,21,17,45,351.0,87.0,3.8,13.65,187.5,479.64,403.09
2018,5,21,18,0,279.0,75.0,3.8,12.9,139.0,392.75,331.55
2018,5,21,18,15,224.5,60.0,3.75,12.35,103.0,320.09,269.01
2018,5,21,18,30,170.0,45.0,3.7,11.8,67.0,230.04,190.09
2018,5,21,18,45,102.0,30.0,3.7,11.25,41.5,152.43,111.12
2018,5,21,19,0,34.0,15.0,3.7,10.7,16.0,37.91,0.0
2018,5,21,19,15,17.0,7.5,3.75,10.55,8.0,5.9,0.0
2018,5,21,19,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.7,9.85,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,2.9,9.65,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,2.9,9.7,1.0,0.79,0.0
2018,5,22,5,15,10.5,5.0,2.95,9.9,6.0,4.14,0.0
2018,5,22,5,30,21.0,9.0,3.0,10.1,11.0,7.11,0.42
2018,5,22,5,45,16.5,10.0,3.05,10.3,12.0,8.22,1.68
2018,5,22,6,0,12.0,11.0,3.1,10.5,13.0,8.98,2.47
2018,5,22,6,15,6.0,14.5,3.1,10.75,15.5,11.45,4.76
2018,5,22,6,30,0.0,18.0,3.1,11.0,18.0,13.69,6.8
2018,5,22,6,45,0.0,32.0,3.1,11.3,32.0,24.4,16.5
2018,5,22,7,0,0.0,46.0,3.1,11.6,46.0,35.17,26.12
2018,5,22,7,15,0.0,56.0,3.1,11.9,56.0,42.89,32.9
2018,5,22,7,30,0.0,66.0,3.1,12.2,66.0,50.64,39.62
2018,5,22,7,45,0.0,78.0,3.1,12.55,78.0,59.96,47.65
2018,5,22,8,0,0.0,90.0,3.1,12.9,90.0,69.3,55.61
2018,5,22,8,15,1.5,125.5,3.1,13.4,126.5,94.79,77.48
2018,5,22,8,30,3.0,161.0,3.1,13.9,163.0,119.39,98.25
2018,5,22,8,45,5.0,176.0,3.15,14.45,179.5,129.87,106.69
2018,5,22,9,0,7.0,191.0,3.2,15.0,196.0,140.24,114.98
2018,5,22,9,15,9.0,205.5,3.25,15.4,212.5,150.18,122.91
2018,5,22,9,30,11.0,220.0,3.3,15.8,229.0,160.0,130.7
2018,5,22,9,45,11.5,222.5,3.4,16.2,232.0,162.96,126.63
2018,5,22,10,0,12.0,225.0,3.5,16.6,235.0,166.61,128.94
2018,5,22,10,15,12.0,228.0,3.55,16.9,238.5,170.5,131.67
2018,5,22,10,30,12.0,231.0,3.6,17.2,242.0,174.37,134.5
2018,5,22,10,45,11.5,220.5,3.65,17.5,231.0,168.57,129.75
2018,5,22,11,0,11.0,210.0,3.7,17.8,220.0,162.4,124.76
2018,5,22,11,15,10.5,204.0,3.75,17.9,213.5,159.2,122.23
2018,5,22,11,30,10.0,198.0,3.8,18.0,207.0,155.81,119.56
2018,5,22,11,45,13.0,237.0,3.9,18.15,249.0,187.72,144.68
2018,5,22,12,0,16.0,276.0,4.0,18.3,291.0,220.44,170.23
2018,5,22,12,15,19.0,305.0,4.0,18.2,323.0,246.56,190.66
2018,5,22,12,30,22.0,334.0,4.0,18.1,355.0,273.59,211.75
2018,5,22,12,45,26.5,348.5,4.05,18.05,373.5,298.51,231.21
2018,5,22,13,0,31.0,363.0,4.1,18.0,392.0,319.87,247.92
2018,5,22,13,15,31.0,359.5,4.15,17.85,388.0,323.25,250.91
2018,5,22,13,30,31.0,356.0,4.2,17.7,384.0,326.4,253.81
2018,5,22,13,45,105.0,320.0,4.2,17.55,411.5,381.12,298.88
2018,5,22,14,0,179.0,284.0,4.2,17.4,439.0,440.27,347.06
2018,5,22,14,15,192.0,271.5,4.2,17.2,432.0,451.91,357.2
2018,5,22,14,30,205.0,259.0,4.2,17.0,425.0,462.8,367.03
2018,5,22,14,45,290.0,232.0,4.2,16.75,455.5,527.94,420.57
2018,5,22,15,0,375.0,205.0,4.2,16.5,486.0,619.19,492.6
2018,5,22,15,15,326.5,203.5,4.2,16.5,438.0,579.55,462.41
2018,5,22,15,30,278.0,202.0,4.2,16.5,390.0,510.29,410.39
2018,5,22,15,45,165.5,209.0,4.1,16.0,319.0,386.21,312.73
2018,5,22,16,0,53.0,216.0,4.0,15.5,248.0,260.8,210.46
2018,5,22,16,15,73.0,213.5,3.95,15.1,253.5,284.11,231.39
2018,5,22,16,30,93.0,211.0,3.9,14.7,259.0,308.42,252.85
2018,5,22,16,45,117.0,190.0,3.85,14.3,243.5,336.17,277.35
2018,5,22,17,0,141.0,169.0,3.8,13.9,228.0,338.98,281.97
2018,5,22,17,15,187.0,144.0,3.7,13.4,211.5,355.82,298.89
2018,5,22,17,30,233.0,119.0,3.6,12.9,195.0,390.59,329.68
2018,5,22,17,45,245.5,98.5,3.55,12.45,166.0,374.4,317.53
2018,5,22,18,0,258.0,78.0,3.5,12.0,137.0,355.72,302.36
2018,5,22,18,15,208.0,62.0,3.4,11.6,102.0,287.35,242.76
2018,5,22,18,30,158.0,46.0,3.3,11.2,67.0,221.23,183.17
2018,5,22,18,45,96.0,30.5,3.15,10.85,41.5,148.94,110.22
2018,5,22,19,0,34.0,15.0,3.0,10.5,16.0,37.92,0.0
2018,5,22,19,15,17.0,7.5,3.0,10.4,8.0,5.9,0.0
2018,5,22,19,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,1.95,9.85,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,2.0,9.9,2.0,1.57,0.0
2018,5,23,5,15,0.0,5.0,2.1,10.05,5.0,3.78,0.0
2018,5,23,5,30,0.0,8.0,2.2,10.2,8.0,6.06,0.0
2018,5,23,5,45,0.0,13.0,2.3,10.35,13.0,9.86,3.15
2018,5,23,6,0,0.0,18.0,2.4,10.5,18.0,13.67,6.73
2018,5,23,6,15,0.0,19.5,2.45,10.8,19.5,14.82,7.83
2018,5,23,6,30,0.0,21.0,2.5,11.1,21.0,15.98,8.89
2018,5,23,6,45,0.0,37.0,2.5,11.35,37.0,28.24,19.98
2018,5,23,7,0,0.0,53.0,2.5,11.6,53.0,40.56,30.98
2018,5,23,7,15,0.0,75.0,2.55,11.95,75.0,57.59,46.02
2018,5,23,7,30,0.0,97.0,2.6,12.3,97.0,73.84,60.15
2018,5,23,7,45,0.0,92.5,2.7,12.65,92.5,70.95,57.29
2018,5,23,8,0,0.0,88.0,2.8,13.0,88.0,67.75,54.21
2018,5,23,8,15,0.0,94.5,2.9,13.4,94.5,72.75,58.31
2018,5,23,8,30,0.0,101.0,3.0,13.8,101.0,77.58,62.22
2018,5,23,8,45,0.0,107.0,3.1,14.2,107.0,82.01,65.77
2018,5,23,9,0,0.0,113.0,3.2,14.6,113.0,86.41,69.27
2018,5,23,9,15,0.5,117.0,3.3,15.1,117.5,89.36,71.5
2018,5,23,9,30,1.0,121.0,3.4,15.6,122.0,92.28,73.7
2018,5,23,9,45,3.0,144.0,3.5,16.1,146.5,108.99,83.57
2018,5,23,10,0,5.0,167.0,3.6,16.6,171.0,126.02,96.84
2018,5,23,10,15,10.5,216.5,3.65,16.9,225.5,162.39,125.37
2018,5,23,10,30,16.0,266.0,3.7,17.2,280.0,199.31,154.04
2018,5,23,10,45,19.0,294.5,3.8,17.5,311.5,222.18,171.62
2018,5,23,11,0,22.0,323.0,3.9,17.8,343.0,245.84,189.8
2018,5,23,11,15,24.5,331.5,3.9,17.9,354.5,249.29,192.39
2018,5,23,11,30,27.0,340.0,3.9,18.0,366.0,262.06,202.3
2018,5,23,11,45,23.5,326.5,3.95,18.15,349.0,256.68,198.18
2018,5,23,12,0,20.0,313.0,4.0,18.3,332.0,250.4,193.35
2018,5,23,12,15,17.0,288.0,4.0,18.3,304.0,232.4,179.51
2018,5,23,12,30,14.0,263.0,4.0,18.3,276.0,213.39,164.82
2018,5,23,12,45,24.0,312.0,4.0,18.3,334.5,267.36,207.11
2018,5,23,13,0,34.0,361.0,4.0,18.3,393.0,320.44,248.18
2018,5,23,13,15,38.5,373.0,4.0,18.25,408.5,340.72,263.95
2018,5,23,13,30,43.0,385.0,4.0,18.2,424.0,361.92,280.52
2018,5,23,13,45,225.5,331.5,4.0,18.1,527.5,512.25,400.02
2018,5,23,14,0,408.0,278.0,4.0,18.0,631.0,660.86,514.83
2018,5,23,14,15,543.5,230.5,3.95,17.85,683.0,767.71,595.91
2018,5,23,14,30,679.0,183.0,3.9,17.7,735.0,870.77,672.25
2018,5,23,14,45,742.5,153.5,3.9,17.5,731.5,913.6,703.34
2018,5,23,15,0,806.0,124.0,3.9,17.3,728.0,963.14,739.51
2018,5,23,15,15,824.0,112.5,3.9,17.3,700.0,983.48,754.85
2018,5,23,15,30,842.0,101.0,3.9,17.3,672.0,986.76,758.8
2018,5,23,15,45,831.5,97.0,3.85,16.7,628.5,993.39,766.8
2018,5,23,16,0,821.0,93.0,3.8,16.1,585.0,982.99,763.1
2018,5,23,16,15,657.0,119.5,3.75,15.65,492.0,856.9,676.68
2018,5,23,16,30,493.0,146.0,3.7,15.2,399.0,709.2,571.58
2018,5,23,16,45,461.0,137.5,3.65,14.75,354.5,665.99,542.43
2018,5,23,17,0,429.0,129.0,3.6,14.3,310.0,621.52,510.95
2018,5,23,17,15,508.5,102.0,3.55,13.75,289.0,671.33,552.17
2018,5,23,17,30,588.0,75.0,3.5,13.2,268.0,705.63,580.29
2018,5,23,17,45,575.5,64.5,3.4,12.65,226.5,668.08,552.05
2018,5,23,18,0,563.0,54.0,3.3,12.1,185.0,628.91,521.0
2018,5,23,18,15,447.5,48.5,3.15,11.6,136.5,504.85,419.92
2018,5,23,18,30,332.0,43.0,3.0,11.1,88.0,385.21,318.11
2018,5,23,18,45,195.5,29.0,2.8,10.65,53.0,245.78,186.81
2018,5,23,19,0,59.0,15.0,2.6,10.2,18.0,57.15,0.0
2018,5,23,19,15,29.5,7.5,2.6,10.0,9.0,27.47,0.0
2018,5,23,19,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,24,4,45,10.5,3.0,1.95,8.55,3.0,0.0,0.0
2018,5,24,5,0,21.0,6.0,2.0,8.7,6.0,4.72,0.0
2018,5,24,5,15,64.0,12.0,2.0,9.0,18.0,9.17,0.0
2018,5,24,5,30,107.0,18.0,2.0,9.3,30.0,13.76,6.23
2018,5,24,5,45,61.0,15.0,2.05,9.65,22.5,11.3,4.47
2018,5,24,6,0,15.0,12.0,2.1,10.0,15.0,9.8,3.24
2018,5,24,6,15,7.5,17.5,2.05,10.4,19.0,13.83,6.95
2018,5,24,6,30,0.0,23.0,2.0,10.8,23.0,17.5,10.3
2018,5,24,6,45,0.0,33.0,1.95,11.25,33.0,25.17,17.21
2018,5,24,7,0,0.0,43.0,1.9,11.7,43.0,32.86,24.05
2018,5,24,7,15,0.0,61.5,1.9,12.25,61.5,47.14,36.66
2018,5,24,7,30,0.0,80.0,1.9,12.8,80.0,61.48,49.13
2018,5,24,7,45,0.5,102.5,1.9,13.35,103.0,78.07,63.37
2018,5,24,8,0,1.0,125.0,1.9,13.9,126.0,94.11,76.92
2018,5,24,8,15,0.5,120.5,1.95,14.4,121.0,91.29,74.07
2018,5,24,8,30,0.0,116.0,2.0,14.9,116.0,88.32,71.16
2018,5,24,8,45,0.5,125.5,2.0,15.4,126.0,95.22,76.73
2018,5,24,9,0,1.0,135.0,2.0,15.9,136.0,102.07,82.19
