Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,9,15,4.5,169.5,2.05,16.4,173.0,126.15,102.15
2018,5,24,9,30,8.0,204.0,2.1,16.9,210.0,149.52,121.23
2018,5,24,9,45,13.0,245.0,2.2,17.35,255.5,177.69,137.44
2018,5,24,10,0,18.0,286.0,2.3,17.8,301.0,207.11,159.6
2018,5,24,10,15,19.5,302.5,2.35,18.15,319.5,221.24,169.99
2018,5,24,10,30,21.0,319.0,2.4,18.5,338.0,235.8,180.85
2018,5,24,10,45,33.0,356.0,2.5,18.9,386.5,255.37,195.22
2018,5,24,11,0,45.0,393.0,2.6,19.3,435.0,289.74,221.02
2018,5,24,11,15,32.0,352.5,2.7,19.5,382.5,266.34,203.48
2018,5,24,11,30,19.0,312.0,2.8,19.7,330.0,243.3,186.11
2018,5,24,11,45,17.5,297.0,2.85,19.9,313.5,234.44,179.35
2018,5,24,12,0,16.0,282.0,2.9,20.1,297.0,224.95,172.05
2018,5,24,12,15,16.0,282.0,3.0,20.05,297.0,227.21,174.0
2018,5,24,12,30,16.0,282.0,3.1,20.0,297.0,229.42,175.88
2018,5,24,12,45,78.5,347.0,3.25,19.95,420.5,334.52,257.74
2018,5,24,13,0,141.0,412.0,3.4,19.9,544.0,454.51,348.9
2018,5,24,13,15,194.0,427.5,3.5,19.5,605.5,524.5,402.41
2018,5,24,13,30,247.0,443.0,3.6,19.1,667.0,612.93,468.98
2018,5,24,13,45,221.5,433.5,3.75,18.65,630.5,586.0,450.6
2018,5,24,14,0,196.0,424.0,3.9,18.2,594.0,570.21,440.49
2018,5,24,14,15,146.0,401.0,4.0,17.6,525.0,515.83,401.02
2018,5,24,14,30,96.0,378.0,4.1,17.0,456.0,435.53,341.23
2018,5,24,14,45,60.5,325.5,4.2,16.45,374.0,356.0,280.99
2018,5,24,15,0,25.0,273.0,4.3,15.9,292.0,273.42,216.56
2018,5,24,15,15,21.0,248.0,4.3,15.9,263.5,228.14,181.18
2018,5,24,15,30,17.0,223.0,4.3,15.9,235.0,203.26,161.64
2018,5,24,15,45,23.0,220.5,4.25,14.9,235.0,209.76,168.29
2018,5,24,16,0,29.0,218.0,4.2,13.9,235.0,238.06,192.67
2018,5,24,16,15,54.0,213.0,4.1,13.6,242.0,263.57,215.3
2018,5,24,16,30,79.0,208.0,4.0,13.3,249.0,289.73,238.52
2018,5,24,16,45,123.5,184.0,3.9,13.05,240.0,334.16,277.39
2018,5,24,17,0,168.0,160.0,3.8,12.8,231.0,352.9,295.54
2018,5,24,17,15,211.0,139.5,3.65,12.5,217.0,394.63,331.83
2018,5,24,17,30,254.0,119.0,3.5,12.2,203.0,410.05,346.66
2018,5,24,17,45,265.5,99.0,3.4,11.95,173.5,393.15,333.76
2018,5,24,18,0,277.0,79.0,3.3,11.7,144.0,396.05,335.52
2018,5,24,18,15,222.5,63.5,3.15,11.45,107.5,301.73,255.07
2018,5,24,18,30,168.0,48.0,3.0,11.2,71.0,232.34,192.87
2018,5,24,18,45,102.0,32.0,2.9,10.95,44.5,155.57,118.12
2018,5,24,19,0,36.0,16.0,2.8,10.7,18.0,52.32,0.0
2018,5,24,19,15,18.0,8.0,2.7,10.65,9.0,19.46,0.0
2018,5,24,19,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.5,1.55,9.6,2.5,0.0,0.0
2018,5,25,5,0,2.0,5.0,1.6,9.7,5.0,3.93,0.0
2018,5,25,5,15,1.0,14.0,1.75,9.95,14.0,10.66,0.0
2018,5,25,5,30,0.0,23.0,1.9,10.2,23.0,17.54,9.49
2018,5,25,5,45,0.0,37.5,2.0,10.4,37.5,28.61,19.9
2018,5,25,6,0,0.0,52.0,2.1,10.6,52.0,39.31,29.86
2018,5,25,6,15,13.5,72.0,2.15,10.95,76.0,53.78,43.06
2018,5,25,6,30,27.0,92.0,2.2,11.3,100.0,67.1,55.02
2018,5,25,6,45,24.0,96.5,2.25,11.65,104.5,70.86,58.22
2018,5,25,7,0,21.0,101.0,2.3,12.0,109.0,74.41,61.13
2018,5,25,7,15,19.5,123.5,2.3,12.4,132.0,91.69,76.09
2018,5,25,7,30,18.0,146.0,2.3,12.8,155.0,107.23,89.28
2018,5,25,7,45,9.5,132.5,2.35,13.2,137.5,98.93,81.58
2018,5,25,8,0,1.0,119.0,2.4,13.6,120.0,89.96,73.4
2018,5,25,8,15,4.5,156.0,2.45,13.95,159.0,115.66,95.25
2018,5,25,8,30,8.0,193.0,2.5,14.3,198.0,140.52,116.03
2018,5,25,8,45,8.0,190.5,2.55,14.65,196.0,139.52,114.67
2018,5,25,9,0,8.0,188.0,2.6,15.0,194.0,138.34,113.25
2018,5,25,9,15,4.5,155.5,2.65,15.4,159.0,116.58,94.46
2018,5,25,9,30,1.0,123.0,2.7,15.8,124.0,93.71,74.8
2018,5,25,9,45,5.5,156.5,2.75,16.15,161.5,117.97,90.69
2018,5,25,10,0,10.0,190.0,2.8,16.5,199.0,142.68,109.93
2018,5,25,10,15,32.0,291.5,2.85,16.7,320.0,204.19,157.35
2018,5,25,10,30,54.0,393.0,2.9,16.9,441.0,274.67,211.05
2018,5,25,10,45,35.0,333.0,2.95,17.1,364.5,241.9,186.23
2018,5,25,11,0,16.0,273.0,3.0,17.3,288.0,209.05,161.26
2018,5,25,11,15,13.5,249.0,3.1,17.35,261.5,193.16,148.99
2018,5,25,11,30,11.0,225.0,3.2,17.4,235.0,176.27,135.81
2018,5,25,11,45,13.5,244.0,3.25,17.45,256.5,193.21,149.19
2018,5,25,12,0,16.0,263.0,3.3,17.5,278.0,210.7,162.92
2018,5,25,12,15,27.0,314.5,3.4,17.5,340.0,260.81,202.11
2018,5,25,12,30,38.0,366.0,3.5,17.5,402.0,313.74,243.07
2018,5,25,12,45,28.0,313.5,3.55,17.5,340.0,271.37,210.47
2018,5,25,13,0,18.0,261.0,3.6,17.5,278.0,225.75,175.17
2018,5,25,13,15,10.5,200.0,3.65,17.4,210.0,165.42,127.87
2018,5,25,13,30,3.0,139.0,3.7,17.3,142.0,111.25,84.71
2018,5,25,13,45,2.5,137.0,3.7,17.2,139.5,109.44,83.43
2018,5,25,14,0,2.0,135.0,3.7,17.1,137.0,107.57,82.05
2018,5,25,14,15,8.0,193.0,3.7,16.95,199.5,160.94,125.29
2018,5,25,14,30,14.0,251.0,3.7,16.8,262.0,217.19,170.43
2018,5,25,14,45,137.5,242.0,3.7,16.65,345.5,368.73,294.39
2018,5,25,15,0,261.0,233.0,3.7,16.5,429.0,510.2,407.09
2018,5,25,15,15,311.0,228.5,3.7,16.5,449.5,564.62,450.01
2018,5,25,15,30,361.0,224.0,3.7,16.5,470.0,645.48,512.21
2018,5,25,15,45,502.0,181.5,3.55,16.1,498.0,749.32,594.25
2018,5,25,16,0,643.0,139.0,3.4,15.7,526.0,863.13,678.63
2018,5,25,16,15,657.0,126.5,3.3,15.45,493.5,865.27,681.39
2018,5,25,16,30,671.0,114.0,3.2,15.2,461.0,864.06,682.75
2018,5,25,16,45,605.0,113.5,3.1,15.0,402.0,793.7,633.74
2018,5,25,17,0,539.0,113.0,3.0,14.8,343.0,721.61,582.81
2018,5,25,17,15,531.5,100.0,2.85,14.45,302.0,691.6,562.49
2018,5,25,17,30,524.0,87.0,2.7,14.1,261.0,659.4,539.44
2018,5,25,17,45,507.0,74.5,2.6,13.8,219.5,616.92,507.45
2018,5,25,18,0,490.0,62.0,2.5,13.5,178.0,573.2,472.72
2018,5,25,18,15,382.5,54.0,2.25,13.15,131.5,454.33,375.92
2018,5,25,18,30,275.0,46.0,2.0,12.8,85.0,339.01,278.44
2018,5,25,18,45,191.5,33.0,1.8,12.4,55.0,249.48,191.41
2018,5,25,19,0,108.0,20.0,1.6,12.0,25.0,138.75,0.0
2018,5,25,19,15,54.0,10.0,1.55,11.75,12.5,47.39,0.0
2018,5,25,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,26,4,45,2.5,1.5,1.55,10.2,1.5,0.0,0.0
2018,5,26,5,0,5.0,3.0,1.6,10.3,3.0,2.36,0.0
2018,5,26,5,15,2.5,5.5,1.75,10.5,5.5,4.3,0.0
2018,5,26,5,30,0.0,8.0,1.9,10.7,8.0,6.06,0.0
2018,5,26,5,45,0.0,12.0,2.05,10.9,12.0,9.1,2.48
2018,5,26,6,0,0.0,16.0,2.2,11.1,16.0,12.15,5.33
2018,5,26,6,15,0.0,31.5,2.2,11.3,31.5,24.01,16.15
2018,5,26,6,30,0.0,47.0,2.2,11.5,47.0,35.93,26.95
2018,5,26,6,45,0.0,42.0,2.2,11.75,42.0,32.08,23.4
2018,5,26,7,0,0.0,37.0,2.2,12.0,37.0,28.25,19.86
2018,5,26,7,15,0.0,69.5,2.2,12.25,69.5,53.33,42.17
2018,5,26,7,30,0.0,102.0,2.2,12.5,102.0,77.37,63.2
2018,5,26,7,45,0.0,112.5,2.15,12.75,112.5,85.07,69.63
2018,5,26,8,0,0.0,123.0,2.1,13.0,123.0,92.72,75.97
2018,5,26,8,15,0.0,112.0,2.05,13.3,112.0,85.31,69.19
2018,5,26,8,30,0.0,101.0,2.0,13.6,101.0,77.59,62.23
2018,5,26,8,45,0.0,93.5,2.0,13.85,93.5,72.18,57.33
2018,5,26,9,0,0.0,86.0,2.0,14.1,86.0,66.41,52.15
2018,5,26,9,15,0.0,92.0,2.0,14.4,92.0,71.13,56.04
2018,5,26,9,30,0.0,98.0,2.0,14.7,98.0,75.55,59.63
2018,5,26,9,45,0.5,112.5,2.0,15.0,113.0,86.21,65.4
2018,5,26,10,0,1.0,127.0,2.0,15.3,128.0,96.97,73.91
2018,5,26,10,15,4.5,156.5,2.05,15.75,160.5,119.22,91.44
2018,5,26,10,30,8.0,186.0,2.1,16.2,193.0,141.88,109.14
2018,5,26,10,45,8.5,190.0,2.15,16.6,197.5,145.96,112.12
2018,5,26,11,0,9.0,194.0,2.2,17.0,202.0,150.13,115.24
2018,5,26,11,15,10.5,215.0,2.3,17.35,224.5,167.27,128.6
2018,5,26,11,30,12.0,236.0,2.4,17.7,247.0,184.83,142.21
2018,5,26,11,45,12.5,240.0,2.45,18.0,251.5,189.71,145.89
2018,5,26,12,0,13.0,244.0,2.5,18.3,256.0,194.69,149.68
2018,5,26,12,15,16.5,278.5,2.6,18.5,294.0,224.86,173.12
2018,5,26,12,30,20.0,313.0,2.7,18.7,332.0,256.02,197.13
2018,5,26,12,45,62.0,377.5,2.85,18.9,436.0,347.08,267.31
2018,5,26,13,0,104.0,442.0,3.0,19.1,540.0,440.67,337.98
2018,5,26,13,15,431.5,317.5,3.05,19.2,711.5,644.35,494.57
2018,5,26,13,30,759.0,193.0,3.1,19.3,883.0,830.23,632.77
2018,5,26,13,45,824.0,158.5,3.2,19.4,889.5,889.08,673.4
2018,5,26,14,0,889.0,124.0,3.3,19.5,896.0,933.11,704.25
2018,5,26,14,15,881.0,123.5,3.35,19.4,865.5,954.28,719.86
2018,5,26,14,30,873.0,123.0,3.4,19.3,835.0,971.94,733.42
2018,5,26,14,45,862.5,121.5,3.45,19.25,798.5,982.65,742.32
2018,5,26,15,0,852.0,120.0,3.5,19.2,762.0,1003.93,758.63
2018,5,26,15,15,839.0,117.5,3.5,19.2,720.5,1003.89,760.06
2018,5,26,15,30,826.0,115.0,3.5,19.2,679.0,1000.11,759.32
2018,5,26,15,45,796.5,113.5,3.55,18.85,627.0,976.98,746.88
2018,5,26,16,0,767.0,112.0,3.6,18.5,575.0,950.22,732.01
2018,5,26,16,15,737.5,108.0,3.6,18.1,523.0,924.31,717.44
2018,5,26,16,30,708.0,104.0,3.6,17.7,471.0,888.84,695.91
2018,5,26,16,45,688.5,100.0,3.6,17.35,426.5,860.89,679.37
2018,5,26,17,0,669.0,96.0,3.6,17.0,382.0,830.42,660.59
2018,5,26,17,15,626.0,91.0,3.55,16.4,331.5,773.29,621.86
2018,5,26,17,30,583.0,86.0,3.5,15.8,281.0,714.89,580.93
2018,5,26,17,45,523.0,79.0,3.45,15.25,231.5,637.22,523.23
2018,5,26,18,0,463.0,72.0,3.4,14.7,182.0,559.76,463.02
2018,5,26,18,15,376.0,62.0,3.3,14.1,137.5,454.89,377.72
2018,5,26,18,30,289.0,52.0,3.2,13.5,93.0,360.61,297.0
2018,5,26,18,45,183.5,37.0,3.1,12.95,59.5,250.1,193.6
2018,5,26,19,0,78.0,22.0,3.0,12.4,26.0,108.87,0.0
2018,5,26,19,15,39.0,11.0,2.9,12.15,13.0,37.21,0.0
2018,5,26,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,5,27,4,45,23.0,6.0,1.15,9.45,6.5,0.0,0.0
2018,5,27,5,0,46.0,12.0,1.2,9.7,13.0,9.44,0.0
2018,5,27,5,15,150.0,26.0,1.35,10.35,41.0,19.66,5.77
2018,5,27,5,30,254.0,40.0,1.5,11.0,69.0,30.28,20.5
2018,5,27,5,45,349.0,50.5,1.7,11.6,111.0,38.46,28.55
2018,5,27,6,0,444.0,61.0,1.9,12.2,153.0,49.09,38.41
2018,5,27,6,15,510.5,68.0,1.85,12.9,201.5,54.29,43.18
2018,5,27,6,30,577.0,75.0,1.8,13.6,250.0,59.54,47.79
2018,5,27,6,45,625.5,79.5,1.8,14.3,301.5,62.74,50.41
2018,5,27,7,0,674.0,84.0,1.8,15.0,353.0,65.98,52.99
2018,5,27,7,15,673.0,96.0,1.85,15.8,395.5,73.38,59.1
2018,5,27,7,30,672.0,108.0,1.9,16.6,438.0,80.3,64.69
2018,5,27,7,45,643.0,129.5,1.95,17.35,472.0,92.25,74.53
2018,5,27,8,0,614.0,151.0,2.0,18.1,506.0,103.34,83.49
2018,5,27,8,15,712.5,130.5,2.05,18.65,575.0,91.11,72.66
2018,5,27,8,30,811.0,110.0,2.1,19.2,644.0,87.08,68.89
2018,5,27,8,45,838.5,106.5,2.2,19.75,691.0,84.65,66.51
2018,5,27,9,0,866.0,103.0,2.3,20.3,738.0,92.55,72.83
2018,5,27,9,15,877.0,104.5,2.4,20.8,776.5,93.25,73.09
2018,5,27,9,30,888.0,106.0,2.5,21.3,815.0,93.81,73.26
2018,5,27,9,45,897.0,106.5,2.55,21.8,847.5,129.2,75.65
2018,5,27,10,0,906.0,107.0,2.6,22.3,880.0,184.5,104.04
2018,5,27,10,15,911.5,108.0,2.65,22.7,906.0,240.53,144.55
2018,5,27,10,30,917.0,109.0,2.7,23.1,932.0,297.07,190.95
2018,5,27,10,45,921.0,110.0,2.75,23.5,952.0,353.48,239.36
2018,5,27,11,0,925.0,111.0,2.8,23.9,972.0,409.85,287.88
2018,5,27,11,15,927.5,111.0,2.9,24.2,984.0,464.74,334.78
2018,5,27,11,30,930.0,111.0,3.0,24.5,996.0,519.02,380.08
2018,5,27,11,45,930.5,111.0,3.05,24.8,1000.5,571.46,422.66
2018,5,27,12,0,931.0,111.0,3.1,25.1,1005.0,622.71,463.1
2018,5,27,12,15,930.5,110.5,3.2,25.25,1002.0,671.57,501.17
2018,5,27,12,30,930.0,110.0,3.3,25.4,999.0,718.66,537.08
2018,5,27,12,45,927.5,110.5,3.35,25.55,989.0,763.1,570.13
2018,5,27,13,0,925.0,111.0,3.4,25.7,979.0,805.18,600.35
2018,5,27,13,15,922.0,110.0,3.45,25.7,962.0,843.0,626.5
2018,5,27,13,30,919.0,109.0,3.5,25.7,945.0,877.92,650.66
2018,5,27,13,45,914.0,107.5,3.6,25.75,920.5,907.59,671.46
2018,5,27,14,0,909.0,106.0,3.7,25.8,896.0,933.94,690.13
2018,5,27,14,15,902.5,104.5,3.7,25.7,865.5,955.49,705.53
2018,5,27,14,30,896.0,103.0,3.7,25.6,835.0,973.5,718.72
2018,5,27,14,45,887.0,101.5,3.7,25.5,799.0,985.53,728.11
2018,5,27,15,0,878.0,100.0,3.7,25.4,763.0,993.9,735.29
2018,5,27,15,15,866.0,98.0,3.7,25.4,721.5,995.09,737.61
2018,5,27,15,30,854.0,96.0,3.7,25.4,680.0,992.65,737.75
2018,5,27,15,45,839.5,93.0,3.65,25.0,634.5,982.95,734.02
2018,5,27,16,0,825.0,90.0,3.6,24.6,589.0,982.87,736.97
2018,5,27,16,15,806.0,87.0,3.5,24.2,541.0,961.64,725.32
2018,5,27,16,30,787.0,84.0,3.4,23.8,493.0,937.24,711.63
2018,5,27,16,45,760.0,80.5,3.35,23.45,442.5,901.14,689.91
2018,5,27,17,0,733.0,77.0,3.3,23.1,392.0,862.49,666.03
2018,5,27,17,15,696.5,72.0,3.15,22.35,340.5,810.33,632.29
2018,5,27,17,30,660.0,67.0,3.0,21.6,289.0,763.4,601.21
2018,5,27,17,45,607.0,62.0,2.85,20.9,239.5,694.04,551.93
2018,5,27,18,0,554.0,57.0,2.7,20.2,190.0,625.01,500.53
2018,5,27,18,15,475.0,50.0,2.4,19.2,145.0,531.17,427.15
2018,5,27,18,30,396.0,43.0,2.1,18.2,100.0,440.2,352.15
2018,5,27,18,45,276.0,32.0,1.8,17.2,64.5,316.14,241.79
2018,5,27,19,0,156.0,21.0,1.5,16.2,29.0,179.15,0.0
2018,5,27,19,15,78.0,10.5,1.45,15.7,14.5,65.41,0.0
2018,5,27,19,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,28,4,45,49.0,6.0,1.15,11.5,7.0,0.0,0.0
2018,5,28,5,0,98.0,12.0,1.2,11.8,14.0,9.44,0.0
2018,5,28,5,15,230.0,23.5,1.4,12.45,45.0,19.34,6.01
2018,5,28,5,30,362.0,35.0,1.6,13.1,76.0,28.9,19.16
2018,5,28,5,45,451.5,42.0,1.75,13.7,119.0,34.6,24.92
2018,5,28,6,0,541.0,49.0,1.9,14.3,162.0,40.45,30.43
2018,5,28,6,15,599.0,54.5,1.85,15.1,211.0,44.96,34.52
2018,5,28,6,30,657.0,60.0,1.8,15.9,260.0,53.6,42.1
2018,5,28,6,45,697.0,63.5,1.7,16.7,311.0,56.67,44.59
2018,5,28,7,0,737.0,67.0,1.6,17.5,362.0,59.77,47.03
2018,5,28,7,15,765.0,70.5,1.6,18.5,413.0,62.66,49.17
2018,5,28,7,30,793.0,74.0,1.6,19.5,464.0,65.5,51.22
2018,5,28,7,45,814.5,76.5,1.6,20.5,513.5,67.46,52.49
2018,5,28,8,0,836.0,79.0,1.6,21.5,563.0,77.6,60.67
2018,5,28,8,15,852.0,81.5,1.7,22.3,610.0,79.86,62.17
2018,5,28,8,30,868.0,84.0,1.8,23.1,657.0,81.99,63.55
2018,5,28,8,45,880.5,86.0,1.85,23.85,700.0,83.56,64.48
2018,5,28,9,0,893.0,88.0,1.9,24.6,743.0,85.0,65.3
2018,5,28,9,15,900.0,91.0,2.0,25.35,780.5,86.67,66.33
2018,5,28,9,30,907.0,94.0,2.1,26.1,818.0,88.14,67.19
2018,5,28,9,45,911.0,97.5,2.2,26.8,850.0,125.97,71.02
2018,5,28,10,0,915.0,101.0,2.3,27.5,882.0,182.87,100.15
2018,5,28,10,15,921.0,102.0,2.4,27.95,909.0,239.35,140.19
2018,5,28,10,30,927.0,103.0,2.5,28.4,936.0,296.41,186.03
2018,5,28,10,45,932.0,103.5,2.65,28.8,956.5,353.23,233.83
2018,5,28,11,0,937.0,104.0,2.8,29.2,977.0,410.1,281.89
2018,5,28,11,15,940.0,104.0,2.85,29.4,989.5,465.67,328.41
2018,5,28,11,30,943.0,104.0,2.9,29.6,1002.0,520.66,373.36
2018,5,28,11,45,944.0,104.5,2.95,29.85,1007.5,574.17,415.91
2018,5,28,12,0,945.0,105.0,3.0,30.1,1013.0,626.53,456.38
2018,5,28,12,15,944.5,105.0,3.05,30.15,1010.5,676.23,494.25
2018,5,28,12,30,944.0,105.0,3.1,30.2,1008.0,724.17,529.97
2018,5,28,12,45,941.5,105.0,3.15,30.3,997.5,768.65,562.44
2018,5,28,13,0,939.0,105.0,3.2,30.4,987.0,810.71,591.9
2018,5,28,13,15,935.5,104.5,3.3,30.4,970.0,848.89,617.97
2018,5,28,13,30,932.0,104.0,3.4,30.4,953.0,884.14,642.1
2018,5,28,13,45,927.0,103.0,3.45,30.4,928.5,914.53,662.77
2018,5,28,14,0,922.0,102.0,3.5,30.4,904.0,941.6,681.34
2018,5,28,14,15,915.0,101.0,3.5,30.3,873.5,963.41,696.55
2018,5,28,14,30,908.0,100.0,3.5,30.2,843.0,981.66,709.59
2018,5,28,14,45,898.5,98.0,3.55,30.1,806.0,992.81,718.55
2018,5,28,15,0,889.0,96.0,3.6,30.0,769.0,1000.23,725.31
2018,5,28,15,15,877.0,94.5,3.6,30.0,727.5,1002.03,727.99
2018,5,28,15,30,865.0,93.0,3.6,30.0,686.0,1000.18,728.51
2018,5,28,15,45,850.0,90.5,3.55,29.5,640.5,990.55,725.25
2018,5,28,16,0,835.0,88.0,3.5,29.0,595.0,977.46,719.86
2018,5,28,16,15,815.0,85.0,3.45,28.55,546.0,968.17,716.96
2018,5,28,16,30,795.0,82.0,3.4,28.1,497.0,942.71,703.24
2018,5,28,16,45,769.0,79.0,3.4,27.65,446.5,908.24,683.66
2018,5,28,17,0,743.0,76.0,3.4,27.2,396.0,871.16,661.89
2018,5,28,17,15,707.5,71.5,3.2,26.35,345.0,820.51,629.83
2018,5,28,17,30,672.0,67.0,3.0,25.5,294.0,774.91,600.29
2018,5,28,17,45,621.0,61.5,2.85,24.6,244.0,706.44,553.05
2018,5,28,18,0,570.0,56.0,2.7,23.7,194.0,638.22,503.61
2018,5,28,18,15,493.5,49.0,2.4,22.55,148.5,546.21,433.13
2018,5,28,18,30,417.0,42.0,2.1,21.4,103.0,457.09,360.96
2018,5,28,18,45,296.0,32.0,1.8,20.25,67.0,332.56,252.57
2018,5,28,19,0,175.0,22.0,1.5,19.1,31.0,196.49,21.46
2018,5,28,19,15,87.5,11.0,1.45,18.55,15.5,72.79,0.0
2018,5,28,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,29,4,45,45.5,6.5,2.05,12.9,7.5,0.0,0.0
2018,5,29,5,0,91.0,13.0,2.3,13.1,15.0,10.23,0.0
2018,5,29,5,15,219.0,24.5,2.45,13.6,45.5,20.15,6.88
2018,5,29,5,30,347.0,36.0,2.6,14.1,76.0,29.65,19.72
2018,5,29,5,45,436.0,44.0,2.7,14.6,119.0,36.1,26.12
2018,5,29,6,0,525.0,52.0,2.8,15.1,162.0,42.64,32.25
2018,5,29,6,15,583.5,57.5,2.75,15.85,210.5,47.04,36.24
2018,5,29,6,30,642.0,63.0,2.7,16.6,259.0,51.5,40.11
2018,5,29,6,45,683.0,67.0,2.7,17.35,310.0,59.16,46.65
2018,5,29,7,0,724.0,71.0,2.7,18.1,361.0,62.53,49.31
2018,5,29,7,15,752.5,75.0,2.65,18.8,412.0,65.67,51.71
2018,5,29,7,30,781.0,79.0,2.6,19.5,463.0,68.74,54.02
2018,5,29,7,45,803.0,81.5,2.6,20.2,512.5,70.57,55.22
2018,5,29,8,0,825.0,84.0,2.6,20.9,562.0,72.35,56.38
2018,5,29,8,15,841.5,86.5,2.6,21.6,609.0,82.66,64.74
2018,5,29,8,30,858.0,89.0,2.6,22.3,656.0,84.7,66.05
2018,5,29,8,45,870.5,91.5,2.6,23.0,699.0,86.47,67.16
2018,5,29,9,0,883.0,94.0,2.6,23.7,742.0,88.08,68.13
2018,5,29,9,15,894.0,95.0,2.6,24.3,780.5,88.66,68.28
2018,5,29,9,30,905.0,96.0,2.6,24.9,819.0,89.13,68.35
2018,5,29,9,45,914.0,95.5,2.65,25.45,851.5,125.58,70.88
2018,5,29,10,0,923.0,95.0,2.7,26.0,884.0,181.0,99.05
2018,5,29,10,15,927.5,96.5,2.75,26.45,910.0,237.79,139.75
2018,5,29,10,30,932.0,98.0,2.8,26.9,936.0,295.0,186.15
2018,5,29,10,45,935.5,99.0,2.85,27.3,955.5,351.81,234.33
2018,5,29,11,0,939.0,100.0,2.9,27.7,975.0,408.51,282.56
2018,5,29,11,15,941.0,100.5,2.95,28.0,987.5,463.95,329.22
2018,5,29,11,30,943.0,101.0,3.0,28.3,1000.0,518.72,374.19
2018,5,29,11,45,943.5,102.0,3.1,28.55,1005.0,572.19,417.12
2018,5,29,12,0,944.0,103.0,3.2,28.8,1010.0,624.48,457.99
2018,5,29,12,15,941.5,104.0,3.25,28.9,1007.0,673.52,495.6
2018,5,29,12,30,939.0,105.0,3.3,29.0,1004.0,720.68,530.94
2018,5,29,12,45,934.5,106.5,3.35,29.1,993.5,764.68,563.3
2018,5,29,13,0,930.0,108.0,3.4,29.2,983.0,806.19,592.7
2018,5,29,13,15,927.5,107.5,3.5,29.05,966.5,844.89,619.71
2018,5,29,13,30,925.0,107.0,3.6,28.9,950.0,880.77,644.83
2018,5,29,13,45,920.0,106.0,3.7,28.75,926.0,911.02,666.28
2018,5,29,14,0,915.0,105.0,3.8,28.6,902.0,937.98,685.66
2018,5,29,14,15,909.5,103.5,3.85,28.25,872.5,960.59,702.59
2018,5,29,14,30,904.0,102.0,3.9,27.9,843.0,979.7,717.41
2018,5,29,14,45,895.5,100.5,3.95,27.5,807.0,992.35,728.32
2018,5,29,15,0,887.0,99.0,4.0,27.1,771.0,1001.36,737.06
2018,5,29,15,15,875.5,96.5,4.0,27.1,729.5,1002.6,739.41
2018,5,29,15,30,864.0,94.0,4.0,27.1,688.0,1000.17,739.54
2018,5,29,15,45,851.0,91.5,4.0,25.95,643.5,992.63,739.82
2018,5,29,16,0,838.0,89.0,4.0,24.8,599.0,981.64,737.91
2018,5,29,16,15,821.0,86.0,4.0,23.85,551.5,975.51,738.83
2018,5,29,16,30,804.0,83.0,4.0,22.9,504.0,953.12,728.57
2018,5,29,16,45,779.5,79.5,3.95,22.0,453.5,919.45,709.91
2018,5,29,17,0,755.0,76.0,3.9,21.1,403.0,883.13,688.96
2018,5,29,17,15,719.5,72.0,3.9,19.95,351.5,832.96,658.16
2018,5,29,17,30,684.0,68.0,3.9,18.8,300.0,787.91,629.82
2018,5,29,17,45,632.0,63.0,3.9,17.7,249.5,718.95,581.66
2018,5,29,18,0,580.0,58.0,3.9,16.6,199.0,650.16,530.91
2018,5,29,18,15,499.5,51.0,3.9,15.7,152.5,554.19,455.14
2018,5,29,18,30,419.0,44.0,3.9,14.8,106.0,461.08,377.34
2018,5,29,18,45,289.5,33.0,3.9,13.95,68.5,328.27,259.14
2018,5,29,19,0,160.0,22.0,3.9,13.1,31.0,185.65,39.86
2018,5,29,19,15,80.0,11.0,3.85,12.75,15.5,67.34,0.0
2018,5,29,19,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.85,9.4,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.25,9.4,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,30,4,45,1.5,3.5,4.65,9.65,3.5,0.0,0.0
2018,5,30,5,0,3.0,7.0,4.7,9.7,7.0,5.51,0.0
2018,5,30,5,15,1.5,18.0,4.75,9.9,18.0,13.74,3.27
2018,5,30,5,30,0.0,29.0,4.8,10.1,29.0,22.13,13.58
2018,5,30,5,45,0.5,44.0,4.9,10.25,44.0,33.17,24.0
2018,5,30,6,0,1.0,59.0,5.0,10.4,59.0,44.16,34.24
2018,5,30,6,15,0.5,50.0,5.0,10.7,50.0,38.27,29.07
2018,5,30,6,30,0.0,41.0,5.0,11.0,41.0,31.31,22.77
2018,5,30,6,45,1.0,57.0,5.0,11.25,57.5,43.66,33.86
2018,5,30,7,0,2.0,73.0,5.0,11.5,74.0,56.06,44.85
2018,5,30,7,15,11.5,123.0,5.0,11.75,128.5,91.3,75.99
2018,5,30,7,30,21.0,173.0,5.0,12.0,183.0,124.39,104.72
2018,5,30,7,45,47.5,207.0,5.0,12.3,233.5,140.14,117.93
2018,5,30,8,0,74.0,241.0,5.0,12.6,284.0,159.95,134.52
2018,5,30,8,15,98.0,262.5,5.0,12.8,324.5,172.87,145.06
2018,5,30,8,30,122.0,284.0,5.0,13.0,365.0,176.21,147.36
2018,5,30,8,45,110.5,310.0,5.0,13.2,387.0,188.05,156.92
2018,5,30,9,0,99.0,336.0,5.0,13.4,409.0,211.93,176.57
2018,5,30,9,15,112.0,358.0,5.0,13.7,444.5,208.87,173.39
2018,5,30,9,30,125.0,380.0,5.0,14.0,480.0,218.02,180.52
2018,5,30,9,45,175.0,396.0,5.0,14.3,542.0,239.07,184.28
2018,5,30,10,0,225.0,412.0,5.0,14.6,604.0,271.72,204.82
2018,5,30,10,15,174.0,413.0,5.0,15.05,564.5,284.38,215.83
2018,5,30,10,30,123.0,414.0,5.0,15.5,525.0,290.92,223.12
2018,5,30,10,45,109.5,416.5,5.0,15.95,517.0,303.73,233.9
2018,5,30,11,0,96.0,419.0,5.0,16.4,509.0,324.17,250.42
2018,5,30,11,15,205.5,431.0,5.0,16.75,626.0,382.0,293.77
2018,5,30,11,30,315.0,443.0,5.0,17.1,743.0,454.46,349.12
2018,5,30,11,45,547.0,330.0,5.0,17.4,854.5,527.14,405.72
2018,5,30,12,0,779.0,217.0,5.0,17.7,966.0,613.34,473.82
2018,5,30,12,15,729.0,242.0,5.1,17.75,941.5,651.74,504.91
2018,5,30,12,30,679.0,267.0,5.2,17.8,917.0,681.54,528.9
2018,5,30,12,45,657.5,273.0,5.25,17.85,897.5,712.21,553.18
2018,5,30,13,0,636.0,279.0,5.3,17.9,878.0,739.47,574.48
2018,5,30,13,15,555.0,316.0,5.35,17.75,832.0,741.1,575.87
2018,5,30,13,30,474.0,353.0,5.4,17.6,786.0,735.9,571.92
2018,5,30,13,45,503.5,334.0,5.45,17.4,783.0,771.9,600.87
2018,5,30,14,0,533.0,315.0,5.5,17.2,780.0,806.7,628.79
2018,5,30,14,15,673.5,236.0,5.5,16.95,802.5,892.38,696.47
2018,5,30,14,30,814.0,157.0,5.5,16.7,825.0,963.32,749.74
2018,5,30,14,45,829.0,142.0,5.5,16.4,796.5,984.96,766.91
2018,5,30,15,0,844.0,127.0,5.5,16.1,768.0,1002.92,781.94
2018,5,30,15,15,820.5,127.5,5.5,16.1,722.5,995.72,778.37
2018,5,30,15,30,797.0,128.0,5.5,16.1,677.0,984.6,772.31
2018,5,30,15,45,695.0,149.5,5.5,15.45,605.0,922.16,731.08
2018,5,30,16,0,593.0,171.0,5.5,14.8,533.0,846.7,679.56
2018,5,30,16,15,649.5,141.5,5.45,14.4,508.0,874.67,703.69
2018,5,30,16,30,706.0,112.0,5.4,14.0,483.0,896.71,723.04
2018,5,30,16,45,691.5,104.5,5.4,13.6,437.0,869.46,706.03
2018,5,30,17,0,677.0,97.0,5.4,13.2,391.0,839.54,686.95
2018,5,30,17,15,636.5,93.5,5.3,12.7,342.0,786.73,649.5
2018,5,30,17,30,596.0,90.0,5.2,12.2,293.0,732.35,609.77
2018,5,30,17,45,520.5,83.5,5.1,11.7,239.5,640.31,538.55
2018,5,30,18,0,445.0,77.0,5.0,11.2,186.0,545.0,461.9
2018,5,30,18,15,352.0,64.5,4.85,10.8,138.5,436.82,371.14
2018,5,30,18,30,259.0,52.0,4.7,10.4,91.0,333.85,280.92
2018,5,30,18,45,165.0,38.5,4.5,10.0,60.0,235.36,188.83
2018,5,30,19,0,71.0,25.0,4.3,9.6,29.0,111.05,31.32
2018,5,30,19,15,35.5,12.5,4.35,9.55,14.5,35.89,0.0
2018,5,30,19,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.4,9.45,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.4,9.45,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.3,9.55,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.25,9.65,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.15,9.7,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.05,9.65,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.05,9.7,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.15,9.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.2,9.95,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.15,9.95,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.0,9.85,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,5,31,4,45,0.5,4.0,3.8,9.75,4.0,0.0,0.0
2018,5,31,5,0,1.0,8.0,3.8,9.8,8.0,6.29,0.0
2018,5,31,5,15,8.5,21.5,3.85,9.95,22.5,16.42,5.29
2018,5,31,5,30,16.0,35.0,3.9,10.1,37.0,26.38,17.31
2018,5,31,5,45,37.0,53.0,3.9,10.25,60.0,39.26,29.45
2018,5,31,6,0,58.0,71.0,3.9,10.4,83.0,52.03,41.34
2018,5,31,6,15,60.0,81.0,4.0,10.7,96.5,59.63,48.36
2018,5,31,6,30,62.0,91.0,4.1,11.0,110.0,67.09,55.06
2018,5,31,6,45,31.5,82.0,4.15,11.35,91.5,61.65,50.02
2018,5,31,7,0,1.0,73.0,4.2,11.7,73.0,56.05,44.79
2018,5,31,7,15,3.5,109.0,4.2,12.05,110.5,81.79,67.46
2018,5,31,7,30,6.0,145.0,4.2,12.4,148.0,106.45,88.8
2018,5,31,7,45,5.0,145.0,4.2,12.8,147.5,107.23,89.0
2018,5,31,8,0,4.0,145.0,4.2,13.2,147.0,107.83,89.08
2018,5,31,8,15,10.0,175.5,4.2,13.6,182.0,128.69,106.67
2018,5,31,8,30,16.0,206.0,4.2,14.0,217.0,149.1,123.62
2018,5,31,8,45,27.5,242.0,4.25,14.45,262.0,161.9,133.93
2018,5,31,9,0,39.0,278.0,4.3,14.9,307.0,181.75,150.1
2018,5,31,9,15,33.5,285.5,4.3,15.2,311.0,185.78,152.95
2018,5,31,9,30,28.0,293.0,4.3,15.5,315.0,189.6,155.66
2018,5,31,9,45,37.0,321.0,4.35,15.8,351.5,209.01,162.84
2018,5,31,10,0,46.0,349.0,4.4,16.1,388.0,232.09,179.68
2018,5,31,10,15,56.5,370.0,4.45,16.3,419.5,253.58,195.61
2018,5,31,10,30,67.0,391.0,4.5,16.5,451.0,276.98,213.36
2018,5,31,10,45,57.0,388.0,4.55,16.65,440.0,282.0,217.77
2018,5,31,11,0,47.0,385.0,4.6,16.8,429.0,285.52,220.97
2018,5,31,11,15,49.0,396.0,4.6,16.85,442.5,301.72,233.72
2018,5,31,11,30,51.0,407.0,4.6,16.9,456.0,318.63,246.97
2018,5,31,11,45,60.5,418.5,4.65,17.0,476.5,340.54,264.03
2018,5,31,12,0,70.0,430.0,4.7,17.1,497.0,363.97,282.27
2018,5,31,12,15,82.0,442.0,4.7,17.1,520.5,390.78,303.18
2018,5,31,12,30,94.0,454.0,4.7,17.1,544.0,419.23,325.3
2018,5,31,12,45,116.0,456.5,4.65,17.05,566.5,456.06,353.91
2018,5,31,13,0,138.0,459.0,4.6,17.0,589.0,489.87,380.19
2018,5,31,13,15,183.5,451.0,4.55,17.0,620.5,535.06,415.48
2018,5,31,13,30,229.0,443.0,4.5,17.0,652.0,582.63,452.37
2018,5,31,13,45,374.0,370.0,4.45,16.95,701.0,675.68,525.45
2018,5,31,14,0,519.0,297.0,4.4,16.9,750.0,777.25,603.35
2018,5,31,14,15,681.0,219.5,4.35,16.8,792.5,883.62,683.97
2018,5,31,14,30,843.0,142.0,4.3,16.7,835.0,975.68,749.3
2018,5,31,14,45,836.0,138.0,4.25,16.6,799.5,987.37,758.0
2018,5,31,15,0,829.0,134.0,4.2,16.5,764.0,995.39,764.92
2018,5,31,15,15,815.5,131.0,4.2,16.5,722.5,994.3,765.74
2018,5,31,15,30,802.0,128.0,4.2,16.5,681.0,989.5,764.22
2018,5,31,15,45,760.5,131.5,4.15,16.05,627.5,967.72,751.96
2018,5,31,16,0,719.0,135.0,4.1,15.6,574.0,935.44,732.36
2018,5,31,16,15,677.5,133.5,4.0,15.25,520.5,893.92,705.48
2018,5,31,16,30,636.0,132.0,3.9,14.9,467.0,849.53,676.22
2018,5,31,16,45,628.5,120.5,3.85,14.55,423.5,825.44,661.75
2018,5,31,17,0,621.0,109.0,3.8,14.2,380.0,798.58,644.8
2018,5,31,17,15,619.0,96.5,3.7,13.8,338.0,773.29,628.51
2018,5,31,17,30,617.0,84.0,3.6,13.4,296.0,745.3,609.5
2018,5,31,17,45,561.0,77.5,3.5,12.95,246.0,671.57,554.36
2018,5,31,18,0,505.0,71.0,3.4,12.5,196.0,597.9,497.06
2018,5,31,18,15,421.5,62.0,3.1,12.0,150.5,497.75,415.28
2018,5,31,18,30,338.0,53.0,2.8,11.5,105.0,402.25,333.87
2018,5,31,18,45,225.5,39.0,2.5,11.05,68.5,284.92,227.98
2018,5,31,19,0,113.0,25.0,2.2,10.6,32.0,156.5,56.71
2018,5,31,19,15,56.5,12.5,2.15,10.4,16.0,51.33,0.0
2018,5,31,19,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,6,1,4,45,31.0,6.5,1.8,9.25,7.5,0.0,0.0
2018,6,1,5,0,62.0,13.0,1.9,9.4,15.0,10.23,0.0
2018,6,1,5,15,174.5,27.5,1.85,9.7,45.5,20.84,8.56
2018,6,1,5,30,287.0,42.0,1.8,10.0,76.0,31.89,22.16
2018,6,1,5,45,381.0,51.5,1.8,10.3,119.0,41.79,31.74
2018,6,1,6,0,475.0,61.0,1.8,10.6,162.0,49.26,38.85
2018,6,1,6,15,538.0,67.5,1.75,11.15,211.0,54.12,43.35
2018,6,1,6,30,601.0,74.0,1.7,11.7,260.0,59.03,47.7
2018,6,1,6,45,646.0,78.5,1.6,12.25,311.0,62.26,50.4
2018,6,1,7,0,691.0,83.0,1.5,12.8,362.0,65.52,53.03
2018,6,1,7,15,724.0,87.0,1.45,13.55,413.5,68.23,55.07
2018,6,1,7,30,757.0,91.0,1.4,14.3,465.0,76.7,62.11
2018,6,1,7,45,782.5,93.5,1.4,15.05,515.5,78.26,63.04
2018,6,1,8,0,808.0,96.0,1.4,15.8,566.0,79.8,63.96
2018,6,1,8,15,826.5,98.0,1.5,16.75,613.0,80.8,64.37
2018,6,1,8,30,845.0,100.0,1.6,17.7,660.0,81.75,64.74
2018,6,1,8,45,860.0,102.0,1.7,18.65,704.0,92.12,73.09
2018,6,1,9,0,875.0,104.0,1.8,19.6,748.0,93.34,73.64
2018,6,1,9,15,889.0,103.5,1.85,20.2,787.0,93.06,73.06
2018,6,1,9,30,903.0,103.0,1.9,20.8,826.0,92.7,72.45
2018,6,1,9,45,915.5,102.0,2.0,21.35,860.5,130.16,75.15
2018,6,1,10,0,928.0,101.0,2.1,21.9,895.0,185.8,103.98
2018,6,1,10,15,933.5,102.0,2.15,22.35,922.0,242.7,145.3
2018,6,1,10,30,939.0,103.0,2.2,22.8,949.0,300.12,192.38
2018,6,1,10,45,943.0,104.0,2.25,23.25,969.0,357.39,241.36
2018,6,1,11,0,947.0,105.0,2.3,23.7,989.0,414.61,290.38
2018,6,1,11,15,949.5,105.0,2.4,24.05,1001.5,470.33,337.69
2018,6,1,11,30,952.0,105.0,2.5,24.4,1014.0,525.42,383.35
2018,6,1,11,45,953.0,105.0,2.6,24.75,1019.0,578.9,426.53
2018,6,1,12,0,954.0,105.0,2.7,25.1,1024.0,631.22,467.61
2018,6,1,12,15,952.0,106.5,2.75,25.3,1021.5,681.39,506.06
2018,6,1,12,30,950.0,108.0,2.8,25.5,1019.0,729.75,542.23
2018,6,1,12,45,946.5,108.5,2.85,25.75,1008.5,774.19,574.75
2018,6,1,13,0,943.0,109.0,2.9,26.0,998.0,816.16,604.26
2018,6,1,13,15,940.0,107.5,3.0,26.1,980.5,854.13,630.28
2018,6,1,13,30,937.0,106.0,3.1,26.2,963.0,889.14,654.29
2018,6,1,13,45,932.5,105.0,3.15,26.25,939.0,920.2,675.5
2018,6,1,14,0,928.0,104.0,3.2,26.3,915.0,947.96,694.58
2018,6,1,14,15,921.5,102.5,3.25,26.25,884.5,969.98,710.27
2018,6,1,14,30,915.0,101.0,3.3,26.2,854.0,988.42,723.78
2018,6,1,14,45,906.5,99.5,3.4,26.15,818.0,1001.31,734.21
2018,6,1,15,0,898.0,98.0,3.5,26.1,782.0,1010.51,742.44
2018,6,1,15,15,886.5,95.5,3.5,26.1,740.0,1011.93,744.88
2018,6,1,15,30,875.0,93.0,3.5,26.1,698.0,1009.64,745.12
2018,6,1,15,45,860.5,91.0,3.6,25.65,652.5,1001.27,743.55
2018,6,1,16,0,846.0,89.0,3.7,25.2,607.0,989.44,739.81
2018,6,1,16,15,827.0,86.5,3.75,24.7,558.5,981.98,738.9
2018,6,1,16,30,808.0,84.0,3.8,24.2,510.0,958.28,726.93
2018,6,1,16,45,782.5,80.5,3.8,23.7,459.0,923.68,707.05
2018,6,1,17,0,757.0,77.0,3.8,23.2,408.0,886.42,684.92
2018,6,1,17,15,721.5,73.0,3.7,22.35,356.5,836.32,653.34
2018,6,1,17,30,686.0,69.0,3.6,21.5,305.0,791.32,624.35
2018,6,1,17,45,636.0,63.5,3.5,20.7,254.5,723.52,576.9
2018,6,1,18,0,586.0,58.0,3.4,19.9,204.0,655.83,527.18
2018,6,1,18,15,512.0,50.5,3.1,18.85,157.5,564.82,456.41
2018,6,1,18,30,438.0,43.0,2.8,17.8,111.0,476.61,384.03
2018,6,1,18,45,322.0,33.5,2.5,16.8,74.0,355.68,279.13
2018,6,1,19,0,206.0,24.0,2.2,15.8,37.0,225.27,94.69
2018,6,1,19,15,107.5,13.0,2.05,15.2,19.5,89.22,0.0
2018,6,1,19,30,9.0,2.0,1.9,14.6,2.0,0.0,0.0
2018,6,1,19,45,4.5,1.0,1.7,14.05,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,2,4,45,52.0,7.0,0.9,11.2,8.5,0.0,0.0
2018,6,2,5,0,104.0,14.0,0.9,11.5,17.0,11.02,0.0
2018,6,2,5,15,238.5,25.0,1.1,12.25,49.0,20.57,8.49
2018,6,2,5,30,373.0,36.0,1.3,13.0,81.0,29.72,20.03
2018,6,2,5,45,461.5,43.0,1.45,13.7,124.5,35.43,25.71
2018,6,2,6,0,550.0,50.0,1.6,14.4,168.0,41.28,31.18
2018,6,2,6,15,607.0,56.0,1.55,15.15,217.5,46.15,35.59
2018,6,2,6,30,664.0,62.0,1.5,15.9,267.0,51.04,39.84
2018,6,2,6,45,704.0,66.0,1.45,16.7,318.5,58.68,46.36
2018,6,2,7,0,744.0,70.0,1.4,17.5,370.0,62.11,49.06
2018,6,2,7,15,772.5,73.5,1.35,18.6,421.5,64.95,51.11
2018,6,2,7,30,801.0,77.0,1.3,19.7,473.0,67.74,53.09
2018,6,2,7,45,822.0,80.0,1.25,20.75,523.0,69.97,54.55
2018,6,2,8,0,843.0,83.0,1.2,21.8,573.0,80.31,62.86
2018,6,2,8,15,859.5,84.5,1.35,22.65,620.0,81.93,63.77
2018,6,2,8,30,876.0,86.0,1.5,23.5,667.0,83.42,64.6
2018,6,2,8,45,888.0,88.5,1.6,24.4,710.5,85.25,65.7
2018,6,2,9,0,900.0,91.0,1.7,25.3,754.0,86.91,66.66
2018,6,2,9,15,906.0,94.5,1.85,26.0,791.5,88.76,67.84
2018,6,2,9,30,912.0,98.0,2.0,26.7,829.0,90.39,68.83
2018,6,2,9,45,915.0,102.5,2.1,27.4,861.0,130.59,73.57
2018,6,2,10,0,918.0,107.0,2.2,28.1,893.0,187.88,103.37
2018,6,2,10,15,923.5,108.0,2.3,28.6,919.5,244.24,143.33
2018,6,2,10,30,929.0,109.0,2.4,29.1,946.0,301.12,188.86
2018,6,2,10,45,933.0,110.0,2.45,29.6,966.0,357.87,236.21
2018,6,2,11,0,937.0,111.0,2.5,30.1,986.0,414.58,283.59
2018,6,2,11,15,939.5,111.5,2.5,30.45,999.0,470.13,329.4
2018,6,2,11,30,942.0,112.0,2.5,30.8,1012.0,525.09,373.52
2018,6,2,11,45,943.0,112.0,2.5,31.15,1017.0,578.17,414.95
2018,6,2,12,0,944.0,112.0,2.5,31.5,1022.0,630.13,454.25
2018,6,2,12,15,945.0,111.0,2.5,31.7,1020.0,680.03,491.23
2018,6,2,12,30,946.0,110.0,2.5,31.9,1018.0,728.3,526.05
2018,6,2,12,45,946.5,108.0,2.45,32.1,1009.0,773.51,557.67
2018,6,2,13,0,947.0,106.0,2.4,32.3,1000.0,816.42,586.29
2018,6,2,13,15,943.5,106.0,2.45,32.4,983.0,855.33,611.72
2018,6,2,13,30,940.0,106.0,2.5,32.5,966.0,891.34,635.22
2018,6,2,13,45,935.5,104.5,2.5,32.55,942.0,922.04,655.02
2018,6,2,14,0,931.0,103.0,2.5,32.6,918.0,949.4,672.74
2018,6,2,14,15,924.0,102.0,2.55,32.55,887.0,971.51,687.94
2018,6,2,14,30,917.0,101.0,2.6,32.5,856.0,990.05,701.06
2018,6,2,14,45,908.0,99.0,2.65,32.4,819.5,1001.97,710.35
2018,6,2,15,0,899.0,97.0,2.7,32.3,783.0,1010.17,717.51
2018,6,2,15,15,887.5,95.5,2.7,32.3,741.5,1012.72,720.58
2018,6,2,15,30,876.0,94.0,2.7,32.3,700.0,1011.62,721.56
2018,6,2,15,45,861.5,91.5,2.75,31.75,654.5,1002.73,719.84
2018,6,2,16,0,847.0,89.0,2.8,31.2,609.0,990.33,716.04
2018,6,2,16,15,828.0,86.0,2.8,30.7,560.0,982.26,714.55
2018,6,2,16,30,809.0,83.0,2.8,30.2,511.0,957.93,702.46
2018,6,2,16,45,784.0,79.5,2.8,29.7,460.5,923.86,683.86
2018,6,2,17,0,759.0,76.0,2.8,29.2,410.0,887.13,663.11
2018,6,2,17,15,724.0,71.5,2.6,28.1,358.0,836.9,632.6
2018,6,2,17,30,689.0,67.0,2.4,27.0,306.0,784.96,599.84
2018,6,2,17,45,639.5,62.5,2.15,25.95,256.0,725.39,559.67
2018,6,2,18,0,590.0,58.0,1.9,24.9,206.0,659.55,512.86
2018,6,2,18,15,515.5,51.0,1.7,23.6,159.5,568.67,445.64
2018,6,2,18,30,441.0,44.0,1.5,22.3,113.0,480.46,376.52
2018,6,2,18,45,326.5,34.5,1.35,21.0,75.5,360.4,276.76
2018,6,2,19,0,212.0,25.0,1.2,19.7,38.0,231.69,106.06
2018,6,2,19,15,111.0,13.5,1.15,19.2,20.0,92.24,0.0
2018,6,2,19,30,10.0,2.0,1.1,18.7,2.0,0.0,0.0
2018,6,2,19,45,5.0,1.0,1.05,18.15,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,3,4,45,53.0,7.0,1.9,13.0,8.5,0.0,0.0
2018,6,3,5,0,106.0,14.0,2.1,13.3,17.0,11.02,0.0
2018,6,3,5,15,240.0,25.5,2.25,13.95,49.5,20.99,8.88
2018,6,3,5,30,374.0,37.0,2.4,14.6,82.0,30.55,20.59
2018,6,3,5,45,461.5,44.0,2.6,15.2,125.5,36.22,26.22
2018,6,3,6,0,549.0,51.0,2.8,15.8,169.0,42.04,31.65
2018,6,3,6,15,606.0,56.5,2.7,16.6,218.5,46.51,35.67
2018,6,3,6,30,663.0,62.0,2.6,17.4,268.0,51.03,39.56
2018,6,3,6,45,702.0,66.0,2.55,18.15,319.0,58.65,46.04
