Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,7,0,741.0,70.0,2.5,18.9,370.0,62.06,48.72
2018,6,3,7,15,769.5,74.0,2.45,19.85,421.5,65.25,51.11
2018,6,3,7,30,798.0,78.0,2.4,20.8,473.0,68.37,53.4
2018,6,3,7,45,818.5,80.5,2.35,21.8,522.5,70.22,54.54
2018,6,3,8,0,839.0,83.0,2.3,22.8,572.0,80.22,62.55
2018,6,3,8,15,855.0,85.5,2.3,23.55,619.0,82.42,63.99
2018,6,3,8,30,871.0,88.0,2.3,24.3,666.0,84.48,65.3
2018,6,3,8,45,883.0,91.0,2.3,25.05,709.5,86.55,66.63
2018,6,3,9,0,895.0,94.0,2.3,25.8,753.0,88.44,67.81
2018,6,3,9,15,903.0,96.0,2.35,26.45,790.5,89.47,68.31
2018,6,3,9,30,911.0,98.0,2.4,27.1,828.0,90.35,68.7
2018,6,3,9,45,916.5,100.5,2.45,27.75,860.5,129.79,72.78
2018,6,3,10,0,922.0,103.0,2.5,28.4,893.0,186.34,101.98
2018,6,3,10,15,928.0,103.5,2.55,28.85,919.5,242.63,141.91
2018,6,3,10,30,934.0,104.0,2.6,29.3,946.0,299.49,187.48
2018,6,3,10,45,937.5,105.5,2.7,29.75,966.0,356.54,235.25
2018,6,3,11,0,941.0,107.0,2.8,30.2,986.0,413.5,283.07
2018,6,3,11,15,943.5,107.5,2.85,30.55,999.0,469.15,329.21
2018,6,3,11,30,946.0,108.0,2.9,30.9,1012.0,524.2,373.72
2018,6,3,11,45,947.5,107.5,2.95,31.25,1017.0,577.29,415.54
2018,6,3,12,0,949.0,107.0,3.0,31.6,1022.0,629.26,455.31
2018,6,3,12,15,928.0,121.0,3.05,31.65,1014.0,676.27,490.85
2018,6,3,12,30,907.0,135.0,3.1,31.7,1006.0,720.14,523.24
2018,6,3,12,45,852.5,168.5,3.2,31.7,981.0,762.45,553.25
2018,6,3,13,0,798.0,202.0,3.3,31.7,956.0,791.37,573.74
2018,6,3,13,15,800.0,196.0,3.3,31.55,940.5,827.79,599.94
2018,6,3,13,30,802.0,190.0,3.3,31.4,925.0,861.58,624.06
2018,6,3,13,45,811.5,178.5,3.35,31.25,905.5,894.23,646.59
2018,6,3,14,0,821.0,167.0,3.4,31.1,886.0,923.98,667.26
2018,6,3,14,15,781.5,181.0,3.45,30.85,846.5,929.15,672.27
2018,6,3,14,30,742.0,195.0,3.5,30.6,807.0,940.62,681.74
2018,6,3,14,45,773.5,168.5,3.5,30.3,782.0,956.29,693.9
2018,6,3,15,0,805.0,142.0,3.5,30.0,757.0,979.3,710.98
2018,6,3,15,15,840.0,117.5,3.5,30.0,728.5,1003.26,727.92
2018,6,3,15,30,875.0,93.0,3.5,30.0,700.0,1009.25,733.33
2018,6,3,15,45,862.0,90.5,3.5,29.05,655.0,1001.87,733.16
2018,6,3,16,0,849.0,88.0,3.5,28.1,610.0,991.01,730.9
2018,6,3,16,15,832.0,85.0,3.5,27.4,562.0,984.95,731.21
2018,6,3,16,30,815.0,82.0,3.5,26.7,514.0,962.66,720.67
2018,6,3,16,45,791.5,77.5,3.45,25.95,463.0,928.76,702.0
2018,6,3,17,0,768.0,73.0,3.4,25.2,412.0,892.16,681.09
2018,6,3,17,15,735.0,69.5,3.3,24.15,361.0,845.14,652.71
2018,6,3,17,30,702.0,66.0,3.2,23.1,310.0,796.3,621.94
2018,6,3,17,45,656.0,61.0,3.15,22.05,260.0,738.72,583.48
2018,6,3,18,0,610.0,56.0,3.1,21.0,210.0,675.02,538.18
2018,6,3,18,15,538.5,49.0,3.0,19.95,163.0,586.33,470.74
2018,6,3,18,30,467.0,42.0,2.9,18.9,116.0,500.29,401.32
2018,6,3,18,45,354.0,33.5,2.8,17.85,78.5,382.06,300.24
2018,6,3,19,0,241.0,25.0,2.7,16.8,41.0,255.87,130.14
2018,6,3,19,15,127.0,13.5,2.7,16.25,21.5,104.07,0.0
2018,6,3,19,30,13.0,2.0,2.7,15.7,2.0,0.0,0.0
2018,6,3,19,45,6.5,1.0,2.7,15.15,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,4,4,45,61.0,7.0,2.85,11.4,9.0,0.0,0.0
2018,6,4,5,0,122.0,14.0,3.0,11.6,18.0,11.02,0.0
2018,6,4,5,15,263.0,24.5,3.1,12.05,51.0,20.19,8.59
2018,6,4,5,30,404.0,35.0,3.2,12.5,84.0,29.02,19.48
2018,6,4,5,45,489.5,41.5,3.25,13.0,128.0,34.42,24.87
2018,6,4,6,0,575.0,48.0,3.3,13.5,172.0,39.96,30.1
2018,6,4,6,15,630.0,53.0,3.4,14.2,221.5,47.82,37.2
2018,6,4,6,30,685.0,58.0,3.5,14.9,271.0,52.36,41.15
2018,6,4,6,45,723.0,61.5,3.6,15.6,322.0,55.51,43.75
2018,6,4,7,0,761.0,65.0,3.7,16.3,373.0,58.68,46.28
2018,6,4,7,15,787.5,68.5,3.8,16.95,424.5,61.64,48.57
2018,6,4,7,30,814.0,72.0,3.9,17.6,476.0,64.53,50.78
2018,6,4,7,45,834.5,75.0,4.0,18.2,526.0,74.6,59.15
2018,6,4,8,0,855.0,78.0,4.1,18.8,576.0,77.47,61.25
2018,6,4,8,15,871.0,80.0,4.15,19.3,623.5,79.46,62.62
2018,6,4,8,30,887.0,82.0,4.2,19.8,671.0,81.32,63.88
2018,6,4,8,45,899.0,84.0,4.25,20.3,714.5,82.93,64.94
2018,6,4,9,0,911.0,86.0,4.3,20.8,758.0,84.4,65.88
2018,6,4,9,15,915.5,90.5,4.3,21.1,795.5,86.87,67.71
2018,6,4,9,30,920.0,95.0,4.3,21.4,833.0,89.06,69.33
2018,6,4,9,45,921.5,99.5,4.3,21.7,864.0,129.73,74.52
2018,6,4,10,0,923.0,104.0,4.3,22.0,895.0,187.05,105.45
2018,6,4,10,15,930.0,105.0,4.35,22.1,923.0,243.84,147.2
2018,6,4,10,30,937.0,106.0,4.4,22.2,951.0,301.32,195.08
2018,6,4,10,45,941.5,106.5,4.4,22.3,971.5,358.23,244.81
2018,6,4,11,0,946.0,107.0,4.4,22.4,992.0,415.15,294.84
2018,6,4,11,15,949.5,107.0,4.45,22.4,1005.0,471.13,343.74
2018,6,4,11,30,953.0,107.0,4.5,22.4,1018.0,526.61,391.23
2018,6,4,11,45,954.5,107.5,4.55,22.4,1024.0,580.68,436.51
2018,6,4,12,0,956.0,108.0,4.6,22.4,1030.0,633.68,479.83
2018,6,4,12,15,956.0,107.5,4.65,22.3,1028.0,683.74,520.17
2018,6,4,12,30,956.0,107.0,4.7,22.2,1026.0,732.09,558.39
2018,6,4,12,45,955.0,106.5,4.75,22.05,1017.0,777.73,594.06
2018,6,4,13,0,954.0,106.0,4.8,21.9,1008.0,821.04,626.75
2018,6,4,13,15,951.0,105.5,4.85,21.75,991.0,860.2,655.13
2018,6,4,13,30,948.0,105.0,4.9,21.6,974.0,896.44,681.48
2018,6,4,13,45,944.0,103.5,4.9,21.4,950.0,927.82,704.29
2018,6,4,14,0,940.0,102.0,4.9,21.2,926.0,955.88,724.87
2018,6,4,14,15,870.0,133.5,4.9,20.9,876.0,951.14,723.21
2018,6,4,14,30,800.0,165.0,4.9,20.6,826.0,956.34,728.79
2018,6,4,14,45,832.5,140.5,4.9,20.35,802.0,985.47,750.92
2018,6,4,15,0,865.0,116.0,4.9,20.1,778.0,996.37,760.44
2018,6,4,15,15,876.5,104.0,4.9,20.1,743.5,1010.71,771.9
2018,6,4,15,30,888.0,92.0,4.9,20.1,709.0,1021.09,780.79
2018,6,4,15,45,873.5,89.5,4.85,19.35,663.0,1012.26,778.48
2018,6,4,16,0,859.0,87.0,4.8,18.6,617.0,999.9,773.94
2018,6,4,16,15,838.5,85.0,4.75,18.1,567.5,991.49,771.55
2018,6,4,16,30,818.0,83.0,4.7,17.6,518.0,966.96,757.75
2018,6,4,16,45,794.0,79.5,4.65,17.1,467.5,933.9,737.79
2018,6,4,17,0,770.0,76.0,4.6,16.6,417.0,898.13,715.54
2018,6,4,17,15,734.5,72.5,4.5,15.95,365.0,848.61,682.61
2018,6,4,17,30,699.0,69.0,4.4,15.3,313.0,797.28,647.32
2018,6,4,17,45,629.5,65.5,4.35,14.7,259.0,720.45,591.21
2018,6,4,18,0,560.0,62.0,4.3,14.1,205.0,637.81,528.05
2018,6,4,18,15,441.5,55.5,4.15,13.55,153.0,509.27,424.68
2018,6,4,18,30,323.0,49.0,4.0,13.0,101.0,381.87,318.13
2018,6,4,18,45,241.0,37.0,3.85,12.45,68.5,291.96,236.64
2018,6,4,19,0,159.0,25.0,3.7,11.9,36.0,194.99,107.33
2018,6,4,19,15,84.5,13.5,3.7,11.7,19.0,72.85,0.0
2018,6,4,19,30,10.0,2.0,3.7,11.5,2.0,0.0,0.0
2018,6,4,19,45,5.0,1.0,3.7,11.25,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.45,10.35,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,9.6,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.25,9.3,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.25,9.35,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,6,5,4,45,38.0,8.0,3.55,9.65,9.0,0.0,0.0
2018,6,5,5,0,76.0,16.0,3.7,9.8,18.0,12.59,0.0
2018,6,5,5,15,192.0,30.0,3.8,10.1,49.5,22.71,10.64
2018,6,5,5,30,308.0,44.0,3.9,10.4,81.0,33.43,23.51
2018,6,5,5,45,351.5,53.5,4.0,10.75,114.5,40.6,30.63
2018,6,5,6,0,395.0,63.0,4.1,11.1,148.0,47.68,37.34
2018,6,5,6,15,238.5,90.5,4.1,11.4,146.0,65.31,53.34
2018,6,5,6,30,82.0,118.0,4.1,11.7,144.0,83.53,69.61
2018,6,5,6,45,164.0,137.0,4.1,12.0,200.0,95.43,80.0
2018,6,5,7,0,246.0,156.0,4.1,12.3,256.0,105.66,88.71
2018,6,5,7,15,443.0,140.5,4.1,12.75,349.5,96.52,80.21
2018,6,5,7,30,640.0,125.0,4.1,13.2,443.0,90.77,74.75
2018,6,5,7,45,720.0,116.5,4.1,13.65,508.5,85.43,69.69
2018,6,5,8,0,800.0,108.0,4.1,14.1,574.0,87.58,71.2
2018,6,5,8,15,821.0,110.0,4.05,14.65,622.5,88.33,71.47
2018,6,5,8,30,842.0,112.0,4.0,15.2,671.0,89.06,71.73
2018,6,5,8,45,859.5,112.5,4.0,15.8,715.5,88.73,71.08
2018,6,5,9,0,877.0,113.0,4.0,16.4,760.0,98.21,78.81
2018,6,5,9,15,894.0,111.5,4.0,16.8,800.5,97.4,77.81
2018,6,5,9,30,911.0,110.0,4.0,17.2,841.0,96.54,76.81
2018,6,5,9,45,927.0,106.0,3.95,17.65,876.0,133.6,78.65
2018,6,5,10,0,943.0,102.0,3.9,18.1,911.0,188.6,107.42
2018,6,5,10,15,877.5,144.0,3.9,18.45,915.0,254.33,159.57
2018,6,5,10,30,812.0,186.0,3.9,18.8,919.0,310.51,209.05
2018,6,5,10,45,823.5,184.5,3.9,19.15,941.5,364.01,255.12
2018,6,5,11,0,835.0,183.0,3.9,19.5,964.0,418.55,302.28
2018,6,5,11,15,903.5,142.5,3.95,19.65,998.0,473.01,348.49
2018,6,5,11,30,972.0,102.0,4.0,19.8,1032.0,532.0,397.99
2018,6,5,11,45,902.5,146.5,4.0,20.0,1013.5,578.12,437.12
2018,6,5,12,0,833.0,191.0,4.0,20.2,995.0,625.01,474.75
2018,6,5,12,15,855.0,177.0,4.05,20.15,1000.5,676.91,516.08
2018,6,5,12,30,877.0,163.0,4.1,20.1,1006.0,718.56,549.54
2018,6,5,12,45,913.5,139.0,4.2,20.0,1009.5,772.46,591.57
2018,6,5,13,0,950.0,115.0,4.3,19.9,1013.0,824.98,631.62
2018,6,5,13,15,943.5,115.5,4.3,19.7,994.5,862.34,658.45
2018,6,5,13,30,937.0,116.0,4.3,19.5,976.0,896.6,683.16
2018,6,5,13,45,914.0,125.0,4.35,19.3,946.0,920.93,701.26
2018,6,5,14,0,891.0,134.0,4.4,19.1,916.0,941.29,716.86
2018,6,5,14,15,909.5,119.0,4.4,18.85,893.5,973.74,740.76
2018,6,5,14,30,928.0,104.0,4.4,18.6,871.0,1002.7,762.25
2018,6,5,14,45,921.0,101.0,4.4,18.3,834.5,1015.91,773.28
2018,6,5,15,0,914.0,98.0,4.4,18.0,798.0,1025.36,782.03
2018,6,5,15,15,902.5,96.0,4.4,18.0,756.0,1027.67,785.2
2018,6,5,15,30,891.0,94.0,4.4,18.0,714.0,1026.25,786.03
2018,6,5,15,45,878.0,91.5,4.3,17.35,668.5,1019.08,784.33
2018,6,5,16,0,865.0,89.0,4.2,16.7,623.0,1008.36,780.43
2018,6,5,16,15,848.0,85.5,4.15,16.35,574.0,1001.77,778.97
2018,6,5,16,30,831.0,82.0,4.1,16.0,525.0,978.83,766.05
2018,6,5,16,45,807.0,78.0,4.05,15.6,473.5,945.04,745.54
2018,6,5,17,0,783.0,74.0,4.0,15.2,422.0,908.49,722.75
2018,6,5,17,15,747.5,71.0,3.95,14.7,370.0,859.5,690.5
2018,6,5,17,30,712.0,68.0,3.9,14.2,318.0,808.67,655.86
2018,6,5,17,45,662.0,63.0,3.8,13.65,266.5,747.44,611.72
2018,6,5,18,0,612.0,58.0,3.7,13.1,215.0,679.91,560.55
2018,6,5,18,15,534.5,52.0,3.55,12.6,167.5,587.14,486.46
2018,6,5,18,30,457.0,46.0,3.4,12.1,120.0,496.86,410.63
2018,6,5,18,45,338.5,37.0,3.25,11.55,81.5,372.94,302.27
2018,6,5,19,0,220.0,28.0,3.1,11.0,43.0,248.99,145.79
2018,6,5,19,15,116.0,15.0,3.15,10.85,22.5,97.28,0.0
2018,6,5,19,30,12.0,2.0,3.2,10.7,2.0,0.0,0.0
2018,6,5,19,45,6.0,1.0,3.25,10.55,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.4,9.65,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,6,6,4,45,10.0,5.5,3.55,10.2,6.0,0.0,0.0
2018,6,6,5,0,20.0,11.0,3.6,10.3,12.0,8.65,0.0
2018,6,6,5,15,27.5,25.0,3.65,10.55,27.5,18.88,7.99
2018,6,6,5,30,35.0,39.0,3.7,10.8,43.0,29.18,19.79
2018,6,6,5,45,94.5,58.0,3.75,11.05,76.5,42.63,32.4
2018,6,6,6,0,154.0,77.0,3.8,11.3,110.0,55.38,44.22
2018,6,6,6,15,104.5,89.0,3.8,11.6,114.0,64.22,52.32
2018,6,6,6,30,55.0,101.0,3.8,11.9,118.0,73.24,60.36
2018,6,6,6,45,28.5,80.5,3.85,12.2,89.5,60.64,48.93
2018,6,6,7,0,2.0,60.0,3.9,12.5,61.0,46.0,35.67
2018,6,6,7,15,84.5,112.0,3.9,12.8,154.0,80.59,66.18
2018,6,6,7,30,167.0,164.0,3.9,13.1,247.0,113.58,94.76
2018,6,6,7,45,187.5,207.5,3.9,13.45,309.5,138.38,115.76
2018,6,6,8,0,208.0,251.0,3.9,13.8,372.0,161.64,135.14
2018,6,6,8,15,216.0,273.5,3.95,14.2,408.5,173.41,144.5
2018,6,6,8,30,224.0,296.0,4.0,14.6,445.0,184.71,153.41
2018,6,6,8,45,190.0,320.0,4.0,15.05,452.0,194.94,161.31
2018,6,6,9,0,156.0,344.0,4.0,15.5,459.0,204.5,168.61
2018,6,6,9,15,216.5,352.5,4.05,15.85,521.0,209.92,172.53
2018,6,6,9,30,277.0,361.0,4.1,16.2,583.0,198.39,162.42
2018,6,6,9,45,356.0,348.5,4.15,16.5,646.0,214.84,158.52
2018,6,6,10,0,435.0,336.0,4.2,16.8,709.0,233.92,164.49
2018,6,6,10,15,628.0,253.0,4.25,17.05,810.0,254.59,171.24
2018,6,6,10,30,821.0,170.0,4.3,17.3,911.0,303.22,204.49
2018,6,6,10,45,602.0,289.0,4.35,17.5,838.5,353.06,255.22
2018,6,6,11,0,383.0,408.0,4.4,17.7,766.0,400.49,300.5
2018,6,6,11,15,282.5,442.0,4.45,17.85,708.0,410.46,312.11
2018,6,6,11,30,182.0,476.0,4.5,18.0,650.0,418.76,320.74
2018,6,6,11,45,124.5,456.5,4.6,18.15,576.0,396.16,304.8
2018,6,6,12,0,67.0,437.0,4.7,18.3,502.0,366.73,282.83
2018,6,6,12,15,48.0,405.0,4.7,18.3,451.5,341.41,263.81
2018,6,6,12,30,29.0,373.0,4.7,18.3,401.0,312.36,241.61
2018,6,6,12,45,31.0,374.0,4.75,18.3,403.5,321.24,248.78
2018,6,6,13,0,33.0,375.0,4.8,18.3,406.0,330.21,255.97
2018,6,6,13,15,39.0,382.5,4.75,18.2,418.5,347.99,270.05
2018,6,6,13,30,45.0,390.0,4.7,18.1,431.0,366.53,284.72
2018,6,6,13,45,63.0,379.5,4.7,18.0,435.5,380.02,296.11
2018,6,6,14,0,81.0,369.0,4.7,17.9,440.0,394.09,308.07
2018,6,6,14,15,116.0,335.5,4.7,17.75,433.5,422.27,331.63
2018,6,6,14,30,151.0,302.0,4.7,17.6,427.0,431.84,341.2
2018,6,6,14,45,179.0,287.0,4.65,17.45,429.0,452.72,359.09
2018,6,6,15,0,207.0,272.0,4.6,17.3,431.0,495.93,393.75
2018,6,6,15,15,156.0,276.5,4.6,17.3,392.5,435.03,346.37
2018,6,6,15,30,105.0,281.0,4.6,17.3,354.0,395.56,314.95
2018,6,6,15,45,76.0,264.5,4.6,16.75,315.5,330.19,264.5
2018,6,6,16,0,47.0,248.0,4.6,16.2,277.0,288.1,231.4
2018,6,6,16,15,71.0,235.0,4.55,15.8,275.0,304.05,246.43
2018,6,6,16,30,95.0,222.0,4.5,15.4,273.0,319.82,261.3
2018,6,6,16,45,143.5,201.0,4.5,15.0,269.5,372.76,306.96
2018,6,6,17,0,192.0,180.0,4.5,14.6,266.0,399.95,332.14
2018,6,6,17,15,252.5,151.5,4.4,14.1,249.5,448.59,374.67
2018,6,6,17,30,313.0,123.0,4.3,13.6,233.0,469.29,394.84
2018,6,6,17,45,318.5,103.5,4.2,13.1,200.0,469.66,396.02
2018,6,6,18,0,324.0,84.0,4.1,12.6,167.0,444.01,375.83
2018,6,6,18,15,281.0,69.5,3.9,12.2,130.5,380.66,321.91
2018,6,6,18,30,238.0,55.0,3.7,11.8,94.0,319.11,267.52
2018,6,6,18,45,163.5,41.0,3.5,11.35,63.5,216.03,176.0
2018,6,6,19,0,89.0,27.0,3.3,10.9,33.0,130.19,77.4
2018,6,6,19,15,46.0,14.5,3.35,10.85,17.5,45.33,0.0
2018,6,6,19,30,3.0,2.0,3.4,10.8,2.0,0.0,0.0
2018,6,6,19,45,1.5,1.0,3.4,10.7,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,7,4,45,3.0,3.0,3.4,9.75,3.0,0.0,0.0
2018,6,7,5,0,6.0,6.0,3.5,9.8,6.0,4.72,0.0
2018,6,7,5,15,7.5,10.5,3.6,10.1,11.0,8.25,0.36
2018,6,7,5,30,9.0,15.0,3.7,10.4,16.0,11.81,4.68
2018,6,7,5,45,4.5,21.5,3.8,10.65,22.0,16.39,9.03
2018,6,7,6,0,0.0,28.0,3.9,10.9,28.0,21.33,13.65
2018,6,7,6,15,0.0,37.0,3.95,11.35,37.0,28.23,19.96
2018,6,7,6,30,0.0,46.0,4.0,11.8,46.0,35.16,26.18
2018,6,7,6,45,0.0,61.5,4.05,12.3,61.5,47.12,36.83
2018,6,7,7,0,0.0,77.0,4.1,12.8,77.0,59.06,47.27
2018,6,7,7,15,0.0,103.5,4.1,13.25,103.5,78.01,63.79
2018,6,7,7,30,0.0,130.0,4.1,13.7,130.0,96.53,79.66
2018,6,7,7,45,1.5,148.0,4.1,14.2,149.0,109.17,90.19
2018,6,7,8,0,3.0,166.0,4.1,14.7,168.0,121.68,100.49
2018,6,7,8,15,7.5,189.5,4.05,15.15,194.5,137.67,113.66
2018,6,7,8,30,12.0,213.0,4.0,15.6,221.0,153.42,126.48
2018,6,7,8,45,14.0,228.5,3.95,16.05,238.5,163.95,134.76
2018,6,7,9,0,16.0,244.0,3.9,16.5,256.0,174.36,142.9
2018,6,7,9,15,36.0,293.5,3.95,16.9,322.0,189.98,155.35
2018,6,7,9,30,56.0,343.0,4.0,17.3,388.0,215.22,175.63
2018,6,7,9,45,131.0,368.0,4.0,17.7,479.0,223.78,170.58
2018,6,7,10,0,206.0,393.0,4.0,18.1,570.0,260.58,193.72
2018,6,7,10,15,507.0,286.5,4.1,18.35,739.5,255.27,175.93
2018,6,7,10,30,808.0,180.0,4.2,18.6,909.0,305.61,205.7
2018,6,7,10,45,855.5,159.5,4.3,18.85,946.5,358.31,250.44
2018,6,7,11,0,903.0,139.0,4.4,19.1,984.0,417.5,301.13
2018,6,7,11,15,907.0,139.0,4.45,19.2,997.5,471.83,348.88
2018,6,7,11,30,911.0,139.0,4.5,19.3,1011.0,525.81,395.37
2018,6,7,11,45,913.5,138.5,4.55,19.4,1017.0,578.2,439.54
2018,6,7,12,0,916.0,138.0,4.6,19.5,1023.0,629.73,481.92
2018,6,7,12,15,915.5,138.0,4.6,19.6,1021.0,678.67,521.15
2018,6,7,12,30,915.0,138.0,4.6,19.7,1019.0,726.04,558.26
2018,6,7,12,45,913.0,138.0,4.55,19.75,1010.0,770.5,592.28
2018,6,7,13,0,911.0,138.0,4.5,19.8,1001.0,812.71,623.96
2018,6,7,13,15,909.5,136.5,4.5,19.85,985.0,851.64,651.78
2018,6,7,13,30,908.0,135.0,4.5,19.9,969.0,887.83,677.28
2018,6,7,13,45,905.0,132.5,4.5,19.95,946.0,918.92,699.18
2018,6,7,14,0,902.0,130.0,4.5,20.0,923.0,946.8,718.9
2018,6,7,14,15,896.0,127.5,4.45,19.95,892.5,968.58,734.35
2018,6,7,14,30,890.0,125.0,4.4,19.9,862.0,986.83,747.49
2018,6,7,14,45,883.5,122.0,4.4,19.8,827.0,1000.51,758.27
2018,6,7,15,0,877.0,119.0,4.4,19.7,792.0,1010.57,766.77
2018,6,7,15,15,865.0,116.5,4.4,19.7,750.5,1026.27,779.02
2018,6,7,15,30,853.0,114.0,4.4,19.7,709.0,1024.07,779.21
2018,6,7,15,45,840.0,109.5,4.3,19.15,663.5,1014.83,775.96
2018,6,7,16,0,827.0,105.0,4.2,18.6,618.0,1001.94,770.29
2018,6,7,16,15,810.5,100.0,4.15,18.15,569.5,981.38,759.38
2018,6,7,16,30,794.0,95.0,4.1,17.7,521.0,957.5,746.15
2018,6,7,16,45,770.0,91.0,4.0,17.25,470.5,924.14,725.78
2018,6,7,17,0,746.0,87.0,3.9,16.8,420.0,888.03,703.14
2018,6,7,17,15,710.0,82.0,3.8,16.2,368.0,843.86,674.45
2018,6,7,17,30,674.0,77.0,3.7,15.6,316.0,791.34,638.65
2018,6,7,17,45,624.0,71.0,3.6,15.0,265.0,723.13,589.54
2018,6,7,18,0,574.0,65.0,3.5,14.4,214.0,654.87,538.14
2018,6,7,18,15,499.0,57.0,3.25,13.75,166.5,562.36,464.56
2018,6,7,18,30,424.0,49.0,3.0,13.1,119.0,472.34,389.47
2018,6,7,18,45,312.0,39.0,2.8,12.45,81.0,353.32,286.41
2018,6,7,19,0,200.0,29.0,2.6,11.8,43.0,236.81,148.83
2018,6,7,19,15,105.0,15.5,2.55,11.5,22.5,89.68,0.0
2018,6,7,19,30,10.0,2.0,2.5,11.2,2.0,0.0,0.0
2018,6,7,19,45,5.0,1.0,2.45,10.9,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,6,8,4,45,51.0,8.0,2.35,9.6,9.5,0.0,0.0
2018,6,8,5,0,102.0,16.0,2.5,10.0,19.0,12.59,0.0
2018,6,8,5,15,217.5,28.0,2.7,10.55,50.0,21.36,9.97
2018,6,8,5,30,333.0,40.0,2.9,11.1,81.0,32.81,22.95
2018,6,8,5,45,357.5,51.5,3.05,11.7,113.5,39.26,29.34
2018,6,8,6,0,382.0,63.0,3.2,12.3,146.0,47.56,37.07
2018,6,8,6,15,277.0,90.5,3.2,12.85,159.0,65.76,53.44
2018,6,8,6,30,172.0,118.0,3.2,13.4,172.0,83.4,69.03
2018,6,8,6,45,218.5,135.0,3.2,13.95,216.0,92.85,77.09
2018,6,8,7,0,265.0,152.0,3.2,14.5,260.0,103.69,86.2
2018,6,8,7,15,414.0,144.5,3.2,15.15,338.5,98.39,81.06
2018,6,8,7,30,563.0,137.0,3.2,15.8,417.0,97.24,79.58
2018,6,8,7,45,682.5,118.0,3.2,16.45,492.0,85.5,68.96
2018,6,8,8,0,802.0,99.0,3.2,17.1,567.0,81.6,65.2
2018,6,8,8,15,819.0,102.0,3.2,17.7,613.5,83.11,66.14
2018,6,8,8,30,836.0,105.0,3.2,18.3,660.0,84.53,66.98
2018,6,8,8,45,850.0,106.5,3.25,18.9,703.0,94.3,74.91
2018,6,8,9,0,864.0,108.0,3.3,19.5,746.0,95.13,75.23
2018,6,8,9,15,873.0,111.0,3.35,20.0,784.0,96.44,76.01
2018,6,8,9,30,882.0,114.0,3.4,20.5,822.0,97.55,76.63
2018,6,8,9,45,888.5,116.0,3.45,21.05,854.0,135.57,80.21
2018,6,8,10,0,895.0,118.0,3.5,21.6,886.0,190.35,109.23
2018,6,8,10,15,901.0,119.0,3.55,22.05,912.5,245.36,149.36
2018,6,8,10,30,907.0,120.0,3.6,22.5,939.0,300.98,195.21
2018,6,8,10,45,911.5,120.0,3.6,22.95,958.5,355.98,242.64
2018,6,8,11,0,916.0,120.0,3.6,23.4,978.0,410.99,290.25
2018,6,8,11,15,919.0,120.5,3.65,23.8,991.0,465.53,336.88
2018,6,8,11,30,922.0,121.0,3.7,24.2,1004.0,519.58,382.0
2018,6,8,11,45,924.0,120.0,3.75,24.6,1009.0,571.51,424.3
2018,6,8,12,0,926.0,119.0,3.8,25.0,1014.0,622.44,464.62
2018,6,8,12,15,923.5,120.0,3.9,25.15,1011.0,670.79,502.54
2018,6,8,12,30,921.0,121.0,4.0,25.3,1008.0,717.38,538.3
2018,6,8,12,45,916.5,122.5,4.1,25.45,998.0,760.92,571.13
2018,6,8,13,0,912.0,124.0,4.2,25.6,988.0,802.09,601.64
2018,6,8,13,15,909.5,122.0,4.25,25.5,971.0,839.36,627.94
2018,6,8,13,30,907.0,120.0,4.3,25.4,954.0,873.78,652.27
2018,6,8,13,45,903.0,118.0,4.4,25.3,930.5,903.9,673.92
2018,6,8,14,0,899.0,116.0,4.5,25.2,907.0,930.79,693.48
2018,6,8,14,15,893.5,113.5,4.55,25.0,877.5,952.48,709.77
2018,6,8,14,30,888.0,111.0,4.6,24.8,848.0,970.69,723.96
2018,6,8,14,45,881.0,108.0,4.65,24.55,812.5,983.4,734.79
2018,6,8,15,0,874.0,105.0,4.7,24.3,777.0,992.48,743.39
2018,6,8,15,15,862.5,103.0,4.7,24.3,736.5,994.56,746.29
2018,6,8,15,30,851.0,101.0,4.7,24.3,696.0,993.05,746.98
2018,6,8,15,45,838.5,97.5,4.75,23.55,651.5,985.28,746.25
2018,6,8,16,0,826.0,94.0,4.8,22.8,607.0,987.32,752.45
2018,6,8,16,15,811.0,89.0,4.7,22.25,559.5,968.11,742.18
2018,6,8,16,30,796.0,84.0,4.6,21.7,512.0,945.61,729.75
2018,6,8,16,45,774.0,80.0,4.55,21.15,462.5,914.28,711.36
2018,6,8,17,0,752.0,76.0,4.5,20.6,413.0,880.26,690.77
2018,6,8,17,15,721.5,71.5,4.3,19.9,362.5,834.81,660.86
2018,6,8,17,30,691.0,67.0,4.1,19.2,312.0,787.52,629.01
2018,6,8,17,45,649.0,61.5,3.95,18.45,263.0,733.24,590.91
2018,6,8,18,0,607.0,56.0,3.8,17.7,214.0,672.75,546.16
2018,6,8,18,15,542.5,49.5,3.55,17.0,168.0,591.11,482.05
2018,6,8,18,30,478.0,43.0,3.3,16.3,122.0,511.62,416.24
2018,6,8,18,45,376.5,34.5,3.05,15.55,84.0,402.24,322.0
2018,6,8,19,0,275.0,26.0,2.8,14.8,46.0,290.03,186.18
2018,6,8,19,15,147.0,14.0,2.75,14.4,24.0,119.58,0.0
2018,6,8,19,30,19.0,2.0,2.7,14.0,2.0,0.0,0.0
2018,6,8,19,45,9.5,1.0,2.65,13.65,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,9,4,45,3.5,4.0,2.7,11.75,4.0,0.0,0.0
2018,6,9,5,0,7.0,8.0,2.9,11.9,8.0,6.29,0.0
2018,6,9,5,15,3.5,15.0,3.15,12.2,15.0,11.43,2.69
2018,6,9,5,30,0.0,22.0,3.4,12.5,22.0,16.76,8.91
2018,6,9,5,45,0.0,23.0,3.6,12.8,23.0,17.5,9.92
2018,6,9,6,0,0.0,24.0,3.8,13.1,24.0,18.26,10.75
2018,6,9,6,15,0.5,46.5,3.9,13.35,46.5,35.56,26.35
2018,6,9,6,30,1.0,69.0,4.0,13.6,69.0,52.53,41.53
2018,6,9,6,45,91.0,113.5,4.1,13.9,150.0,80.75,66.46
2018,6,9,7,0,181.0,158.0,4.2,14.2,231.0,108.68,90.74
2018,6,9,7,15,152.5,182.5,4.2,14.35,250.0,122.57,102.46
2018,6,9,7,30,124.0,207.0,4.2,14.5,269.0,135.85,113.52
2018,6,9,7,45,115.5,214.5,4.15,14.6,276.5,140.37,116.96
2018,6,9,8,0,107.0,222.0,4.1,14.7,284.0,144.56,120.1
2018,6,9,8,15,132.5,246.5,4.15,14.95,330.0,158.02,131.09
2018,6,9,8,30,158.0,271.0,4.2,15.2,376.0,171.02,141.58
2018,6,9,8,45,234.5,286.5,4.2,15.4,454.0,169.02,139.39
2018,6,9,9,0,311.0,302.0,4.2,15.6,532.0,177.03,145.68
2018,6,9,9,15,339.5,322.0,4.3,16.05,584.5,185.32,152.06
2018,6,9,9,30,368.0,342.0,4.4,16.5,637.0,193.14,158.01
2018,6,9,9,45,387.5,351.5,4.45,16.95,673.5,218.29,160.34
2018,6,9,10,0,407.0,361.0,4.5,17.4,710.0,242.02,171.73
2018,6,9,10,15,470.0,351.5,4.6,17.85,766.5,281.3,198.33
2018,6,9,10,30,533.0,342.0,4.7,18.3,823.0,327.72,233.42
2018,6,9,10,45,556.5,338.5,4.8,18.7,850.5,372.41,270.36
2018,6,9,11,0,580.0,335.0,4.9,19.1,878.0,419.64,309.76
2018,6,9,11,15,565.5,352.0,4.95,19.35,887.5,465.77,348.81
2018,6,9,11,30,551.0,369.0,5.0,19.6,897.0,510.92,386.17
2018,6,9,11,45,539.5,370.0,5.1,19.9,889.5,546.42,415.56
2018,6,9,12,0,528.0,371.0,5.2,20.2,882.0,580.39,443.1
2018,6,9,12,15,373.5,424.5,5.3,20.15,785.5,560.39,429.38
2018,6,9,12,30,219.0,478.0,5.4,20.1,689.0,524.06,401.99
2018,6,9,12,45,362.0,428.5,5.45,20.05,773.5,613.86,472.14
2018,6,9,13,0,505.0,379.0,5.5,20.0,858.0,717.2,551.28
2018,6,9,13,15,609.0,312.0,5.5,19.9,879.5,776.17,597.62
2018,6,9,13,30,713.0,245.0,5.5,19.8,901.0,841.62,648.59
2018,6,9,13,45,665.5,263.0,5.55,19.65,863.0,849.53,654.92
2018,6,9,14,0,618.0,281.0,5.6,19.5,825.0,851.84,657.4
2018,6,9,14,15,574.5,288.0,5.6,19.35,780.5,840.52,650.18
2018,6,9,14,30,531.0,295.0,5.6,19.2,736.0,828.0,641.96
2018,6,9,14,45,522.5,281.0,5.6,19.05,699.5,824.86,641.64
2018,6,9,15,0,514.0,267.0,5.6,18.9,663.0,818.54,639.03
2018,6,9,15,15,507.5,253.0,5.6,18.9,626.5,811.17,635.42
2018,6,9,15,30,501.0,239.0,5.6,18.9,590.0,800.9,629.76
2018,6,9,15,45,507.5,217.5,5.55,18.35,553.0,792.89,627.44
2018,6,9,16,0,514.0,196.0,5.5,17.8,516.0,781.81,622.94
2018,6,9,16,15,498.5,184.0,5.45,17.4,474.0,756.25,606.58
2018,6,9,16,30,483.0,172.0,5.4,17.0,432.0,728.35,588.37
2018,6,9,16,45,490.0,151.5,5.35,16.65,393.0,710.72,578.12
2018,6,9,17,0,497.0,131.0,5.3,16.3,354.0,690.08,564.82
2018,6,9,17,15,464.5,119.0,5.15,15.8,307.5,638.78,527.28
2018,6,9,17,30,432.0,107.0,5.0,15.3,261.0,586.64,488.23
2018,6,9,17,45,417.5,90.5,4.85,14.85,220.5,544.75,456.11
2018,6,9,18,0,403.0,74.0,4.7,14.4,180.0,501.44,421.42
2018,6,9,18,15,371.5,61.5,4.5,13.85,143.0,448.1,376.8
2018,6,9,18,30,340.0,49.0,4.3,13.3,106.0,395.56,330.51
2018,6,9,18,45,258.5,38.5,4.1,12.8,73.5,307.49,251.48
2018,6,9,19,0,177.0,28.0,3.9,12.3,41.0,218.29,144.69
2018,6,9,19,15,94.0,15.5,3.75,12.0,22.0,81.67,0.0
2018,6,9,19,30,11.0,3.0,3.6,11.7,3.0,0.0,0.0
2018,6,9,19,45,5.5,1.5,3.45,11.4,1.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,6,10,4,45,36.5,8.0,2.05,8.55,9.0,0.0,0.0
2018,6,10,5,0,73.0,16.0,2.2,8.9,18.0,12.59,0.0
2018,6,10,5,15,140.5,28.0,2.35,9.5,42.0,21.11,9.96
2018,6,10,5,30,208.0,40.0,2.5,10.1,66.0,30.09,20.7
2018,6,10,5,45,296.0,50.5,2.65,10.7,105.5,38.12,28.46
2018,6,10,6,0,384.0,61.0,2.8,11.3,145.0,46.21,36.02
2018,6,10,6,15,411.0,74.5,2.9,12.05,185.0,55.68,44.59
2018,6,10,6,30,438.0,88.0,3.0,12.8,225.0,64.87,52.69
2018,6,10,6,45,462.0,102.5,3.1,13.55,269.5,74.36,60.86
2018,6,10,7,0,486.0,117.0,3.2,14.3,314.0,83.5,68.56
2018,6,10,7,15,508.0,129.5,3.3,15.0,359.5,91.03,74.71
2018,6,10,7,30,530.0,142.0,3.4,15.7,405.0,98.24,80.49
2018,6,10,7,45,589.5,141.5,3.45,16.4,462.5,98.58,80.28
2018,6,10,8,0,649.0,141.0,3.5,17.1,520.0,97.53,78.89
2018,6,10,8,15,716.5,132.0,3.5,17.65,582.0,91.88,73.64
2018,6,10,8,30,784.0,123.0,3.5,18.2,644.0,94.3,75.32
2018,6,10,8,45,822.5,117.0,3.5,18.75,695.0,90.31,71.57
2018,6,10,9,0,861.0,111.0,3.5,19.3,746.0,96.64,76.57
2018,6,10,9,15,874.0,111.5,3.5,19.8,785.0,96.73,76.32
2018,6,10,9,30,887.0,112.0,3.5,20.3,824.0,96.71,76.0
2018,6,10,9,45,897.0,112.0,3.5,20.75,857.5,133.72,78.81
2018,6,10,10,0,907.0,112.0,3.5,21.2,891.0,188.25,107.35
2018,6,10,10,15,913.0,113.0,3.5,21.6,917.5,243.79,147.88
2018,6,10,10,30,919.0,114.0,3.5,22.0,944.0,299.93,194.24
2018,6,10,10,45,923.5,114.0,3.5,22.35,963.5,355.44,242.28
2018,6,10,11,0,928.0,114.0,3.5,22.7,983.0,410.97,290.55
2018,6,10,11,15,931.5,113.0,3.55,22.95,995.5,465.29,337.42
2018,6,10,11,30,935.0,112.0,3.6,23.2,1008.0,519.1,382.8
2018,6,10,11,45,937.0,111.5,3.65,23.45,1013.5,571.78,426.1
2018,6,10,12,0,939.0,111.0,3.7,23.7,1019.0,623.46,467.44
2018,6,10,12,15,939.5,110.0,3.8,23.75,1017.0,672.64,506.4
2018,6,10,12,30,940.0,109.0,3.9,23.8,1015.0,720.2,543.31
2018,6,10,12,45,939.0,107.0,4.0,23.9,1005.0,764.01,576.73
2018,6,10,13,0,938.0,105.0,4.1,24.0,995.0,805.44,607.31
2018,6,10,13,15,935.0,104.5,4.15,23.9,978.5,843.97,634.59
2018,6,10,13,30,932.0,104.0,4.2,23.8,962.0,879.66,659.88
2018,6,10,13,45,927.5,102.0,4.3,23.75,938.0,909.66,681.4
2018,6,10,14,0,923.0,100.0,4.4,23.7,914.0,936.33,700.77
2018,6,10,14,15,916.5,99.0,4.45,23.45,884.0,958.75,717.67
2018,6,10,14,30,910.0,98.0,4.5,23.2,854.0,977.67,732.42
2018,6,10,14,45,901.5,96.0,4.55,23.0,818.0,990.05,742.91
2018,6,10,15,0,893.0,94.0,4.6,22.8,782.0,998.76,751.16
2018,6,10,15,15,882.0,92.0,4.6,22.8,741.0,1001.32,754.41
2018,6,10,15,30,871.0,90.0,4.6,22.8,700.0,1000.25,755.4
2018,6,10,15,45,858.0,87.0,4.65,22.0,655.5,992.41,754.79
2018,6,10,16,0,845.0,84.0,4.7,21.2,611.0,981.06,751.91
2018,6,10,16,15,829.0,80.5,4.65,20.6,563.5,962.68,742.76
2018,6,10,16,30,813.0,77.0,4.6,20.0,516.0,953.57,740.18
2018,6,10,16,45,791.0,73.5,4.6,19.45,466.0,922.76,722.39
2018,6,10,17,0,769.0,70.0,4.6,18.9,416.0,889.26,702.44
2018,6,10,17,15,738.5,66.5,4.45,18.2,366.0,845.0,673.42
2018,6,10,17,30,708.0,63.0,4.3,17.5,316.0,798.9,642.21
2018,6,10,17,45,665.5,58.0,4.2,16.8,266.5,737.98,599.01
2018,6,10,18,0,623.0,53.0,4.1,16.1,217.0,676.52,553.35
2018,6,10,18,15,558.5,47.5,3.8,15.45,171.0,602.56,494.63
2018,6,10,18,30,494.0,42.0,3.5,14.8,125.0,524.21,429.22
2018,6,10,18,45,391.0,34.0,3.25,14.1,86.5,413.8,333.99
2018,6,10,19,0,288.0,26.0,3.0,13.4,48.0,302.72,204.48
2018,6,10,19,15,161.5,15.5,2.85,13.05,26.0,131.65,0.0
2018,6,10,19,30,35.0,5.0,2.7,12.7,4.0,0.0,0.0
2018,6,10,19,45,17.5,2.5,2.6,12.35,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,6,11,4,45,68.0,7.5,1.85,10.1,10.0,0.0,0.0
2018,6,11,5,0,136.0,15.0,2.0,10.5,20.0,11.8,0.0
2018,6,11,5,15,266.5,25.0,2.1,11.05,52.0,20.59,9.52
2018,6,11,5,30,397.0,35.0,2.2,11.6,84.0,28.96,19.58
2018,6,11,5,45,480.0,42.0,2.25,12.2,127.5,34.73,25.28
2018,6,11,6,0,563.0,49.0,2.3,12.8,171.0,40.61,30.8
2018,6,11,6,15,616.5,54.0,2.3,13.55,219.5,44.75,34.57
2018,6,11,6,30,670.0,59.0,2.3,14.3,268.0,52.94,41.78
2018,6,11,6,45,707.0,62.5,2.3,15.1,318.0,56.03,44.3
2018,6,11,7,0,744.0,66.0,2.3,15.9,368.0,59.13,46.75
2018,6,11,7,15,770.5,69.5,2.3,16.65,418.5,62.02,48.97
2018,6,11,7,30,797.0,73.0,2.3,17.4,469.0,64.86,51.1
2018,6,11,7,45,817.0,76.5,2.35,18.2,518.5,75.18,59.62
2018,6,11,8,0,837.0,80.0,2.4,19.0,568.0,78.29,61.88
2018,6,11,8,15,852.5,82.0,2.4,19.65,614.5,80.21,63.14
2018,6,11,8,30,868.0,84.0,2.4,20.3,661.0,81.99,64.29
2018,6,11,8,45,880.0,86.5,2.4,20.95,704.0,83.84,65.48
2018,6,11,9,0,892.0,89.0,2.4,21.6,747.0,85.52,66.55
2018,6,11,9,15,893.0,95.0,2.35,22.2,783.0,88.59,68.79
2018,6,11,9,30,894.0,101.0,2.3,22.8,819.0,91.31,70.73
2018,6,11,9,45,891.0,109.5,2.3,23.4,849.5,131.69,76.56
2018,6,11,10,0,888.0,118.0,2.3,24.0,880.0,188.55,106.96
2018,6,11,10,15,895.0,118.5,2.35,24.55,907.0,242.98,145.86
2018,6,11,10,30,902.0,119.0,2.4,25.1,934.0,298.11,190.43
2018,6,11,10,45,907.0,120.0,2.4,25.65,954.5,353.44,237.08
2018,6,11,11,0,912.0,121.0,2.4,26.2,975.0,408.88,283.89
2018,6,11,11,15,915.5,121.0,2.45,26.6,988.5,463.04,329.25
2018,6,11,11,30,919.0,121.0,2.5,27.0,1002.0,516.77,373.13
2018,6,11,11,45,920.5,121.0,2.55,27.35,1007.5,568.87,414.64
2018,6,11,12,0,922.0,121.0,2.6,27.7,1013.0,620.0,454.2
2018,6,11,12,15,924.5,119.0,2.7,27.95,1012.0,669.18,491.69
2018,6,11,12,30,927.0,117.0,2.8,28.2,1011.0,716.93,527.26
2018,6,11,12,45,929.5,114.5,2.9,28.45,1003.5,762.55,560.61
2018,6,11,13,0,932.0,112.0,3.0,28.7,996.0,806.12,591.57
2018,6,11,13,15,929.0,111.5,3.1,28.75,980.0,844.66,617.86
2018,6,11,13,30,926.0,111.0,3.2,28.8,964.0,880.39,642.26
2018,6,11,13,45,922.0,109.5,3.3,28.85,941.0,911.35,663.53
2018,6,11,14,0,918.0,108.0,3.4,28.9,918.0,939.08,682.76
2018,6,11,14,15,912.0,106.5,3.45,28.8,888.5,961.63,698.8
2018,6,11,14,30,906.0,105.0,3.5,28.7,859.0,980.68,712.72
2018,6,11,14,45,898.0,103.0,3.6,28.6,823.5,993.74,723.24
2018,6,11,15,0,890.0,101.0,3.7,28.5,788.0,1003.15,731.61
2018,6,11,15,15,878.5,99.5,3.7,28.5,747.5,1006.0,734.92
2018,6,11,15,30,867.0,98.0,3.7,28.5,707.0,1005.23,736.09
2018,6,11,15,45,853.5,95.0,3.75,27.95,662.0,997.16,734.58
2018,6,11,16,0,840.0,92.0,3.8,27.4,617.0,985.6,730.91
2018,6,11,16,15,822.5,89.5,3.8,26.9,569.5,980.26,731.06
2018,6,11,16,30,805.0,87.0,3.8,26.4,522.0,958.53,720.17
2018,6,11,16,45,780.5,83.5,3.8,25.85,471.5,925.4,701.6
2018,6,11,17,0,756.0,80.0,3.8,25.3,421.0,889.57,680.85
2018,6,11,17,15,723.0,75.5,3.7,24.45,370.0,841.68,651.24
2018,6,11,17,30,690.0,71.0,3.6,23.6,319.0,798.62,624.14
2018,6,11,17,45,643.0,66.0,3.45,22.75,269.0,734.5,580.12
2018,6,11,18,0,596.0,61.0,3.3,21.9,219.0,670.24,533.96
2018,6,11,18,15,525.5,54.5,3.05,20.8,172.0,583.37,468.12
2018,6,11,18,30,455.0,48.0,2.8,19.7,125.0,498.63,400.39
2018,6,11,18,45,347.0,38.5,2.5,18.6,86.5,382.68,303.72
2018,6,11,19,0,239.0,29.0,2.2,17.5,48.0,266.92,180.03
2018,6,11,19,15,131.0,16.5,2.1,16.9,26.0,109.95,0.0
2018,6,11,19,30,23.0,4.0,2.0,16.3,4.0,0.0,0.0
2018,6,11,19,45,11.5,2.0,1.9,15.7,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,12,4,45,71.5,8.0,1.4,11.9,10.5,0.0,0.0
2018,6,12,5,0,143.0,16.0,1.5,12.3,21.0,12.59,0.0
2018,6,12,5,15,278.0,25.5,1.7,12.95,53.5,21.05,9.77
2018,6,12,5,30,413.0,35.0,1.9,13.6,86.0,29.04,19.48
2018,6,12,5,45,498.5,41.5,2.05,14.25,130.5,34.46,24.82
2018,6,12,6,0,584.0,48.0,2.2,14.9,175.0,40.03,30.02
2018,6,12,6,15,638.0,53.0,2.15,15.75,224.5,47.91,37.05
2018,6,12,6,30,692.0,58.0,2.1,16.6,274.0,52.44,40.94
2018,6,12,6,45,730.0,61.0,2.05,17.4,325.0,55.23,43.18
2018,6,12,7,0,768.0,64.0,2.0,18.2,376.0,58.06,45.38
2018,6,12,7,15,794.5,67.0,2.0,19.3,427.0,60.7,47.29
2018,6,12,7,30,821.0,70.0,2.0,20.4,478.0,70.42,55.23
2018,6,12,7,45,841.5,72.5,1.95,21.55,528.0,73.13,57.07
2018,6,12,8,0,862.0,75.0,1.9,22.7,578.0,75.73,58.78
2018,6,12,8,15,877.0,77.0,2.0,23.55,625.0,77.75,60.07
2018,6,12,8,30,892.0,79.0,2.1,24.4,672.0,79.63,61.24
2018,6,12,8,45,903.5,81.0,2.25,25.3,715.0,81.29,62.21
2018,6,12,9,0,915.0,83.0,2.4,26.2,758.0,82.8,63.06
2018,6,12,9,15,924.0,84.0,2.5,26.8,796.0,83.51,63.35
2018,6,12,9,30,933.0,85.0,2.6,27.4,834.0,84.11,63.55
2018,6,12,9,45,939.5,86.0,2.65,28.05,866.5,122.37,66.93
2018,6,12,10,0,946.0,87.0,2.7,28.7,899.0,178.94,95.53
2018,6,12,10,15,951.0,88.0,2.75,29.15,926.0,236.09,135.93
2018,6,12,10,30,956.0,89.0,2.8,29.6,953.0,293.72,182.12
2018,6,12,10,45,959.5,90.0,2.85,30.1,973.0,351.16,230.21
2018,6,12,11,0,963.0,91.0,2.9,30.6,993.0,408.49,278.35
2018,6,12,11,15,965.0,91.5,3.0,30.8,1006.0,464.58,325.27
2018,6,12,11,30,967.0,92.0,3.1,31.0,1019.0,519.98,370.59
2018,6,12,11,45,967.5,92.5,3.15,31.2,1024.5,573.75,413.39
2018,6,12,12,0,968.0,93.0,3.2,31.4,1030.0,626.32,454.09
2018,6,12,12,15,966.5,94.0,3.25,31.4,1028.0,676.63,492.46
2018,6,12,12,30,965.0,95.0,3.3,31.4,1026.0,725.16,528.65
2018,6,12,12,45,962.0,96.5,3.4,31.45,1017.0,771.0,562.31
2018,6,12,13,0,959.0,98.0,3.5,31.5,1008.0,814.47,592.97
2018,6,12,13,15,956.5,97.5,3.55,31.35,992.0,854.03,619.98
2018,6,12,13,30,954.0,97.0,3.6,31.2,976.0,890.73,645.09
2018,6,12,13,45,949.5,96.0,3.65,31.05,952.5,922.22,666.78
2018,6,12,14,0,945.0,95.0,3.7,30.9,929.0,950.39,686.41
2018,6,12,14,15,939.0,93.5,3.7,30.65,899.0,973.28,702.68
2018,6,12,14,30,933.0,92.0,3.7,30.4,869.0,992.59,716.8
2018,6,12,14,45,925.0,91.0,3.7,30.15,833.5,1006.89,727.84
2018,6,12,15,0,917.0,90.0,3.7,29.9,798.0,1017.53,736.71
2018,6,12,15,15,906.5,88.0,3.7,29.9,757.0,1020.88,740.33
2018,6,12,15,30,896.0,86.0,3.7,29.9,716.0,1020.53,741.78
2018,6,12,15,45,883.5,84.0,3.65,29.1,671.5,1014.52,741.77
2018,6,12,16,0,871.0,82.0,3.6,28.3,627.0,1004.99,739.61
2018,6,12,16,15,855.5,79.0,3.5,27.7,579.0,987.75,731.52
2018,6,12,16,30,840.0,76.0,3.4,27.1,531.0,967.27,721.32
2018,6,12,16,45,818.0,73.0,3.35,26.5,481.0,949.38,713.17
2018,6,12,17,0,796.0,70.0,3.3,25.9,431.0,916.34,694.48
2018,6,12,17,15,766.0,66.5,3.25,24.9,379.5,872.23,668.77
2018,6,12,17,30,736.0,63.0,3.2,23.9,328.0,826.16,640.72
2018,6,12,17,45,693.0,58.5,3.1,22.9,277.5,764.87,600.01
2018,6,12,18,0,650.0,54.0,3.0,21.9,227.0,702.91,556.7
2018,6,12,18,15,584.0,48.5,2.9,20.8,179.5,626.96,500.31
2018,6,12,18,30,518.0,43.0,2.8,19.7,132.0,546.42,436.74
2018,6,12,18,45,411.0,35.5,2.7,18.6,92.0,432.29,342.32
2018,6,12,19,0,304.0,28.0,2.6,17.5,52.0,318.69,218.36
2018,6,12,19,15,171.0,17.0,2.65,16.85,28.5,140.04,0.0
2018,6,12,19,30,38.0,6.0,2.7,16.2,5.0,0.0,0.0
2018,6,12,19,45,19.0,3.0,2.8,15.55,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,13,4,45,73.5,8.0,2.9,11.0,10.5,0.0,0.0
2018,6,13,5,0,147.0,16.0,3.0,11.2,21.0,12.59,0.0
