Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,5,15,284.5,26.0,3.0,11.8,54.5,21.5,10.15
2018,6,13,5,30,422.0,36.0,3.0,12.4,88.0,29.92,20.33
2018,6,13,5,45,507.0,42.0,3.0,13.0,132.5,34.92,25.35
2018,6,13,6,0,592.0,48.0,3.0,13.6,177.0,40.11,30.24
2018,6,13,6,15,646.5,53.0,3.0,14.25,227.0,48.0,37.36
2018,6,13,6,30,701.0,58.0,3.0,14.9,277.0,52.56,41.33
2018,6,13,6,45,739.5,61.5,2.95,15.6,329.0,55.76,43.97
2018,6,13,7,0,778.0,65.0,2.9,16.3,381.0,58.98,46.54
2018,6,13,7,15,805.0,68.0,2.85,17.0,432.5,61.62,48.54
2018,6,13,7,30,832.0,71.0,2.8,17.7,484.0,71.32,56.63
2018,6,13,7,45,852.5,73.5,2.8,18.4,534.5,74.04,58.6
2018,6,13,8,0,873.0,76.0,2.8,19.1,585.0,76.64,60.45
2018,6,13,8,15,888.0,78.0,2.8,19.8,632.5,78.67,61.8
2018,6,13,8,30,903.0,80.0,2.8,20.5,680.0,80.56,63.03
2018,6,13,8,45,915.0,81.5,2.8,21.25,723.5,81.93,63.82
2018,6,13,9,0,927.0,83.0,2.8,22.0,767.0,83.17,64.5
2018,6,13,9,15,932.5,86.0,2.8,22.6,804.5,84.92,65.64
2018,6,13,9,30,938.0,89.0,2.8,23.2,842.0,86.46,66.62
2018,6,13,9,45,940.5,93.0,2.85,23.85,874.0,125.84,71.0
2018,6,13,10,0,943.0,97.0,2.9,24.5,906.0,183.68,101.05
2018,6,13,10,15,948.0,98.0,2.95,25.0,933.0,240.78,141.96
2018,6,13,10,30,953.0,99.0,3.0,25.5,960.0,298.36,188.76
2018,6,13,10,45,956.0,100.0,3.05,26.0,979.5,355.61,237.47
2018,6,13,11,0,959.0,101.0,3.1,26.5,999.0,412.72,286.22
2018,6,13,11,15,961.0,101.5,3.15,26.85,1012.0,468.75,333.59
2018,6,13,11,30,963.0,102.0,3.2,27.2,1025.0,524.13,379.27
2018,6,13,11,45,964.0,102.5,3.3,27.55,1031.0,578.16,422.76
2018,6,13,12,0,965.0,103.0,3.4,27.9,1037.0,631.09,464.19
2018,6,13,12,15,962.5,104.0,3.5,28.05,1034.5,680.9,502.66
2018,6,13,12,30,960.0,105.0,3.6,28.2,1032.0,728.88,538.89
2018,6,13,12,45,955.5,107.0,3.7,28.4,1022.0,774.13,572.29
2018,6,13,13,0,951.0,109.0,3.8,28.6,1012.0,816.95,602.91
2018,6,13,13,15,948.0,107.5,3.9,28.55,995.0,855.34,629.54
2018,6,13,13,30,945.0,106.0,4.0,28.5,978.0,890.8,654.19
2018,6,13,13,45,940.0,105.5,4.1,28.4,954.5,922.35,676.41
2018,6,13,14,0,935.0,105.0,4.2,28.3,931.0,950.62,696.54
2018,6,13,14,15,928.5,104.0,4.25,28.0,901.0,973.64,713.62
2018,6,13,14,30,922.0,103.0,4.3,27.7,871.0,993.12,728.54
2018,6,13,14,45,913.5,101.0,4.4,27.4,835.0,1006.04,739.6
2018,6,13,15,0,905.0,99.0,4.5,27.1,799.0,1015.25,748.44
2018,6,13,15,15,894.0,97.5,4.5,27.1,758.0,1018.83,752.3
2018,6,13,15,30,883.0,96.0,4.5,27.1,717.0,1018.76,753.96
2018,6,13,15,45,868.5,93.5,4.55,26.05,671.5,1010.39,753.59
2018,6,13,16,0,854.0,91.0,4.6,25.0,626.0,998.5,751.32
2018,6,13,16,15,836.0,88.0,4.55,24.25,577.5,992.01,751.05
2018,6,13,16,30,818.0,85.0,4.5,23.5,529.0,969.15,739.56
2018,6,13,16,45,794.5,81.5,4.45,22.75,478.5,937.0,721.55
2018,6,13,17,0,771.0,78.0,4.4,22.0,428.0,902.11,701.42
2018,6,13,17,15,740.0,74.0,4.35,21.05,377.0,856.71,673.62
2018,6,13,17,30,709.0,70.0,4.3,20.1,326.0,809.35,643.39
2018,6,13,17,45,663.5,65.0,4.2,19.15,275.5,752.63,604.58
2018,6,13,18,0,618.0,60.0,4.1,18.2,225.0,689.31,558.73
2018,6,13,18,15,551.5,53.0,4.0,17.35,177.5,604.77,493.56
2018,6,13,18,30,485.0,46.0,3.9,16.5,130.0,522.33,426.41
2018,6,13,18,45,380.5,37.5,3.75,15.65,90.5,409.66,330.66
2018,6,13,19,0,276.0,29.0,3.6,14.8,51.0,298.39,210.24
2018,6,13,19,15,154.5,17.0,3.6,14.35,28.0,127.91,0.0
2018,6,13,19,30,33.0,5.0,3.6,13.9,5.0,3.93,0.0
2018,6,13,19,45,16.5,2.5,3.55,13.4,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.65,10.3,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.75,10.35,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,6,14,4,45,54.0,8.0,3.85,10.5,10.0,0.0,0.0
2018,6,14,5,0,108.0,16.0,3.9,10.6,20.0,12.59,0.0
2018,6,14,5,15,235.5,28.0,3.95,10.9,52.5,23.06,11.32
2018,6,14,5,30,363.0,40.0,4.0,11.2,85.0,32.95,23.06
2018,6,14,5,45,454.0,47.5,4.05,11.5,129.0,38.96,29.09
2018,6,14,6,0,545.0,55.0,4.1,11.8,173.0,45.1,34.93
2018,6,14,6,15,602.0,60.5,4.05,12.2,222.5,49.46,38.97
2018,6,14,6,30,659.0,66.0,4.0,12.6,272.0,53.87,42.89
2018,6,14,6,45,698.0,70.5,3.95,12.95,323.0,62.06,50.06
2018,6,14,7,0,737.0,75.0,3.9,13.3,374.0,65.72,53.1
2018,6,14,7,15,767.5,78.5,3.85,13.85,426.0,68.46,55.21
2018,6,14,7,30,798.0,82.0,3.8,14.4,478.0,71.17,57.26
2018,6,14,7,45,821.0,84.5,3.75,14.95,528.5,72.98,58.5
2018,6,14,8,0,844.0,87.0,3.7,15.5,579.0,74.74,59.7
2018,6,14,8,15,861.0,89.0,3.65,16.15,626.5,84.71,67.94
2018,6,14,8,30,878.0,91.0,3.6,16.8,674.0,86.45,69.04
2018,6,14,8,45,892.0,92.5,3.55,17.45,718.0,87.68,69.72
2018,6,14,9,0,906.0,94.0,3.5,18.1,762.0,88.78,70.29
2018,6,14,9,15,917.5,94.0,3.5,18.65,801.0,88.85,70.04
2018,6,14,9,30,929.0,94.0,3.5,19.2,840.0,88.83,69.72
2018,6,14,9,45,938.5,94.0,3.45,19.75,874.0,125.76,72.42
2018,6,14,10,0,948.0,94.0,3.4,20.3,908.0,182.18,101.51
2018,6,14,10,15,953.0,95.5,3.45,20.8,935.0,239.77,143.48
2018,6,14,10,30,958.0,97.0,3.5,21.3,962.0,297.87,191.55
2018,6,14,10,45,961.0,98.5,3.6,21.75,982.5,355.66,241.71
2018,6,14,11,0,964.0,100.0,3.7,22.2,1003.0,413.3,292.01
2018,6,14,11,15,965.0,101.0,3.8,22.45,1015.5,469.49,340.75
2018,6,14,11,30,966.0,102.0,3.9,22.7,1028.0,524.92,387.79
2018,6,14,11,45,965.5,103.0,4.0,22.95,1033.0,578.66,432.31
2018,6,14,12,0,965.0,104.0,4.1,23.2,1038.0,631.17,474.66
2018,6,14,12,15,962.5,104.5,4.2,23.15,1035.0,680.65,514.29
2018,6,14,12,30,960.0,105.0,4.3,23.1,1032.0,728.28,551.68
2018,6,14,12,45,955.0,106.5,4.4,23.1,1021.5,772.79,585.93
2018,6,14,13,0,950.0,108.0,4.5,23.1,1011.0,814.81,617.56
2018,6,14,13,15,946.5,108.0,4.55,22.9,994.5,854.03,645.85
2018,6,14,13,30,943.0,108.0,4.6,22.7,978.0,890.39,672.15
2018,6,14,13,45,937.0,107.5,4.65,22.45,954.0,921.1,694.76
2018,6,14,14,0,931.0,107.0,4.7,22.2,930.0,948.48,715.2
2018,6,14,14,15,924.5,106.0,4.7,21.9,900.0,971.49,732.56
2018,6,14,14,30,918.0,105.0,4.7,21.6,870.0,990.98,747.67
2018,6,14,14,45,909.5,103.0,4.65,21.3,834.0,1003.93,758.07
2018,6,14,15,0,901.0,101.0,4.6,21.0,798.0,1013.17,766.16
2018,6,14,15,15,890.0,99.0,4.6,21.0,757.0,1016.24,769.77
2018,6,14,15,30,879.0,97.0,4.6,21.0,716.0,1015.65,771.1
2018,6,14,15,45,865.0,94.0,4.5,20.15,670.5,1007.25,768.94
2018,6,14,16,0,851.0,91.0,4.4,19.3,625.0,995.31,764.5
2018,6,14,16,15,835.0,87.5,4.3,18.9,577.0,990.28,763.94
2018,6,14,16,30,819.0,84.0,4.2,18.5,529.0,968.85,751.96
2018,6,14,16,45,797.0,79.5,4.1,18.1,478.5,936.94,732.58
2018,6,14,17,0,775.0,75.0,4.0,17.7,428.0,902.24,711.0
2018,6,14,17,15,744.0,71.0,3.95,17.2,377.0,856.86,681.69
2018,6,14,17,30,713.0,67.0,3.9,16.7,326.0,809.56,650.1
2018,6,14,17,45,669.5,62.5,3.8,16.2,276.0,748.23,606.44
2018,6,14,18,0,626.0,58.0,3.7,15.7,226.0,693.93,566.21
2018,6,14,18,15,558.5,52.0,3.55,15.15,178.5,609.77,500.32
2018,6,14,18,30,491.0,46.0,3.4,14.6,131.0,527.67,432.67
2018,6,14,18,45,385.5,37.5,3.2,14.05,91.5,413.98,335.56
2018,6,14,19,0,280.0,29.0,3.0,13.5,52.0,302.69,216.29
2018,6,14,19,15,157.0,17.0,3.0,13.15,28.5,129.86,0.0
2018,6,14,19,30,34.0,5.0,3.0,12.8,5.0,3.93,0.0
2018,6,14,19,45,17.0,2.5,2.95,12.5,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,15,4,45,51.5,8.5,3.5,10.85,10.0,0.0,0.0
2018,6,15,5,0,103.0,17.0,3.6,11.0,20.0,13.38,0.0
2018,6,15,5,15,228.5,28.5,3.7,11.3,52.0,21.76,10.31
2018,6,15,5,30,354.0,40.0,3.8,11.6,84.0,32.91,22.98
2018,6,15,5,45,446.0,47.0,3.9,11.95,127.5,38.5,28.62
2018,6,15,6,0,538.0,54.0,4.0,12.3,171.0,44.26,34.11
2018,6,15,6,15,579.5,61.5,4.0,12.65,216.5,49.96,39.35
2018,6,15,6,30,621.0,69.0,4.0,13.0,262.0,55.57,44.34
2018,6,15,6,45,631.0,80.0,4.0,13.4,306.5,63.07,50.87
2018,6,15,7,0,641.0,91.0,4.0,13.8,351.0,70.18,56.94
2018,6,15,7,15,713.0,86.0,4.0,14.35,411.0,67.33,54.1
2018,6,15,7,30,785.0,81.0,4.0,14.9,471.0,70.19,56.29
2018,6,15,7,45,807.5,83.5,4.05,15.45,520.5,71.99,57.53
2018,6,15,8,0,830.0,86.0,4.1,16.0,570.0,73.74,58.72
2018,6,15,8,15,846.0,88.5,4.1,16.45,616.5,84.01,67.26
2018,6,15,8,30,862.0,91.0,4.1,16.9,663.0,86.0,68.64
2018,6,15,8,45,874.0,93.0,4.1,17.4,705.5,87.43,69.53
2018,6,15,9,0,886.0,95.0,4.1,17.9,748.0,88.72,70.31
2018,6,15,9,15,893.0,98.0,4.15,18.2,785.5,90.22,71.34
2018,6,15,9,30,900.0,101.0,4.2,18.5,823.0,91.53,72.21
2018,6,15,9,45,904.0,104.5,4.2,18.85,855.0,128.32,75.84
2018,6,15,10,0,908.0,108.0,4.2,19.2,887.0,184.06,105.23
2018,6,15,10,15,913.5,109.0,4.25,19.4,913.5,239.37,145.82
2018,6,15,10,30,919.0,110.0,4.3,19.6,940.0,295.22,192.56
2018,6,15,10,45,923.5,111.0,4.3,19.8,960.5,351.13,241.65
2018,6,15,11,0,928.0,112.0,4.3,20.0,981.0,407.1,291.14
2018,6,15,11,15,930.5,112.0,4.4,20.0,994.0,461.5,339.3
2018,6,15,11,30,933.0,112.0,4.5,20.0,1007.0,515.34,386.1
2018,6,15,11,45,934.5,112.5,4.55,20.05,1013.0,568.26,430.9
2018,6,15,12,0,936.0,113.0,4.6,20.1,1019.0,620.21,473.81
2018,6,15,12,15,934.5,113.5,4.65,20.0,1017.0,669.14,513.74
2018,6,15,12,30,933.0,114.0,4.7,19.9,1015.0,716.39,551.56
2018,6,15,12,45,930.0,114.5,4.8,19.8,1005.5,760.63,586.7
2018,6,15,13,0,927.0,115.0,4.9,19.7,996.0,802.55,619.45
2018,6,15,13,15,924.5,113.5,4.95,19.5,979.5,840.65,647.57
2018,6,15,13,30,922.0,112.0,5.0,19.3,963.0,875.92,673.7
2018,6,15,13,45,918.0,110.5,5.05,19.1,940.0,906.9,696.87
2018,6,15,14,0,914.0,109.0,5.1,18.9,917.0,934.67,717.88
2018,6,15,14,15,908.0,107.0,5.1,18.6,887.5,956.79,735.01
2018,6,15,14,30,902.0,105.0,5.1,18.3,858.0,975.41,749.85
2018,6,15,14,45,894.0,103.5,5.15,17.95,823.0,989.06,761.95
2018,6,15,15,0,886.0,102.0,5.2,17.6,788.0,999.12,771.76
2018,6,15,15,15,875.0,100.0,5.2,17.6,747.5,1002.06,775.35
2018,6,15,15,30,864.0,98.0,5.2,17.6,707.0,1001.38,776.62
2018,6,15,15,45,851.5,94.5,5.1,16.85,662.5,993.9,774.77
2018,6,15,16,0,839.0,91.0,5.0,16.1,618.0,982.91,770.59
2018,6,15,16,15,824.5,87.0,4.95,15.7,571.0,978.82,770.81
2018,6,15,16,30,810.0,83.0,4.9,15.3,524.0,958.36,759.32
2018,6,15,16,45,789.0,79.0,4.8,14.9,474.5,928.22,740.45
2018,6,15,17,0,768.0,75.0,4.7,14.5,425.0,895.32,719.36
2018,6,15,17,15,736.5,71.5,4.6,14.1,374.5,850.25,688.79
2018,6,15,17,30,705.0,68.0,4.5,13.7,324.0,803.28,656.02
2018,6,15,17,45,661.5,62.5,4.35,13.35,274.0,747.34,614.76
2018,6,15,18,0,618.0,57.0,4.2,13.0,224.0,685.29,567.06
2018,6,15,18,15,542.0,52.5,4.1,12.55,176.5,596.0,495.96
2018,6,15,18,30,466.0,48.0,4.0,12.1,129.0,508.92,423.28
2018,6,15,18,45,355.0,39.0,3.85,11.7,89.5,390.66,321.12
2018,6,15,19,0,244.0,30.0,3.7,11.3,50.0,275.94,201.09
2018,6,15,19,15,133.5,17.0,3.7,11.15,27.0,112.5,0.0
2018,6,15,19,30,23.0,4.0,3.7,11.0,4.0,3.15,0.0
2018,6,15,19,45,11.5,2.0,3.7,10.85,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,16,4,45,46.0,8.0,2.5,10.65,9.5,0.0,0.0
2018,6,16,5,0,92.0,16.0,2.5,10.8,19.0,12.59,0.0
2018,6,16,5,15,213.5,29.0,2.5,11.1,51.0,22.07,10.51
2018,6,16,5,30,335.0,42.0,2.5,11.4,83.0,34.51,24.4
2018,6,16,5,45,427.5,49.5,2.55,11.75,126.5,40.4,30.35
2018,6,16,6,0,520.0,57.0,2.6,12.1,170.0,46.45,36.11
2018,6,16,6,15,579.5,63.0,2.6,12.55,219.0,51.1,40.4
2018,6,16,6,30,639.0,69.0,2.6,13.0,268.0,55.81,44.56
2018,6,16,6,45,681.5,73.0,2.6,13.5,319.0,58.86,47.11
2018,6,16,7,0,724.0,77.0,2.6,14.0,370.0,67.01,54.09
2018,6,16,7,15,754.5,80.0,2.55,14.65,421.0,69.31,55.78
2018,6,16,7,30,785.0,83.0,2.5,15.3,472.0,71.6,57.43
2018,6,16,7,45,809.0,85.0,2.45,15.9,522.0,73.05,58.33
2018,6,16,8,0,833.0,87.0,2.4,16.5,572.0,74.47,59.22
2018,6,16,8,15,850.0,89.0,2.4,17.15,619.0,84.41,67.39
2018,6,16,8,30,867.0,91.0,2.4,17.8,666.0,86.14,68.47
2018,6,16,8,45,880.5,92.5,2.4,18.45,709.5,87.34,69.12
2018,6,16,9,0,894.0,94.0,2.4,19.1,753.0,88.41,69.67
2018,6,16,9,15,903.5,96.0,2.4,19.7,791.5,89.49,70.25
2018,6,16,9,30,913.0,98.0,2.4,20.3,830.0,90.41,70.7
2018,6,16,9,45,920.0,99.5,2.45,20.9,863.0,126.28,73.35
2018,6,16,10,0,927.0,101.0,2.5,21.5,896.0,182.17,101.87
2018,6,16,10,15,932.0,102.5,2.6,21.9,923.0,238.62,142.54
2018,6,16,10,30,937.0,104.0,2.7,22.3,950.0,295.58,189.27
2018,6,16,10,45,941.0,104.5,2.75,22.75,970.0,351.96,237.71
2018,6,16,11,0,945.0,105.0,2.8,23.2,990.0,408.31,286.36
2018,6,16,11,15,947.5,105.5,2.95,23.45,1003.5,463.82,334.08
2018,6,16,11,30,950.0,106.0,3.1,23.7,1017.0,518.76,380.31
2018,6,16,11,45,950.0,107.0,3.25,23.95,1022.5,572.0,424.1
2018,6,16,12,0,950.0,108.0,3.4,24.2,1028.0,624.1,465.85
2018,6,16,12,15,948.5,108.0,3.6,24.2,1025.5,673.24,505.06
2018,6,16,12,30,947.0,108.0,3.8,24.2,1023.0,720.62,542.19
2018,6,16,12,45,944.5,108.0,3.95,24.25,1013.5,765.29,576.42
2018,6,16,13,0,942.0,108.0,4.1,24.3,1004.0,807.61,608.03
2018,6,16,13,15,938.0,108.0,4.3,24.1,987.5,846.17,636.15
2018,6,16,13,30,934.0,108.0,4.5,23.9,971.0,881.86,662.41
2018,6,16,13,45,929.5,107.5,4.65,23.7,948.0,913.63,686.2
2018,6,16,14,0,925.0,107.0,4.8,23.5,925.0,942.19,707.96
2018,6,16,14,15,918.0,106.0,4.9,23.05,895.5,964.65,726.08
2018,6,16,14,30,911.0,105.0,5.0,22.6,866.0,983.58,742.04
2018,6,16,14,45,901.5,104.5,5.15,22.15,830.5,997.06,754.88
2018,6,16,15,0,892.0,104.0,5.3,21.7,795.0,1006.93,765.48
2018,6,16,15,15,881.0,101.5,5.3,21.7,754.0,1009.51,768.77
2018,6,16,15,30,870.0,99.0,5.3,21.7,713.0,1008.42,769.75
2018,6,16,15,45,855.5,97.5,5.4,20.5,669.0,1001.35,771.16
2018,6,16,16,0,841.0,96.0,5.5,19.3,625.0,1004.23,779.74
2018,6,16,16,15,822.5,93.5,5.5,18.6,577.5,984.99,770.46
2018,6,16,16,30,804.0,91.0,5.5,17.9,530.0,962.49,758.92
2018,6,16,16,45,779.0,88.0,5.45,17.25,480.0,929.72,739.29
2018,6,16,17,0,754.0,85.0,5.4,16.6,430.0,894.2,717.33
2018,6,16,17,15,718.0,81.5,5.35,16.0,378.5,851.64,689.42
2018,6,16,17,30,682.0,78.0,5.3,15.4,327.0,801.36,654.79
2018,6,16,17,45,631.0,73.0,5.25,14.75,276.0,733.62,605.45
2018,6,16,18,0,580.0,68.0,5.2,14.1,225.0,665.72,553.83
2018,6,16,18,15,504.5,61.5,5.1,13.6,177.5,574.31,480.31
2018,6,16,18,30,429.0,55.0,5.0,13.1,130.0,484.64,404.85
2018,6,16,18,45,317.5,45.0,4.85,12.6,91.0,366.58,302.34
2018,6,16,19,0,206.0,35.0,4.7,12.1,52.0,258.68,189.36
2018,6,16,19,15,112.0,20.0,4.65,11.9,28.5,98.96,0.0
2018,6,16,19,30,18.0,5.0,4.6,11.7,5.0,3.93,0.0
2018,6,16,19,45,9.0,2.5,4.6,11.45,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.45,11.05,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.2,10.75,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.95,10.6,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.75,10.6,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,17,4,45,1.5,3.0,2.5,11.35,3.0,0.0,0.0
2018,6,17,5,0,3.0,6.0,2.5,11.4,6.0,4.72,0.0
2018,6,17,5,15,31.5,17.0,2.55,11.65,20.5,13.39,4.09
2018,6,17,5,30,60.0,28.0,2.6,11.9,35.0,21.27,12.85
2018,6,17,5,45,49.0,37.5,2.6,12.1,45.0,28.88,20.09
2018,6,17,6,0,38.0,47.0,2.6,12.3,55.0,36.33,27.03
2018,6,17,6,15,26.0,72.0,2.6,12.55,78.0,53.64,42.67
2018,6,17,6,30,14.0,97.0,2.6,12.8,101.0,71.44,58.55
2018,6,17,6,45,51.0,126.5,2.55,13.05,146.5,89.66,74.55
2018,6,17,7,0,88.0,156.0,2.5,13.3,192.0,108.58,90.88
2018,6,17,7,15,188.0,172.0,2.45,13.6,261.5,117.6,98.3
2018,6,17,7,30,288.0,188.0,2.4,13.9,331.0,124.28,103.61
2018,6,17,7,45,278.0,208.0,2.35,14.2,357.5,134.54,111.94
2018,6,17,8,0,268.0,228.0,2.3,14.5,384.0,144.24,119.7
2018,6,17,8,15,302.0,244.5,2.25,14.9,434.0,152.75,126.34
2018,6,17,8,30,336.0,261.0,2.2,15.3,484.0,160.92,132.64
2018,6,17,8,45,306.0,295.0,2.15,15.65,508.0,175.32,144.13
2018,6,17,9,0,276.0,329.0,2.1,16.0,532.0,188.57,154.55
2018,6,17,9,15,434.5,283.5,2.05,16.4,623.0,157.7,128.32
2018,6,17,9,30,593.0,238.0,2.0,16.8,714.0,133.48,107.77
2018,6,17,9,45,734.5,181.0,1.95,17.15,794.5,137.1,87.68
2018,6,17,10,0,876.0,124.0,1.9,17.5,875.0,187.1,109.36
2018,6,17,10,15,883.0,124.0,1.9,18.1,901.5,240.53,147.87
2018,6,17,10,30,890.0,124.0,1.9,18.7,928.0,294.66,192.28
2018,6,17,10,45,896.0,124.0,1.85,19.25,948.5,349.01,238.87
2018,6,17,11,0,902.0,124.0,1.8,19.8,969.0,403.58,285.73
2018,6,17,11,15,906.0,123.5,1.85,20.25,982.5,457.08,331.34
2018,6,17,11,30,910.0,123.0,1.9,20.7,996.0,510.22,375.49
2018,6,17,11,45,913.0,122.5,1.95,21.15,1002.5,562.31,417.57
2018,6,17,12,0,916.0,122.0,2.0,21.6,1009.0,613.6,457.75
2018,6,17,12,15,917.0,121.0,2.1,21.9,1008.0,662.31,495.47
2018,6,17,12,30,918.0,120.0,2.2,22.2,1007.0,709.55,531.2
2018,6,17,12,45,918.0,118.5,2.3,22.5,998.5,753.95,564.17
2018,6,17,13,0,918.0,117.0,2.4,22.8,990.0,796.2,594.96
2018,6,17,13,15,915.5,116.0,2.45,22.95,974.5,834.49,620.95
2018,6,17,13,30,913.0,115.0,2.5,23.1,959.0,870.01,645.0
2018,6,17,13,45,909.0,114.0,2.55,23.25,936.5,901.31,666.2
2018,6,17,14,0,905.0,113.0,2.6,23.4,914.0,929.46,685.35
2018,6,17,14,15,898.5,111.5,2.65,23.4,884.5,951.57,701.0
2018,6,17,14,30,892.0,110.0,2.7,23.4,855.0,970.22,714.52
2018,6,17,14,45,884.0,107.5,2.75,23.45,820.0,982.87,724.15
2018,6,17,15,0,876.0,105.0,2.8,23.5,785.0,991.9,731.61
2018,6,17,15,15,864.5,103.5,2.8,23.5,745.0,994.93,735.02
2018,6,17,15,30,853.0,102.0,2.8,23.5,705.0,994.4,736.31
2018,6,17,15,45,839.5,99.0,2.85,23.2,660.5,986.63,734.31
2018,6,17,16,0,826.0,96.0,2.9,22.9,616.0,988.77,739.12
2018,6,17,16,15,808.0,92.5,2.9,22.6,568.5,968.84,728.76
2018,6,17,16,30,790.0,89.0,2.9,22.3,521.0,945.69,716.39
2018,6,17,16,45,765.5,85.5,2.95,22.0,471.0,912.95,697.71
2018,6,17,17,0,741.0,82.0,3.0,21.7,421.0,877.55,676.85
2018,6,17,17,15,707.5,78.0,3.0,21.15,370.5,830.25,647.28
2018,6,17,17,30,674.0,74.0,3.0,20.6,320.0,788.17,620.56
2018,6,17,17,45,627.5,68.5,3.05,20.05,270.5,724.29,576.78
2018,6,17,18,0,581.0,63.0,3.1,19.5,221.0,660.24,530.79
2018,6,17,18,15,513.0,56.0,3.05,18.7,174.5,575.33,466.22
2018,6,17,18,30,445.0,49.0,3.0,17.9,128.0,492.52,399.77
2018,6,17,18,45,344.0,39.5,2.9,17.05,89.5,382.53,307.74
2018,6,17,19,0,243.0,30.0,2.8,16.2,51.0,277.12,200.74
2018,6,17,19,15,136.0,17.5,2.85,15.65,28.0,114.91,0.0
2018,6,17,19,30,29.0,5.0,2.9,15.1,5.0,24.39,0.0
2018,6,17,19,45,14.5,2.5,2.9,14.5,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,18,4,45,30.5,5.5,1.55,11.0,6.5,0.0,0.0
2018,6,18,5,0,61.0,11.0,1.7,11.4,13.0,8.65,0.0
2018,6,18,5,15,47.5,12.0,1.8,11.95,15.0,9.44,1.18
2018,6,18,5,30,34.0,13.0,1.9,12.5,17.0,10.2,3.22
2018,6,18,5,45,17.0,17.5,2.0,13.0,19.5,14.07,6.87
2018,6,18,6,0,0.0,22.0,2.1,13.5,22.0,16.73,9.37
2018,6,18,6,15,0.0,27.0,2.05,14.05,27.0,20.56,12.85
2018,6,18,6,30,0.0,32.0,2.0,14.6,32.0,24.4,16.27
2018,6,18,6,45,0.0,45.0,1.9,15.1,45.0,34.39,25.11
2018,6,18,7,0,0.0,58.0,1.8,15.6,58.0,44.42,33.86
2018,6,18,7,15,1.0,93.0,1.8,16.25,93.5,70.74,56.69
2018,6,18,7,30,2.0,128.0,1.8,16.9,129.0,95.21,77.47
2018,6,18,7,45,62.5,174.5,1.75,17.5,211.0,122.4,100.18
2018,6,18,8,0,123.0,221.0,1.7,18.1,293.0,144.42,118.11
2018,6,18,8,15,355.0,202.0,1.75,18.75,432.5,124.02,100.31
2018,6,18,8,30,587.0,183.0,1.8,19.4,572.0,116.77,93.73
2018,6,18,8,45,720.0,145.0,1.9,20.0,653.5,95.92,75.84
2018,6,18,9,0,853.0,107.0,2.0,20.6,735.0,94.27,74.13
2018,6,18,9,15,860.5,110.0,2.1,21.15,772.0,95.54,74.86
2018,6,18,9,30,868.0,113.0,2.2,21.7,809.0,96.6,75.42
2018,6,18,9,45,872.5,117.0,2.3,22.25,841.0,130.7,78.08
2018,6,18,10,0,877.0,121.0,2.4,22.8,873.0,185.05,105.7
2018,6,18,10,15,883.5,122.0,2.5,23.2,899.5,238.91,143.98
2018,6,18,10,30,890.0,123.0,2.6,23.6,926.0,293.45,188.24
2018,6,18,10,45,894.5,124.0,2.7,24.0,946.5,347.88,234.67
2018,6,18,11,0,899.0,125.0,2.8,24.4,967.0,402.41,281.49
2018,6,18,11,15,738.0,237.5,2.9,24.75,935.0,456.28,329.21
2018,6,18,11,30,577.0,350.0,3.0,25.1,903.0,506.87,370.94
2018,6,18,11,45,545.0,373.5,3.1,25.45,898.5,547.04,402.46
2018,6,18,12,0,513.0,397.0,3.2,25.8,894.0,584.59,431.06
2018,6,18,12,15,563.0,360.5,3.3,25.95,905.0,628.93,464.92
2018,6,18,12,30,613.0,324.0,3.4,26.1,916.0,669.42,495.98
2018,6,18,12,45,565.5,346.0,3.5,26.2,888.5,696.76,515.91
2018,6,18,13,0,518.0,368.0,3.6,26.3,861.0,714.34,528.7
2018,6,18,13,15,624.0,298.5,3.65,26.25,882.5,773.38,573.37
2018,6,18,13,30,730.0,229.0,3.7,26.2,904.0,837.51,621.05
2018,6,18,13,45,790.5,187.0,3.75,26.1,901.5,876.92,650.44
2018,6,18,14,0,851.0,145.0,3.8,26.0,899.0,909.59,673.45
2018,6,18,14,15,875.5,125.5,3.85,25.8,878.5,943.29,697.5
2018,6,18,14,30,900.0,106.0,3.9,25.6,858.0,973.41,719.24
2018,6,18,14,45,892.5,103.5,3.9,25.35,823.0,986.63,729.71
2018,6,18,15,0,885.0,101.0,3.9,25.1,788.0,996.22,738.06
2018,6,18,15,15,874.0,99.5,3.9,25.1,748.0,999.8,741.89
2018,6,18,15,30,863.0,98.0,3.9,25.1,708.0,999.81,743.55
2018,6,18,15,45,849.5,95.0,3.85,24.4,663.5,992.03,741.9
2018,6,18,16,0,836.0,92.0,3.8,23.7,619.0,980.77,738.08
2018,6,18,16,15,819.0,88.5,3.75,23.25,571.5,974.98,737.38
2018,6,18,16,30,802.0,85.0,3.7,22.8,524.0,952.8,725.5
2018,6,18,16,45,779.0,81.5,3.65,22.4,474.5,921.51,707.19
2018,6,18,17,0,756.0,78.0,3.6,22.0,425.0,887.52,686.75
2018,6,18,17,15,724.0,74.0,3.5,21.3,374.5,841.58,657.8
2018,6,18,17,30,692.0,70.0,3.4,20.6,324.0,793.76,626.65
2018,6,18,17,45,647.5,65.0,3.25,19.95,274.0,738.3,588.24
2018,6,18,18,0,603.0,60.0,3.1,19.3,224.0,676.43,543.26
2018,6,18,18,15,536.5,53.5,2.9,18.55,177.5,593.06,479.49
2018,6,18,18,30,470.0,47.0,2.7,17.8,131.0,511.77,414.04
2018,6,18,18,45,369.5,38.5,2.5,17.05,92.0,402.72,322.92
2018,6,18,19,0,269.0,30.0,2.3,16.3,53.0,298.45,217.05
2018,6,18,19,15,151.5,17.5,2.3,15.8,29.0,126.52,0.0
2018,6,18,19,30,34.0,5.0,2.3,15.3,5.0,27.93,0.0
2018,6,18,19,45,17.0,2.5,2.3,14.85,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,19,4,45,38.0,5.5,2.35,11.6,6.5,0.0,0.0
2018,6,19,5,0,76.0,11.0,2.4,11.7,13.0,8.65,0.0
2018,6,19,5,15,46.5,13.0,2.4,12.05,15.0,10.18,1.66
2018,6,19,5,30,17.0,15.0,2.4,12.4,17.0,12.08,4.84
2018,6,19,5,45,130.0,25.5,2.45,12.7,52.5,19.29,11.52
2018,6,19,6,0,243.0,36.0,2.5,13.0,88.0,27.81,19.32
2018,6,19,6,15,121.5,37.5,2.5,13.4,63.5,27.34,18.98
2018,6,19,6,30,0.0,39.0,2.5,13.8,39.0,29.77,21.14
2018,6,19,6,45,0.0,49.5,2.45,14.15,49.5,37.86,28.3
2018,6,19,7,0,0.0,60.0,2.4,14.5,60.0,45.97,35.38
2018,6,19,7,15,0.0,85.0,2.4,15.0,85.0,65.08,52.0
2018,6,19,7,30,0.0,110.0,2.4,15.5,110.0,82.96,67.29
2018,6,19,7,45,1.0,134.0,2.35,16.0,134.5,99.82,81.46
2018,6,19,8,0,2.0,158.0,2.3,16.5,159.0,116.4,95.18
2018,6,19,8,15,6.0,180.5,2.3,17.25,184.5,131.82,107.64
2018,6,19,8,30,10.0,203.0,2.3,18.0,210.0,147.04,119.75
2018,6,19,8,45,16.5,234.0,2.3,18.75,246.0,167.37,135.94
2018,6,19,9,0,23.0,265.0,2.3,19.5,282.0,187.27,151.52
2018,6,19,9,15,43.5,283.5,2.3,20.2,317.5,185.08,148.95
2018,6,19,9,30,64.0,302.0,2.3,20.9,353.0,195.43,156.66
2018,6,19,9,45,264.0,291.5,2.35,21.6,516.0,178.82,130.05
2018,6,19,10,0,464.0,281.0,2.4,22.3,679.0,206.71,138.83
2018,6,19,10,15,703.5,187.5,2.45,22.8,812.0,227.84,143.14
2018,6,19,10,30,943.0,94.0,2.5,23.3,945.0,289.15,183.15
2018,6,19,10,45,947.0,94.5,2.55,23.8,965.5,345.69,231.46
2018,6,19,11,0,951.0,95.0,2.6,24.3,986.0,402.19,280.0
2018,6,19,11,15,953.5,95.0,2.65,24.6,999.0,457.53,327.2
2018,6,19,11,30,956.0,95.0,2.7,24.9,1012.0,512.26,372.79
2018,6,19,11,45,957.5,96.0,2.8,25.15,1019.0,566.38,416.82
2018,6,19,12,0,959.0,97.0,2.9,25.4,1026.0,619.48,458.85
2018,6,19,12,15,956.0,99.0,2.95,25.6,1024.0,669.32,497.33
2018,6,19,12,30,953.0,101.0,3.0,25.8,1022.0,717.36,533.51
2018,6,19,12,45,947.5,103.5,3.05,25.95,1012.0,761.99,566.54
2018,6,19,13,0,942.0,106.0,3.1,26.1,1002.0,804.17,596.84
2018,6,19,13,15,939.0,105.5,3.2,26.1,986.0,843.12,623.84
2018,6,19,13,30,936.0,105.0,3.3,26.1,970.0,879.25,648.91
2018,6,19,13,45,931.5,104.0,3.35,26.15,947.0,910.64,670.4
2018,6,19,14,0,927.0,103.0,3.4,26.2,924.0,938.8,689.78
2018,6,19,14,15,921.0,102.0,3.4,26.05,895.0,962.23,706.36
2018,6,19,14,30,915.0,101.0,3.4,25.9,866.0,982.19,720.78
2018,6,19,14,45,906.5,99.0,3.45,25.75,830.5,995.16,731.12
2018,6,19,15,0,898.0,97.0,3.5,25.6,795.0,1004.46,739.27
2018,6,19,15,15,887.0,95.5,3.5,25.6,754.5,1008.15,743.15
2018,6,19,15,30,876.0,94.0,3.5,25.6,714.0,1008.23,744.85
2018,6,19,15,45,862.5,91.5,3.5,24.9,669.5,1001.05,743.99
2018,6,19,16,0,849.0,89.0,3.5,24.2,625.0,990.37,740.96
2018,6,19,16,15,831.0,86.5,3.5,23.55,577.0,984.66,741.26
2018,6,19,16,30,813.0,84.0,3.5,22.9,529.0,962.73,730.58
2018,6,19,16,45,789.5,80.5,3.5,22.3,479.0,930.89,712.9
2018,6,19,17,0,766.0,77.0,3.5,21.7,429.0,896.32,693.03
2018,6,19,17,15,735.0,73.0,3.45,20.85,378.0,851.26,665.48
2018,6,19,17,30,704.0,69.0,3.4,20.0,327.0,804.27,635.63
2018,6,19,17,45,660.5,64.5,3.35,19.1,277.5,750.01,599.19
2018,6,19,18,0,617.0,60.0,3.3,18.2,228.0,689.48,556.11
2018,6,19,18,15,552.0,53.5,3.2,17.35,181.0,607.06,493.38
2018,6,19,18,30,487.0,47.0,3.1,16.5,134.0,526.57,428.65
2018,6,19,18,45,387.0,38.5,3.0,15.65,94.5,417.35,337.07
2018,6,19,19,0,287.0,30.0,2.9,14.8,55.0,313.46,230.99
2018,6,19,19,15,162.5,18.0,2.9,14.3,30.5,135.19,0.0
2018,6,19,19,30,38.0,6.0,2.9,13.8,6.0,31.56,0.0
2018,6,19,19,45,19.0,3.0,2.9,13.3,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,6,20,4,45,45.5,5.5,2.45,10.0,7.0,0.0,0.0
2018,6,20,5,0,91.0,11.0,2.6,10.2,14.0,8.65,0.0
2018,6,20,5,15,149.5,17.5,2.7,10.75,31.5,13.98,4.36
2018,6,20,5,30,208.0,24.0,2.8,11.3,49.0,19.1,10.98
2018,6,20,5,45,245.0,28.5,2.85,11.8,71.5,22.52,14.43
2018,6,20,6,0,282.0,33.0,2.9,12.3,94.0,25.94,17.7
2018,6,20,6,15,141.0,36.0,2.9,12.8,66.5,26.53,18.3
2018,6,20,6,30,0.0,39.0,2.9,13.3,39.0,29.77,21.19
2018,6,20,6,45,0.0,54.5,2.9,13.8,54.5,41.71,31.79
2018,6,20,7,0,0.0,70.0,2.9,14.3,70.0,53.71,42.27
2018,6,20,7,15,0.0,96.5,2.9,14.9,96.5,73.15,59.11
2018,6,20,7,30,0.0,123.0,2.9,15.5,123.0,91.8,74.99
2018,6,20,7,45,4.5,153.5,2.95,16.1,156.0,112.78,92.61
2018,6,20,8,0,9.0,184.0,3.0,16.7,189.0,133.28,109.55
2018,6,20,8,15,13.5,206.0,3.0,17.3,214.5,148.12,121.46
2018,6,20,8,30,18.0,228.0,3.0,17.9,240.0,162.79,133.08
2018,6,20,8,45,27.0,258.5,3.0,18.5,277.5,170.72,138.98
2018,6,20,9,0,36.0,289.0,3.0,19.1,315.0,187.27,151.97
2018,6,20,9,15,79.0,323.0,3.05,19.6,385.0,205.97,166.63
2018,6,20,9,30,122.0,357.0,3.1,20.1,455.0,208.22,167.79
2018,6,20,9,45,474.0,256.5,3.1,20.65,659.5,161.73,112.61
2018,6,20,10,0,826.0,156.0,3.1,21.2,864.0,187.56,110.6
2018,6,20,10,15,883.5,132.5,3.2,21.55,911.0,242.95,148.24
2018,6,20,10,30,941.0,109.0,3.3,21.9,958.0,296.53,190.17
2018,6,20,10,45,946.0,109.5,3.35,22.3,979.0,353.49,239.25
2018,6,20,11,0,951.0,110.0,3.4,22.7,1000.0,410.55,288.74
2018,6,20,11,15,954.5,110.0,3.5,22.9,1014.0,466.58,337.16
2018,6,20,11,30,958.0,110.0,3.6,23.1,1028.0,522.15,384.16
2018,6,20,11,45,960.0,109.5,3.75,23.25,1034.5,575.97,428.87
2018,6,20,12,0,962.0,109.0,3.9,23.4,1041.0,628.79,471.67
2018,6,20,12,15,962.5,108.0,4.0,23.35,1039.5,679.13,511.87
2018,6,20,12,30,963.0,107.0,4.1,23.3,1038.0,727.83,550.01
2018,6,20,12,45,962.5,106.0,4.2,23.25,1029.5,773.92,585.53
2018,6,20,13,0,962.0,105.0,4.3,23.2,1021.0,817.75,618.42
2018,6,20,13,15,959.5,104.5,4.35,23.0,1005.0,857.91,647.12
2018,6,20,13,30,957.0,104.0,4.4,22.8,989.0,895.23,673.84
2018,6,20,13,45,953.0,102.5,4.45,22.6,965.5,927.32,696.98
2018,6,20,14,0,949.0,101.0,4.5,22.4,942.0,956.11,718.13
2018,6,20,14,15,943.5,99.5,4.5,22.1,912.5,980.11,736.02
2018,6,20,14,30,938.0,98.0,4.5,21.8,883.0,1000.56,751.67
2018,6,20,14,45,931.0,96.0,4.5,21.55,847.5,1015.43,763.57
2018,6,20,15,0,924.0,94.0,4.5,21.3,812.0,1026.6,773.19
2018,6,20,15,15,913.0,92.5,4.5,21.3,771.0,1030.63,777.41
2018,6,20,15,30,902.0,91.0,4.5,21.3,730.0,1030.95,779.36
2018,6,20,15,45,889.5,88.5,4.35,20.6,685.0,1024.92,778.23
2018,6,20,16,0,877.0,86.0,4.2,19.9,640.0,1015.32,774.97
2018,6,20,16,15,860.5,83.0,4.1,19.4,591.5,997.56,765.91
2018,6,20,16,30,844.0,80.0,4.0,18.9,543.0,976.54,754.65
2018,6,20,16,45,821.5,76.5,3.95,18.4,492.0,958.03,745.43
2018,6,20,17,0,799.0,73.0,3.9,17.9,441.0,924.13,725.12
2018,6,20,17,15,769.0,69.5,3.75,17.25,389.5,880.28,697.09
2018,6,20,17,30,739.0,66.0,3.6,16.6,338.0,834.41,666.8
2018,6,20,17,45,696.5,61.5,3.5,15.95,287.0,773.69,624.51
2018,6,20,18,0,654.0,57.0,3.4,15.3,236.0,712.16,579.66
2018,6,20,18,15,590.0,51.0,3.25,14.7,187.5,637.54,521.86
2018,6,20,18,30,526.0,45.0,3.1,14.1,139.0,557.66,456.65
2018,6,20,18,45,425.5,37.5,3.0,13.5,98.5,448.17,364.02
2018,6,20,19,0,325.0,30.0,2.9,12.9,58.0,344.16,256.14
2018,6,20,19,15,183.5,18.0,2.85,12.55,32.0,150.94,0.0
2018,6,20,19,30,42.0,6.0,2.8,12.2,6.0,34.41,0.0
2018,6,20,19,45,21.0,3.0,2.75,11.85,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,21,4,45,63.0,7.0,2.85,10.15,9.0,0.0,0.0
2018,6,21,5,0,126.0,14.0,3.0,10.4,18.0,11.02,0.0
2018,6,21,5,15,244.0,23.0,3.05,10.75,47.0,18.86,7.71
2018,6,21,5,30,362.0,32.0,3.1,11.1,76.0,26.34,17.27
2018,6,21,5,45,388.0,36.0,3.15,11.45,102.5,29.35,20.53
2018,6,21,6,0,414.0,40.0,3.2,11.8,129.0,32.39,23.53
2018,6,21,6,15,207.0,43.5,3.2,12.3,88.0,32.41,23.63
2018,6,21,6,30,0.0,47.0,3.2,12.8,47.0,35.93,26.77
2018,6,21,6,45,0.0,62.0,3.2,13.35,62.0,47.51,37.03
2018,6,21,7,0,0.0,77.0,3.2,13.9,77.0,59.03,47.06
2018,6,21,7,15,1.0,107.0,3.2,14.45,107.5,80.38,65.58
2018,6,21,7,30,2.0,137.0,3.2,15.0,138.0,101.14,83.27
2018,6,21,7,45,10.0,168.5,3.15,15.6,174.0,122.52,101.18
2018,6,21,8,0,18.0,200.0,3.1,16.2,210.0,143.44,118.41
2018,6,21,8,15,118.0,232.0,3.1,16.8,309.0,150.25,123.49
2018,6,21,8,30,218.0,264.0,3.1,17.4,408.0,159.16,130.31
2018,6,21,8,45,489.0,206.5,3.05,18.05,558.0,126.04,101.87
2018,6,21,9,0,760.0,149.0,3.0,18.7,708.0,106.05,84.64
2018,6,21,9,15,853.0,119.0,3.0,19.3,777.0,99.94,79.15
2018,6,21,9,30,946.0,89.0,3.0,19.9,846.0,86.76,67.78
2018,6,21,9,45,954.0,89.0,2.95,20.5,879.5,119.49,68.94
2018,6,21,10,0,962.0,89.0,2.9,21.1,913.0,176.38,96.71
2018,6,21,10,15,967.5,89.5,2.85,21.65,940.5,234.13,137.75
2018,6,21,10,30,973.0,90.0,2.8,22.2,968.0,292.41,185.29
2018,6,21,10,45,977.0,91.0,2.8,22.75,989.0,350.89,235.39
2018,6,21,11,0,981.0,92.0,2.8,23.3,1010.0,409.33,285.7
2018,6,21,11,15,983.0,92.5,2.8,23.65,1023.5,466.4,334.43
2018,6,21,11,30,985.0,93.0,2.8,24.0,1037.0,522.8,381.39
2018,6,21,11,45,986.0,93.0,2.85,24.4,1043.0,577.49,425.72
2018,6,21,12,0,987.0,93.0,2.9,24.8,1049.0,631.02,467.83
2018,6,21,12,15,983.0,96.0,3.0,25.0,1047.0,682.31,507.62
2018,6,21,12,30,979.0,99.0,3.1,25.2,1045.0,731.7,545.02
2018,6,21,12,45,972.0,102.5,3.2,25.4,1035.0,777.23,578.86
2018,6,21,13,0,965.0,106.0,3.3,25.6,1025.0,820.18,609.85
2018,6,21,13,15,963.0,105.5,3.35,25.65,1009.5,860.93,637.69
2018,6,21,13,30,961.0,105.0,3.4,25.7,994.0,898.87,663.53
2018,6,21,13,45,957.5,103.5,3.5,25.8,971.0,931.61,686.06
2018,6,21,14,0,954.0,102.0,3.6,25.9,948.0,961.08,706.48
2018,6,21,14,15,949.0,100.5,3.6,25.75,918.5,985.77,723.88
2018,6,21,14,30,944.0,99.0,3.6,25.6,889.0,1006.91,739.09
2018,6,21,14,45,936.5,97.0,3.6,25.45,853.5,1021.51,750.16
2018,6,21,15,0,929.0,95.0,3.6,25.3,818.0,1032.37,758.99
2018,6,21,15,15,918.5,93.5,3.6,25.3,777.0,1037.06,763.52
2018,6,21,15,30,908.0,92.0,3.6,25.3,736.0,1038.02,765.85
2018,6,21,15,45,895.5,89.5,3.5,24.7,690.5,1032.12,764.89
2018,6,21,16,0,883.0,87.0,3.4,24.1,645.0,1022.62,761.73
2018,6,21,16,15,865.5,84.0,3.35,23.7,596.0,1003.92,752.34
2018,6,21,16,30,848.0,81.0,3.3,23.3,547.0,981.93,740.82
2018,6,21,16,45,826.0,78.0,3.2,22.9,496.0,964.66,732.09
2018,6,21,17,0,804.0,75.0,3.1,22.5,445.0,931.93,712.58
2018,6,21,17,15,774.0,71.5,3.0,21.8,393.5,888.03,685.8
2018,6,21,17,30,744.0,68.0,2.9,21.1,342.0,842.05,656.75
2018,6,21,17,45,700.0,63.5,2.8,20.4,290.5,779.75,614.69
2018,6,21,18,0,656.0,59.0,2.7,19.7,239.0,724.31,575.74
2018,6,21,18,15,590.0,53.0,2.4,18.65,190.0,640.64,512.91
2018,6,21,18,30,524.0,47.0,2.1,17.6,141.0,558.81,448.12
2018,6,21,18,45,418.5,39.0,1.75,16.6,99.5,444.29,353.81
2018,6,21,19,0,313.0,31.0,1.4,15.6,58.0,335.67,246.08
2018,6,21,19,15,177.5,18.5,1.4,15.1,32.0,146.95,0.0
2018,6,21,19,30,42.0,6.0,1.4,14.6,6.0,34.44,0.0
2018,6,21,19,45,21.0,3.0,1.4,14.05,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,22,4,45,55.0,7.0,1.6,10.65,8.5,0.0,0.0
2018,6,22,5,0,110.0,14.0,1.7,11.1,17.0,11.02,0.0
2018,6,22,5,15,247.0,25.5,1.85,11.75,50.0,21.01,9.03
2018,6,22,5,30,384.0,37.0,2.0,12.4,83.0,30.6,20.84
2018,6,22,5,45,472.5,44.5,2.1,13.05,127.5,36.71,26.9
2018,6,22,6,0,561.0,52.0,2.2,13.7,172.0,42.94,32.74
2018,6,22,6,15,618.5,57.5,2.1,14.5,221.5,47.41,36.79
2018,6,22,6,30,676.0,63.0,2.0,15.3,271.0,51.94,40.72
2018,6,22,6,45,715.0,67.5,1.95,16.15,323.0,60.02,47.64
2018,6,22,7,0,754.0,72.0,1.9,17.0,375.0,63.79,50.63
2018,6,22,7,15,783.0,75.5,1.8,18.05,427.0,66.61,52.68
2018,6,22,7,30,812.0,79.0,1.7,19.1,479.0,69.39,54.65
2018,6,22,7,45,833.0,82.5,1.55,20.15,530.0,71.93,56.38
2018,6,22,8,0,854.0,86.0,1.4,21.2,581.0,82.43,64.82
2018,6,22,8,15,870.5,88.5,1.45,22.15,629.0,84.64,66.2
2018,6,22,8,30,887.0,91.0,1.5,23.1,677.0,86.7,67.46
2018,6,22,8,45,900.0,93.0,1.5,24.0,721.0,88.22,68.27
2018,6,22,9,0,913.0,95.0,1.5,24.9,765.0,89.58,68.96
2018,6,22,9,15,921.0,97.5,1.55,25.75,804.0,90.91,69.65
2018,6,22,9,30,929.0,100.0,1.6,26.6,843.0,92.05,70.19
2018,6,22,9,45,934.5,102.0,1.65,27.5,876.0,124.28,71.37
2018,6,22,10,0,940.0,104.0,1.7,28.4,909.0,181.03,98.13
2018,6,22,10,15,946.0,105.5,1.75,29.2,937.0,238.39,137.2
2018,6,22,10,30,952.0,107.0,1.8,30.0,965.0,296.39,182.44
2018,6,22,10,45,956.0,108.0,1.85,30.8,986.0,353.95,229.53
2018,6,22,11,0,960.0,109.0,1.9,31.6,1007.0,411.5,276.74
2018,6,22,11,15,963.0,109.0,2.0,32.1,1021.0,467.83,322.74
2018,6,22,11,30,966.0,109.0,2.1,32.6,1035.0,523.63,367.18
2018,6,22,11,45,967.5,108.5,2.15,33.1,1041.0,577.62,408.86
2018,6,22,12,0,969.0,108.0,2.2,33.6,1047.0,630.56,448.43
2018,6,22,12,15,966.5,109.0,2.35,33.75,1044.5,680.84,486.13
2018,6,22,12,30,964.0,110.0,2.5,33.9,1042.0,729.32,521.7
2018,6,22,12,45,960.0,111.0,2.6,34.05,1032.0,774.7,554.17
2018,6,22,13,0,956.0,112.0,2.7,34.2,1022.0,817.65,584.24
2018,6,22,13,15,952.5,111.5,2.85,34.15,1005.5,857.1,610.92
2018,6,22,13,30,949.0,111.0,3.0,34.1,989.0,893.65,635.75
2018,6,22,13,45,944.5,109.5,3.1,34.05,965.5,925.38,657.2
2018,6,22,14,0,940.0,108.0,3.2,34.0,942.0,953.79,676.63
2018,6,22,14,15,933.5,107.0,3.25,33.75,912.5,977.45,693.36
2018,6,22,14,30,927.0,106.0,3.3,33.5,883.0,997.56,708.02
2018,6,22,14,45,918.5,104.5,3.4,33.25,847.0,1011.63,719.41
2018,6,22,15,0,910.0,103.0,3.5,33.0,811.0,1022.01,728.68
2018,6,22,15,15,898.5,101.5,3.5,33.0,770.0,1025.72,732.44
2018,6,22,15,30,887.0,100.0,3.5,33.0,729.0,1025.74,734.08
2018,6,22,15,45,872.5,97.0,3.55,32.25,683.0,1017.37,733.14
2018,6,22,16,0,858.0,94.0,3.6,31.5,637.0,1005.43,730.04
2018,6,22,16,15,839.0,91.0,3.55,30.9,588.0,998.56,729.22
2018,6,22,16,30,820.0,88.0,3.5,30.3,539.0,975.12,717.53
2018,6,22,16,45,796.5,84.5,3.45,29.7,488.5,943.38,700.3
2018,6,22,17,0,773.0,81.0,3.4,29.1,438.0,908.84,680.92
2018,6,22,17,15,741.0,77.0,3.2,28.15,386.5,862.75,653.11
2018,6,22,17,30,709.0,73.0,3.0,27.2,335.0,814.65,623.08
2018,6,22,17,45,664.0,68.0,2.8,26.2,284.0,758.95,586.51
2018,6,22,18,0,619.0,63.0,2.6,25.2,233.0,696.17,543.03
2018,6,22,18,15,551.5,56.5,2.25,23.9,185.0,611.32,480.72
2018,6,22,18,30,484.0,50.0,1.9,22.6,137.0,528.31,416.43
2018,6,22,18,45,380.0,41.0,1.6,21.3,96.5,414.73,325.18
2018,6,22,19,0,276.0,32.0,1.3,20.0,56.0,307.09,222.38
2018,6,22,19,15,155.0,19.0,1.3,19.4,31.0,167.16,0.0
2018,6,22,19,30,34.0,6.0,1.3,18.8,6.0,28.79,0.0
2018,6,22,19,45,17.0,3.0,1.3,18.15,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
