Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,23,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,23,4,45,54.5,7.0,1.35,13.5,8.5,0.0,0.0
2018,6,23,5,0,109.0,14.0,1.4,13.9,17.0,11.02,0.0
2018,6,23,5,15,245.5,25.0,1.55,14.65,49.0,20.59,8.39
2018,6,23,5,30,382.0,36.0,1.7,15.4,81.0,29.77,19.83
2018,6,23,5,45,472.5,42.5,1.8,16.15,125.0,35.11,25.13
2018,6,23,6,0,563.0,49.0,1.9,16.9,169.0,40.63,30.26
2018,6,23,6,15,620.5,54.5,1.85,17.75,218.5,45.19,34.33
2018,6,23,6,30,678.0,60.0,1.8,18.6,268.0,53.87,41.86
2018,6,23,6,45,719.0,63.0,1.8,19.45,319.5,56.61,44.02
2018,6,23,7,0,760.0,66.0,1.8,20.3,371.0,59.41,46.17
2018,6,23,7,15,788.0,69.5,1.85,21.4,422.5,62.37,48.33
2018,6,23,7,30,816.0,73.0,1.9,22.5,474.0,65.28,50.4
2018,6,23,7,45,838.0,74.5,2.0,23.65,524.0,74.3,57.58
2018,6,23,8,0,860.0,76.0,2.1,24.8,574.0,76.27,58.75
2018,6,23,8,15,875.5,78.5,2.2,25.65,621.5,78.61,60.29
2018,6,23,8,30,891.0,81.0,2.3,26.5,669.0,80.81,61.7
2018,6,23,8,45,903.5,83.0,2.4,27.35,713.0,82.47,62.67
2018,6,23,9,0,916.0,85.0,2.5,28.2,757.0,83.99,63.53
2018,6,23,9,15,925.0,86.0,2.6,28.95,795.5,84.7,63.75
2018,6,23,9,30,934.0,87.0,2.7,29.7,834.0,85.27,63.89
2018,6,23,9,45,940.5,89.0,2.75,30.45,867.5,116.87,65.21
2018,6,23,10,0,947.0,91.0,2.8,31.2,901.0,173.91,91.75
2018,6,23,10,15,952.0,92.5,2.85,31.9,928.5,231.31,130.69
2018,6,23,10,30,957.0,94.0,2.9,32.6,956.0,289.23,175.89
2018,6,23,10,45,961.0,94.0,3.0,33.3,976.5,346.27,222.8
2018,6,23,11,0,965.0,94.0,3.1,34.0,997.0,403.27,269.97
2018,6,23,11,15,967.0,95.0,3.15,34.3,1011.0,459.84,316.55
2018,6,23,11,30,969.0,96.0,3.2,34.6,1025.0,515.78,361.55
2018,6,23,11,45,970.0,97.0,3.25,34.95,1031.5,570.41,404.25
2018,6,23,12,0,971.0,98.0,3.3,35.3,1038.0,623.97,444.89
2018,6,23,12,15,970.0,98.0,3.35,35.4,1036.5,674.3,482.64
2018,6,23,12,30,969.0,98.0,3.4,35.5,1035.0,722.89,518.23
2018,6,23,12,45,967.0,98.5,3.5,35.65,1026.5,769.18,551.53
2018,6,23,13,0,965.0,99.0,3.6,35.8,1018.0,813.16,582.16
2018,6,23,13,15,963.0,98.5,3.65,35.75,1002.5,853.74,609.14
2018,6,23,13,30,961.0,98.0,3.7,35.7,987.0,891.52,634.25
2018,6,23,13,45,956.5,97.5,3.7,35.7,964.5,924.17,655.62
2018,6,23,14,0,952.0,97.0,3.7,35.7,942.0,953.56,674.91
2018,6,23,14,15,946.5,95.5,3.7,35.55,912.5,977.65,691.33
2018,6,23,14,30,941.0,94.0,3.7,35.4,883.0,998.19,705.62
2018,6,23,14,45,934.0,92.5,3.7,35.25,848.0,1013.68,716.86
2018,6,23,15,0,927.0,91.0,3.7,35.1,813.0,1025.48,725.98
2018,6,23,15,15,916.5,90.0,3.7,35.1,772.5,1030.69,730.66
2018,6,23,15,30,906.0,89.0,3.7,35.1,732.0,1032.21,733.23
2018,6,23,15,45,893.0,87.0,3.6,34.55,687.0,1026.39,732.3
2018,6,23,16,0,880.0,85.0,3.5,34.0,642.0,1016.99,729.26
2018,6,23,16,15,863.5,82.0,3.45,33.5,593.5,999.34,721.24
2018,6,23,16,30,847.0,79.0,3.4,33.0,545.0,978.41,711.15
2018,6,23,16,45,824.0,76.0,3.3,32.55,494.0,960.12,702.27
2018,6,23,17,0,801.0,73.0,3.2,32.1,443.0,926.49,683.07
2018,6,23,17,15,770.0,69.5,3.1,31.05,391.0,881.74,657.68
2018,6,23,17,30,739.0,66.0,3.0,30.0,339.0,834.99,630.04
2018,6,23,17,45,694.5,61.5,2.85,29.0,287.5,772.47,589.66
2018,6,23,18,0,650.0,57.0,2.7,28.0,236.0,709.22,546.83
2018,6,23,18,15,584.0,51.5,2.6,26.6,188.0,633.58,493.4
2018,6,23,18,30,518.0,46.0,2.5,25.2,140.0,552.81,432.55
2018,6,23,18,45,414.0,38.0,2.4,23.8,98.5,439.9,343.04
2018,6,23,19,0,310.0,30.0,2.3,22.4,57.0,333.32,241.03
2018,6,23,19,15,176.5,18.0,2.45,21.65,31.5,181.55,0.0
2018,6,23,19,30,43.0,6.0,2.6,20.9,6.0,35.19,0.0
2018,6,23,19,45,21.5,3.0,2.75,20.15,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.9,17.55,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,24,4,45,36.5,6.0,3.0,13.45,7.0,0.0,0.0
2018,6,24,5,0,73.0,12.0,3.1,13.6,14.0,9.44,0.0
2018,6,24,5,15,170.5,25.5,3.2,14.15,42.5,19.38,7.37
2018,6,24,5,30,268.0,39.0,3.3,14.7,71.0,29.67,19.76
2018,6,24,5,45,343.0,51.5,3.35,15.2,111.5,39.13,28.72
2018,6,24,6,0,418.0,64.0,3.4,15.7,152.0,51.19,39.71
2018,6,24,6,15,475.0,73.5,3.45,16.35,199.0,58.11,45.94
2018,6,24,6,30,532.0,83.0,3.5,17.0,246.0,64.93,51.86
2018,6,24,6,45,574.5,90.5,3.55,17.6,295.5,69.93,56.03
2018,6,24,7,0,617.0,98.0,3.6,18.2,345.0,74.82,60.0
2018,6,24,7,15,651.0,103.5,3.6,18.9,395.0,78.06,62.42
2018,6,24,7,30,685.0,109.0,3.6,19.6,445.0,81.22,64.73
2018,6,24,7,45,712.0,113.0,3.6,20.25,494.5,83.17,65.99
2018,6,24,8,0,739.0,117.0,3.6,20.9,544.0,85.05,67.18
2018,6,24,8,15,759.5,120.5,3.6,21.5,591.0,93.73,74.11
2018,6,24,8,30,780.0,124.0,3.6,22.1,638.0,95.03,74.8
2018,6,24,8,45,797.0,127.0,3.65,22.7,682.5,95.83,75.07
2018,6,24,9,0,814.0,130.0,3.7,23.3,727.0,96.52,75.27
2018,6,24,9,15,833.0,129.0,3.7,23.75,768.0,94.9,73.62
2018,6,24,9,30,852.0,128.0,3.7,24.2,809.0,103.51,80.42
2018,6,24,9,45,870.0,125.0,3.75,24.7,845.0,129.94,78.97
2018,6,24,10,0,888.0,122.0,3.8,25.2,881.0,182.32,103.08
2018,6,24,10,15,895.5,123.5,3.8,25.5,909.5,237.23,141.24
2018,6,24,10,30,903.0,125.0,3.8,25.8,938.0,292.97,185.95
2018,6,24,10,45,908.0,126.0,3.85,26.15,959.5,348.33,232.92
2018,6,24,11,0,913.0,127.0,3.9,26.5,981.0,403.85,280.48
2018,6,24,11,15,917.0,127.0,3.9,26.65,995.0,458.36,326.95
2018,6,24,11,30,921.0,127.0,3.9,26.8,1009.0,512.53,372.17
2018,6,24,11,45,924.0,126.5,3.95,27.0,1016.5,565.38,415.25
2018,6,24,12,0,927.0,126.0,4.0,27.2,1024.0,617.43,456.58
2018,6,24,12,15,929.5,124.5,4.0,27.25,1024.0,667.51,495.56
2018,6,24,12,30,932.0,123.0,4.0,27.3,1024.0,716.25,532.62
2018,6,24,12,45,933.5,120.5,4.05,27.4,1016.0,761.89,566.77
2018,6,24,13,0,935.0,118.0,4.1,27.5,1008.0,805.44,598.82
2018,6,24,13,15,931.0,117.5,4.1,27.4,991.5,843.93,625.55
2018,6,24,13,30,927.0,117.0,4.1,27.3,975.0,879.55,650.18
2018,6,24,13,45,921.0,116.5,4.1,27.2,951.5,910.43,671.59
2018,6,24,14,0,915.0,116.0,4.1,27.1,928.0,938.03,690.86
2018,6,24,14,15,908.0,115.0,4.15,26.85,898.5,960.87,707.74
2018,6,24,14,30,901.0,114.0,4.2,26.6,869.0,980.23,722.46
2018,6,24,14,45,891.5,112.5,4.2,26.35,833.5,993.12,732.8
2018,6,24,15,0,882.0,111.0,4.2,26.1,798.0,1002.37,740.92
2018,6,24,15,15,870.5,108.5,4.2,26.1,757.0,1004.93,744.06
2018,6,24,15,30,859.0,106.0,4.2,26.1,716.0,1003.83,744.98
2018,6,24,15,45,842.5,104.0,4.25,25.3,671.0,1008.38,752.55
2018,6,24,16,0,826.0,102.0,4.3,24.5,626.0,995.67,748.61
2018,6,24,16,15,805.0,99.0,4.3,23.9,577.0,973.69,737.65
2018,6,24,16,30,784.0,96.0,4.3,23.3,528.0,948.48,724.43
2018,6,24,16,45,757.0,93.0,4.3,22.7,477.5,914.16,704.67
2018,6,24,17,0,730.0,90.0,4.3,22.1,427.0,883.96,687.51
2018,6,24,17,15,695.0,85.0,4.25,21.35,375.5,834.82,656.34
2018,6,24,17,30,660.0,80.0,4.2,20.6,324.0,784.08,623.08
2018,6,24,17,45,612.0,74.0,4.1,19.85,274.0,718.46,577.14
2018,6,24,18,0,564.0,68.0,4.0,19.1,224.0,652.64,529.05
2018,6,24,18,15,497.5,60.5,3.9,18.3,177.5,568.66,464.4
2018,6,24,18,30,431.0,53.0,3.8,17.5,131.0,486.47,397.83
2018,6,24,18,45,336.0,42.5,3.65,16.75,92.0,380.17,308.19
2018,6,24,19,0,241.0,32.0,3.5,16.0,53.0,282.55,210.99
2018,6,24,19,15,136.5,18.5,3.4,15.65,29.0,152.81,0.0
2018,6,24,19,30,32.0,5.0,3.3,15.3,5.0,26.63,0.0
2018,6,24,19,45,16.0,2.5,3.25,14.9,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,25,4,45,0.0,1.0,3.2,11.85,1.0,0.0,0.0
2018,6,25,5,0,0.0,2.0,3.3,12.0,2.0,1.57,0.0
2018,6,25,5,15,0.0,5.5,3.45,12.4,5.5,4.16,0.0
2018,6,25,5,30,0.0,9.0,3.6,12.8,9.0,6.82,0.22
2018,6,25,5,45,0.0,13.0,3.7,13.2,13.0,9.86,3.09
2018,6,25,6,0,0.0,17.0,3.8,13.6,17.0,12.91,5.91
2018,6,25,6,15,0.0,20.0,3.75,14.0,20.0,15.21,8.02
2018,6,25,6,30,0.0,23.0,3.7,14.4,23.0,17.51,10.08
2018,6,25,6,45,0.0,28.5,3.7,14.85,28.5,21.72,13.81
2018,6,25,7,0,0.0,34.0,3.7,15.3,34.0,25.95,17.49
2018,6,25,7,15,0.0,52.0,3.65,15.85,52.0,39.81,29.62
2018,6,25,7,30,0.0,70.0,3.6,16.4,70.0,53.74,41.63
2018,6,25,7,45,0.0,91.0,3.55,17.0,91.0,69.89,55.39
2018,6,25,8,0,0.0,112.0,3.5,17.6,112.0,85.06,68.1
2018,6,25,8,15,16.5,166.0,3.5,18.15,177.0,122.6,99.66
2018,6,25,8,30,33.0,220.0,3.5,18.7,242.0,149.46,121.68
2018,6,25,8,45,54.0,272.0,3.45,19.3,310.5,178.48,145.13
2018,6,25,9,0,75.0,324.0,3.4,19.9,379.0,205.52,166.58
2018,6,25,9,15,197.0,323.0,3.45,20.4,478.0,196.3,158.33
2018,6,25,9,30,319.0,322.0,3.5,20.9,577.0,182.84,146.76
2018,6,25,9,45,567.5,238.0,3.55,21.45,714.0,150.53,102.7
2018,6,25,10,0,816.0,154.0,3.6,22.0,851.0,181.27,106.43
2018,6,25,10,15,862.5,135.5,3.65,22.35,893.5,236.62,143.88
2018,6,25,10,30,909.0,117.0,3.7,22.7,936.0,289.15,184.99
2018,6,25,10,45,914.0,118.0,3.75,23.1,957.0,344.74,232.69
2018,6,25,11,0,919.0,119.0,3.8,23.5,978.0,400.49,280.99
2018,6,25,11,15,923.0,118.5,3.9,23.6,992.0,454.89,328.19
2018,6,25,11,30,927.0,118.0,4.0,23.7,1006.0,508.92,374.17
2018,6,25,11,45,929.5,118.5,4.05,23.85,1013.5,562.29,418.36
2018,6,25,12,0,932.0,119.0,4.1,24.0,1021.0,614.84,460.74
2018,6,25,12,15,934.0,117.0,4.15,23.95,1020.5,664.33,500.23
2018,6,25,12,30,936.0,115.0,4.2,23.9,1020.0,712.37,537.79
2018,6,25,12,45,937.5,112.5,4.3,23.85,1012.0,757.94,572.99
2018,6,25,13,0,939.0,110.0,4.4,23.8,1004.0,801.39,606.03
2018,6,25,13,15,936.0,108.5,4.4,23.7,987.5,839.76,633.09
2018,6,25,13,30,933.0,107.0,4.4,23.6,971.0,875.26,658.12
2018,6,25,13,45,929.0,106.0,4.45,23.45,948.5,907.32,681.13
2018,6,25,14,0,925.0,105.0,4.5,23.3,926.0,936.19,702.1
2018,6,25,14,15,920.0,103.0,4.5,23.05,897.0,959.87,719.6
2018,6,25,14,30,915.0,101.0,4.5,22.8,868.0,980.06,734.89
2018,6,25,14,45,908.0,99.0,4.45,22.6,833.5,994.79,746.17
2018,6,25,15,0,901.0,97.0,4.4,22.4,799.0,1005.9,755.25
2018,6,25,15,15,890.0,95.0,4.4,22.4,758.5,1009.39,759.06
2018,6,25,15,30,879.0,93.0,4.4,22.4,718.0,1009.21,760.62
2018,6,25,15,45,867.0,90.5,4.3,21.55,674.0,1003.84,760.76
2018,6,25,16,0,855.0,88.0,4.2,20.7,630.0,994.97,758.67
2018,6,25,16,15,840.5,85.0,4.15,20.15,583.5,979.57,751.6
2018,6,25,16,30,826.0,82.0,4.1,19.6,537.0,973.6,751.2
2018,6,25,16,45,805.0,78.0,4.05,19.1,487.0,943.76,733.88
2018,6,25,17,0,784.0,74.0,4.0,18.6,437.0,911.08,714.45
2018,6,25,17,15,754.0,70.5,3.95,18.0,386.0,867.64,687.04
2018,6,25,17,30,724.0,67.0,3.9,17.4,335.0,822.19,657.35
2018,6,25,17,45,681.5,62.5,3.85,16.75,285.0,761.9,615.46
2018,6,25,18,0,639.0,58.0,3.8,16.1,235.0,708.09,576.56
2018,6,25,18,15,576.0,52.0,3.7,15.55,187.0,627.64,514.28
2018,6,25,18,30,513.0,46.0,3.6,15.0,139.0,548.98,450.09
2018,6,25,18,45,413.5,38.0,3.5,14.4,98.5,439.93,357.88
2018,6,25,19,0,314.0,30.0,3.4,13.8,58.0,336.92,253.98
2018,6,25,19,15,179.0,18.0,3.3,13.5,32.0,184.2,0.0
2018,6,25,19,30,44.0,6.0,3.2,13.2,6.0,35.95,0.0
2018,6,25,19,45,22.0,3.0,3.15,12.85,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,26,4,45,53.5,7.0,2.7,10.45,8.5,0.0,0.0
2018,6,26,5,0,107.0,14.0,2.8,10.7,17.0,11.02,0.0
2018,6,26,5,15,245.5,25.0,2.9,11.25,49.0,20.63,7.83
2018,6,26,5,30,384.0,36.0,3.0,11.8,81.0,29.82,20.1
2018,6,26,5,45,475.0,43.5,3.05,12.35,125.5,35.96,26.26
2018,6,26,6,0,566.0,51.0,3.1,12.9,170.0,42.23,32.18
2018,6,26,6,15,624.5,56.5,3.1,13.55,220.0,46.74,36.32
2018,6,26,6,30,683.0,62.0,3.1,14.2,270.0,55.55,44.11
2018,6,26,6,45,723.5,66.0,3.05,14.85,322.0,59.01,47.0
2018,6,26,7,0,764.0,70.0,3.0,15.5,374.0,62.48,49.8
2018,6,26,7,15,793.0,73.0,3.0,16.25,426.0,65.01,51.69
2018,6,26,7,30,822.0,76.0,3.0,17.0,478.0,67.51,53.52
2018,6,26,7,45,843.5,79.0,3.0,17.7,529.0,69.82,55.16
2018,6,26,8,0,865.0,82.0,3.0,18.4,580.0,80.18,63.7
2018,6,26,8,15,881.5,83.5,3.05,19.05,628.0,81.86,64.75
2018,6,26,8,30,898.0,85.0,3.1,19.7,676.0,83.43,65.7
2018,6,26,8,45,910.5,87.5,3.1,20.35,720.5,85.34,66.96
2018,6,26,9,0,923.0,90.0,3.1,21.0,765.0,87.09,68.08
2018,6,26,9,15,930.5,92.5,3.15,21.6,804.0,88.51,68.94
2018,6,26,9,30,938.0,95.0,3.2,22.2,843.0,89.74,69.66
2018,6,26,9,45,943.0,97.5,3.25,22.8,876.5,118.77,70.2
2018,6,26,10,0,948.0,100.0,3.3,23.4,910.0,176.16,96.99
2018,6,26,10,15,954.0,101.0,3.4,23.75,938.0,233.66,136.93
2018,6,26,10,30,960.0,102.0,3.5,24.1,966.0,291.8,183.86
2018,6,26,10,45,964.5,102.0,3.6,24.4,987.0,349.33,233.15
2018,6,26,11,0,969.0,102.0,3.7,24.7,1008.0,406.89,283.03
2018,6,26,11,15,972.0,102.0,3.8,24.8,1022.0,463.66,332.07
2018,6,26,11,30,975.0,102.0,3.9,24.9,1036.0,519.89,379.68
2018,6,26,11,45,976.5,102.0,4.0,24.95,1042.5,574.63,425.09
2018,6,26,12,0,978.0,102.0,4.1,25.0,1049.0,628.31,468.53
2018,6,26,12,15,979.5,101.0,4.2,24.95,1048.5,680.01,509.66
2018,6,26,12,30,981.0,100.0,4.3,24.9,1048.0,730.14,548.73
2018,6,26,12,45,981.5,98.5,4.35,24.85,1040.0,777.33,584.78
2018,6,26,13,0,982.0,97.0,4.4,24.8,1032.0,822.27,618.06
2018,6,26,13,15,979.5,96.0,4.45,24.65,1016.0,862.77,646.7
2018,6,26,13,30,977.0,95.0,4.5,24.5,1000.0,900.37,673.31
2018,6,26,13,45,974.0,93.5,4.55,24.35,977.0,933.98,697.34
2018,6,26,14,0,971.0,92.0,4.6,24.2,954.0,964.3,719.23
2018,6,26,14,15,965.5,91.0,4.6,23.9,924.5,989.42,737.75
2018,6,26,14,30,960.0,90.0,4.6,23.6,895.0,1010.97,754.03
2018,6,26,14,45,953.0,88.5,4.6,23.3,859.5,1026.89,766.71
2018,6,26,15,0,946.0,87.0,4.6,23.0,824.0,1039.08,777.11
2018,6,26,15,15,936.5,85.0,4.6,23.0,783.0,1044.45,782.21
2018,6,26,15,30,927.0,83.0,4.6,23.0,742.0,1046.04,784.99
2018,6,26,15,45,915.0,80.5,4.55,22.1,696.5,1040.74,785.69
2018,6,26,16,0,903.0,78.0,4.5,21.2,651.0,1031.77,784.07
2018,6,26,16,15,887.5,75.5,4.4,20.6,602.5,1015.69,776.43
2018,6,26,16,30,872.0,73.0,4.3,20.0,554.0,996.25,766.7
2018,6,26,16,45,851.0,70.5,4.25,19.4,503.0,968.11,751.14
2018,6,26,17,0,830.0,68.0,4.2,18.8,452.0,937.2,733.4
2018,6,26,17,15,801.0,64.5,4.1,18.2,399.5,905.97,714.75
2018,6,26,17,30,772.0,61.0,4.0,17.6,347.0,860.76,685.29
2018,6,26,17,45,731.0,57.0,3.9,17.0,295.5,801.72,644.48
2018,6,26,18,0,690.0,53.0,3.8,16.4,244.0,741.79,601.12
2018,6,26,18,15,628.5,48.0,3.65,15.75,195.0,661.71,539.72
2018,6,26,18,30,567.0,43.0,3.5,15.1,146.0,591.52,482.51
2018,6,26,18,45,449.5,36.0,3.35,14.5,102.5,467.42,378.88
2018,6,26,19,0,332.0,29.0,3.2,13.9,59.0,350.64,264.09
2018,6,26,19,15,189.0,17.5,3.15,13.55,32.5,191.68,0.0
2018,6,26,19,30,46.0,6.0,3.1,13.2,6.0,37.39,0.0
2018,6,26,19,45,23.0,3.0,3.05,12.85,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,27,4,45,47.5,6.5,3.25,10.9,8.0,0.0,0.0
2018,6,27,5,0,95.0,13.0,3.3,11.0,16.0,10.23,0.0
2018,6,27,5,15,208.0,23.0,3.35,11.35,43.0,18.82,6.33
2018,6,27,5,30,321.0,33.0,3.4,11.7,70.0,27.02,17.66
2018,6,27,5,45,347.5,37.5,3.45,12.1,95.0,30.29,21.25
2018,6,27,6,0,374.0,42.0,3.5,12.5,120.0,33.58,24.49
2018,6,27,6,15,187.0,41.5,3.45,13.05,80.5,30.83,22.13
2018,6,27,6,30,0.0,41.0,3.4,13.6,41.0,31.31,22.53
2018,6,27,6,45,0.0,57.0,3.4,14.1,57.0,43.65,33.47
2018,6,27,7,0,0.0,73.0,3.4,14.6,73.0,56.03,44.29
2018,6,27,7,15,2.0,108.0,3.4,15.25,109.0,81.01,65.96
2018,6,27,7,30,4.0,143.0,3.4,15.9,145.0,105.0,86.36
2018,6,27,7,45,20.5,183.0,3.4,16.5,194.5,131.7,108.74
2018,6,27,8,0,37.0,223.0,3.4,17.1,244.0,149.54,123.23
2018,6,27,8,15,288.0,195.5,3.4,17.7,383.0,126.57,103.12
2018,6,27,8,30,539.0,168.0,3.4,18.3,522.0,106.79,85.89
2018,6,27,8,45,731.5,127.5,3.45,18.9,642.5,94.29,74.92
2018,6,27,9,0,924.0,87.0,3.5,19.5,763.0,85.4,67.08
2018,6,27,9,15,927.0,92.0,3.55,19.95,800.5,88.12,69.09
2018,6,27,9,30,930.0,97.0,3.6,20.4,838.0,90.55,70.85
2018,6,27,9,45,929.0,103.5,3.65,20.85,870.0,120.04,72.58
2018,6,27,10,0,928.0,110.0,3.7,21.3,902.0,178.12,100.34
2018,6,27,10,15,934.5,111.0,3.75,21.6,930.0,234.73,139.82
2018,6,27,10,30,941.0,112.0,3.8,21.9,958.0,292.03,186.39
2018,6,27,10,45,946.0,112.0,3.9,22.15,979.5,348.82,235.46
2018,6,27,11,0,951.0,112.0,4.0,22.4,1001.0,405.71,285.25
2018,6,27,11,15,953.0,112.5,4.1,22.45,1014.0,461.6,334.11
2018,6,27,11,30,955.0,113.0,4.2,22.5,1027.0,516.9,381.55
2018,6,27,11,45,956.5,113.0,4.3,22.55,1033.5,570.86,426.84
2018,6,27,12,0,958.0,113.0,4.4,22.6,1040.0,623.82,470.27
2018,6,27,12,15,957.5,113.0,4.5,22.5,1039.0,674.37,511.24
2018,6,27,12,30,957.0,113.0,4.6,22.4,1038.0,723.3,550.16
2018,6,27,12,45,955.0,113.0,4.65,22.25,1029.0,769.28,586.12
2018,6,27,13,0,953.0,113.0,4.7,22.1,1020.0,812.99,619.84
2018,6,27,13,15,951.0,111.0,4.75,21.85,1004.0,852.49,648.65
2018,6,27,13,30,949.0,109.0,4.8,21.6,988.0,889.13,675.47
2018,6,27,13,45,946.0,107.5,4.85,21.4,965.5,922.33,699.81
2018,6,27,14,0,943.0,106.0,4.9,21.2,943.0,952.31,722.02
2018,6,27,14,15,937.5,104.5,4.9,20.85,914.0,976.68,740.55
2018,6,27,14,30,932.0,103.0,4.9,20.5,885.0,997.51,756.82
2018,6,27,14,45,925.0,100.5,4.95,20.15,849.5,1012.26,769.52
2018,6,27,15,0,918.0,98.0,5.0,19.8,814.0,1023.3,779.9
2018,6,27,15,15,907.5,96.0,5.0,19.8,773.0,1027.68,784.42
2018,6,27,15,30,897.0,94.0,5.0,19.8,732.0,1028.33,786.61
2018,6,27,15,45,883.5,92.0,5.0,18.9,687.0,1022.3,787.14
2018,6,27,16,0,870.0,90.0,5.0,18.0,642.0,1012.71,785.37
2018,6,27,16,15,854.0,86.0,4.95,17.5,593.0,994.68,776.11
2018,6,27,16,30,838.0,82.0,4.9,17.0,544.0,985.97,773.57
2018,6,27,16,45,816.0,78.5,4.9,16.45,493.5,955.77,756.13
2018,6,27,17,0,794.0,75.0,4.9,15.9,443.0,922.73,736.43
2018,6,27,17,15,763.0,71.5,4.8,15.35,391.5,878.21,707.07
2018,6,27,17,30,732.0,68.0,4.7,14.8,340.0,831.66,675.42
2018,6,27,17,45,678.0,63.5,4.65,14.3,286.0,760.3,623.85
2018,6,27,18,0,624.0,59.0,4.6,13.8,232.0,696.2,575.81
2018,6,27,18,15,524.0,55.0,4.45,13.3,180.0,585.88,488.3
2018,6,27,18,30,424.0,51.0,4.3,12.8,128.0,478.92,399.85
2018,6,27,18,45,360.0,41.0,4.2,12.3,93.0,399.3,329.61
2018,6,27,19,0,296.0,31.0,4.1,11.8,58.0,323.65,247.15
2018,6,27,19,15,168.5,18.5,4.0,11.6,32.0,177.02,0.0
2018,6,27,19,30,41.0,6.0,3.9,11.4,6.0,33.86,0.0
2018,6,27,19,45,20.5,3.0,3.8,11.2,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,28,4,45,28.0,6.5,3.75,11.75,7.0,0.0,0.0
2018,6,28,5,0,56.0,13.0,3.8,11.9,14.0,10.23,0.0
2018,6,28,5,15,168.0,27.0,3.9,12.3,43.5,20.44,6.93
2018,6,28,5,30,280.0,41.0,4.0,12.7,73.0,31.13,21.06
2018,6,28,5,45,377.0,49.5,4.05,13.1,114.5,40.22,29.88
2018,6,28,6,0,474.0,58.0,4.1,13.5,156.0,46.97,36.28
2018,6,28,6,15,537.5,64.0,4.1,14.0,204.0,51.52,40.49
2018,6,28,6,30,601.0,70.0,4.1,14.5,252.0,56.15,44.59
2018,6,28,6,45,647.5,74.5,4.1,15.0,303.0,59.5,47.41
2018,6,28,7,0,694.0,79.0,4.1,15.5,354.0,62.89,50.17
2018,6,28,7,15,727.5,82.0,4.1,15.95,405.0,70.36,56.45
2018,6,28,7,30,761.0,85.0,4.1,16.4,456.0,72.61,58.11
2018,6,28,7,45,787.0,87.5,4.1,16.85,506.5,74.35,59.29
2018,6,28,8,0,813.0,90.0,4.1,17.3,557.0,76.06,60.45
2018,6,28,8,15,832.0,92.5,4.1,17.75,605.0,77.55,61.41
2018,6,28,8,30,851.0,95.0,4.1,18.2,653.0,88.04,70.07
2018,6,28,8,45,866.5,96.5,4.1,18.65,697.5,89.25,70.76
2018,6,28,9,0,882.0,98.0,4.1,19.1,742.0,90.32,71.36
2018,6,28,9,15,892.5,99.5,4.05,19.5,781.0,91.1,71.74
2018,6,28,9,30,903.0,101.0,4.0,19.9,820.0,91.75,72.01
2018,6,28,9,45,912.0,101.0,4.0,20.25,853.5,116.66,70.94
2018,6,28,10,0,921.0,101.0,4.0,20.6,887.0,171.47,95.87
2018,6,28,10,15,926.0,103.0,4.05,20.9,914.5,227.85,135.3
2018,6,28,10,30,931.0,105.0,4.1,21.2,942.0,284.78,181.79
2018,6,28,10,45,935.0,105.5,4.1,21.5,962.5,340.9,230.45
2018,6,28,11,0,939.0,106.0,4.1,21.8,983.0,397.04,279.73
2018,6,28,11,15,941.5,106.5,4.15,21.9,996.5,452.39,328.21
2018,6,28,11,30,944.0,107.0,4.2,22.0,1010.0,507.2,375.29
2018,6,28,11,45,945.0,107.0,4.25,22.15,1016.0,560.23,419.77
2018,6,28,12,0,946.0,107.0,4.3,22.3,1022.0,612.2,462.25
2018,6,28,12,15,946.5,106.0,4.3,22.3,1021.0,661.92,502.13
2018,6,28,12,30,947.0,105.0,4.3,22.3,1020.0,710.06,539.87
2018,6,28,12,45,947.5,103.0,4.3,22.35,1012.0,755.56,574.8
2018,6,28,13,0,948.0,101.0,4.3,22.4,1004.0,798.88,607.21
2018,6,28,13,15,945.0,100.5,4.3,22.3,988.0,838.29,635.12
2018,6,28,13,30,942.0,100.0,4.3,22.2,972.0,874.87,660.99
2018,6,28,13,45,937.5,99.5,4.3,22.15,949.5,907.18,683.77
2018,6,28,14,0,933.0,99.0,4.3,22.1,927.0,936.29,704.37
2018,6,28,14,15,927.0,97.5,4.25,21.9,898.0,959.72,721.31
2018,6,28,14,30,921.0,96.0,4.2,21.7,869.0,979.62,735.99
2018,6,28,14,45,913.0,94.5,4.2,21.5,834.0,994.04,747.39
2018,6,28,15,0,905.0,93.0,4.2,21.3,799.0,1004.8,756.52
2018,6,28,15,15,894.5,91.5,4.2,21.3,759.0,1009.44,761.12
2018,6,28,15,30,884.0,90.0,4.2,21.3,719.0,1010.44,763.47
2018,6,28,15,45,871.0,87.5,4.15,20.6,674.5,1004.14,762.79
2018,6,28,16,0,858.0,85.0,4.1,19.9,630.0,994.31,759.88
2018,6,28,16,15,840.0,83.0,4.05,19.4,582.5,976.61,751.06
2018,6,28,16,30,822.0,81.0,4.0,18.9,535.0,968.39,748.94
2018,6,28,16,45,797.5,78.5,4.0,18.4,484.5,937.14,730.87
2018,6,28,17,0,773.0,76.0,4.0,17.9,434.0,903.16,710.68
2018,6,28,17,15,741.0,73.0,3.95,17.2,383.5,858.64,682.59
2018,6,28,17,30,709.0,70.0,3.9,16.5,333.0,812.14,652.19
2018,6,28,17,45,663.0,65.5,3.85,15.85,282.5,755.64,612.89
2018,6,28,18,0,617.0,61.0,3.8,15.2,232.0,692.87,566.93
2018,6,28,18,15,549.0,55.0,3.7,14.6,184.5,608.45,501.33
2018,6,28,18,30,481.0,49.0,3.6,14.0,137.0,525.94,433.84
2018,6,28,18,45,375.5,40.5,3.5,13.45,96.5,411.83,337.12
2018,6,28,19,0,270.0,32.0,3.4,12.9,56.0,303.68,230.57
2018,6,28,19,15,151.5,19.0,3.45,12.65,31.0,165.63,0.0
2018,6,28,19,30,33.0,6.0,3.5,12.4,6.0,28.19,0.0
2018,6,28,19,45,16.5,3.0,3.5,12.15,3.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,29,4,45,51.5,6.5,2.05,10.95,7.5,0.0,0.0
2018,6,29,5,0,103.0,13.0,2.2,11.2,15.0,10.23,0.0
2018,6,29,5,15,237.0,23.5,2.25,11.8,45.5,19.37,5.9
2018,6,29,5,30,371.0,34.0,2.3,12.4,76.0,28.12,18.5
2018,6,29,5,45,461.0,41.0,2.35,13.0,119.0,33.88,24.32
2018,6,29,6,0,551.0,48.0,2.4,13.6,162.0,39.78,29.89
2018,6,29,6,15,609.0,53.0,2.4,14.3,210.5,43.96,33.72
2018,6,29,6,30,667.0,58.0,2.4,15.0,259.0,52.15,40.96
2018,6,29,6,45,707.5,61.5,2.35,15.75,310.0,55.3,43.56
2018,6,29,7,0,748.0,65.0,2.3,16.5,361.0,58.48,46.1
2018,6,29,7,15,776.5,69.0,2.3,17.35,412.5,61.81,48.68
2018,6,29,7,30,805.0,73.0,2.3,18.2,464.0,65.07,51.16
2018,6,29,7,45,826.5,75.0,2.35,19.05,513.5,74.3,58.72
2018,6,29,8,0,848.0,77.0,2.4,19.9,563.0,76.57,60.23
2018,6,29,8,15,864.5,79.0,2.45,20.75,610.5,78.6,61.55
2018,6,29,8,30,881.0,81.0,2.5,21.6,658.0,80.51,62.75
2018,6,29,8,45,893.5,83.0,2.6,22.45,702.0,82.17,63.74
2018,6,29,9,0,906.0,85.0,2.7,23.3,746.0,83.69,64.62
2018,6,29,9,15,913.5,87.5,2.8,24.0,784.5,85.19,65.52
2018,6,29,9,30,921.0,90.0,2.9,24.7,823.0,86.51,66.28
2018,6,29,9,45,925.5,93.0,3.05,25.4,856.0,112.18,66.23
2018,6,29,10,0,930.0,96.0,3.2,26.1,889.0,168.77,91.46
2018,6,29,10,15,935.5,97.5,3.25,26.65,916.5,225.41,129.83
2018,6,29,10,30,941.0,99.0,3.3,27.2,944.0,282.66,175.17
2018,6,29,10,45,945.0,99.5,3.4,27.75,965.0,339.29,222.81
2018,6,29,11,0,949.0,100.0,3.5,28.3,986.0,395.91,270.99
2018,6,29,11,15,951.5,100.0,3.55,28.7,999.5,451.42,317.91
2018,6,29,11,30,954.0,100.0,3.6,29.1,1013.0,506.36,363.31
2018,6,29,11,45,955.0,100.5,3.7,29.5,1019.5,560.13,406.66
2018,6,29,12,0,956.0,101.0,3.8,29.9,1026.0,612.84,447.97
2018,6,29,12,15,954.0,101.5,3.85,30.0,1024.0,662.48,486.39
2018,6,29,12,30,952.0,102.0,3.9,30.1,1022.0,710.36,522.6
2018,6,29,12,45,948.0,103.5,4.0,30.2,1013.0,755.62,556.31
2018,6,29,13,0,944.0,105.0,4.1,30.3,1004.0,798.53,587.64
2018,6,29,13,15,941.5,104.0,4.15,30.25,988.0,837.93,614.7
2018,6,29,13,30,939.0,103.0,4.2,30.2,972.0,874.53,639.83
2018,6,29,13,45,935.0,101.5,4.25,30.15,949.5,906.4,661.8
2018,6,29,14,0,931.0,100.0,4.3,30.1,927.0,935.04,681.69
2018,6,29,14,15,925.5,99.0,4.35,29.85,898.5,959.45,699.44
2018,6,29,14,30,920.0,98.0,4.4,29.6,870.0,980.41,715.07
2018,6,29,14,45,912.5,96.0,4.4,29.4,835.0,994.88,726.2
2018,6,29,15,0,905.0,94.0,4.4,29.2,800.0,1005.69,735.12
2018,6,29,15,15,894.5,92.5,4.4,29.2,760.0,1010.41,739.64
2018,6,29,15,30,884.0,91.0,4.4,29.2,720.0,1011.49,741.98
2018,6,29,15,45,871.5,88.0,4.3,28.5,675.5,1005.19,741.13
2018,6,29,16,0,859.0,85.0,4.2,27.8,631.0,995.33,738.09
2018,6,29,16,15,843.5,82.0,4.1,27.25,583.5,978.97,730.35
2018,6,29,16,30,828.0,79.0,4.0,26.7,536.0,959.39,720.5
2018,6,29,16,45,806.5,75.5,3.9,26.15,486.0,942.35,712.35
2018,6,29,17,0,785.0,72.0,3.8,25.6,436.0,909.96,693.48
2018,6,29,17,15,755.5,68.5,3.65,24.8,385.5,867.13,667.36
2018,6,29,17,30,726.0,65.0,3.5,24.0,335.0,822.3,639.04
2018,6,29,17,45,684.0,60.5,3.3,23.2,284.5,762.59,598.56
2018,6,29,18,0,642.0,56.0,3.1,22.4,234.0,702.1,555.73
2018,6,29,18,15,578.5,50.5,2.85,21.4,186.5,628.6,500.93
2018,6,29,18,30,515.0,45.0,2.6,20.4,139.0,550.27,439.28
2018,6,29,18,45,416.0,37.5,2.35,19.45,98.5,442.24,350.81
2018,6,29,19,0,317.0,30.0,2.1,18.5,58.0,340.04,250.89
2018,6,29,19,15,181.5,18.0,2.2,17.95,32.0,186.71,0.0
2018,6,29,19,30,46.0,6.0,2.3,17.4,6.0,37.46,0.0
2018,6,29,19,45,23.0,3.0,2.4,16.9,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,30,4,45,65.0,6.0,1.55,12.9,7.5,0.0,0.0
2018,6,30,5,0,130.0,12.0,1.7,13.3,15.0,9.44,0.0
2018,6,30,5,15,275.5,21.5,1.8,13.95,46.5,17.78,4.43
2018,6,30,5,30,421.0,31.0,1.9,14.6,78.0,25.88,16.37
2018,6,30,5,45,507.0,37.0,2.0,15.25,121.5,31.0,21.55
2018,6,30,6,0,593.0,43.0,2.1,15.9,165.0,39.32,29.19
2018,6,30,6,15,648.0,48.0,2.0,16.8,214.5,43.96,33.37
2018,6,30,6,30,703.0,53.0,1.9,17.7,264.0,48.64,37.42
2018,6,30,6,45,740.5,56.5,1.8,18.6,315.0,51.95,40.12
2018,6,30,7,0,778.0,60.0,1.7,19.5,366.0,55.27,42.74
2018,6,30,7,15,804.5,63.0,1.65,20.65,417.5,64.36,50.22
2018,6,30,7,30,831.0,66.0,1.6,21.8,469.0,67.75,52.68
2018,6,30,7,45,851.0,68.0,1.5,22.95,519.0,70.22,54.31
2018,6,30,8,0,871.0,70.0,1.4,24.1,569.0,72.59,55.84
2018,6,30,8,15,886.0,72.5,1.5,25.05,616.5,75.04,57.47
2018,6,30,8,30,901.0,75.0,1.6,26.0,664.0,77.36,58.98
2018,6,30,8,45,913.0,76.5,1.65,26.9,708.0,78.84,59.8
2018,6,30,9,0,925.0,78.0,1.7,27.8,752.0,80.19,60.52
2018,6,30,9,15,933.0,80.0,1.85,28.6,791.0,81.57,61.31
2018,6,30,9,30,941.0,82.0,2.0,29.4,830.0,82.8,61.97
2018,6,30,9,45,946.0,83.5,2.1,30.2,862.5,107.14,61.19
2018,6,30,10,0,951.0,85.0,2.2,31.0,895.0,164.01,85.31
2018,6,30,10,15,956.0,86.0,2.35,31.55,922.5,221.35,123.13
2018,6,30,10,30,961.0,87.0,2.5,32.1,950.0,279.22,167.96
2018,6,30,10,45,964.5,88.0,2.6,32.65,971.0,336.97,215.43
2018,6,30,11,0,968.0,89.0,2.7,33.2,992.0,394.67,263.36
2018,6,30,11,15,969.5,90.0,2.8,33.4,1005.5,451.3,310.38
2018,6,30,11,30,971.0,91.0,2.9,33.6,1019.0,507.27,355.87
2018,6,30,11,45,971.5,91.0,3.0,33.85,1025.0,561.18,398.63
2018,6,30,12,0,972.0,91.0,3.1,34.1,1031.0,613.92,439.32
2018,6,30,12,15,968.5,93.0,3.2,34.15,1029.0,664.32,477.63
2018,6,30,12,30,965.0,95.0,3.3,34.2,1027.0,712.85,513.71
2018,6,30,12,45,960.0,97.0,3.4,34.2,1017.5,758.24,546.97
2018,6,30,13,0,955.0,99.0,3.5,34.2,1008.0,801.18,577.7
2018,6,30,13,15,951.5,99.0,3.55,34.15,992.5,840.94,604.35
2018,6,30,13,30,948.0,99.0,3.6,34.1,977.0,877.85,629.09
2018,6,30,13,45,943.0,98.5,3.65,34.0,954.0,910.02,650.86
2018,6,30,14,0,938.0,98.0,3.7,33.9,931.0,938.93,670.59
2018,6,30,14,15,932.0,97.0,3.75,33.7,902.0,963.08,687.63
2018,6,30,14,30,926.0,96.0,3.8,33.5,873.0,983.72,702.58
2018,6,30,14,45,917.5,95.0,3.8,33.3,838.0,998.4,713.57
2018,6,30,15,0,909.0,94.0,3.8,33.1,803.0,1009.43,722.42
2018,6,30,15,15,898.5,92.0,3.8,33.1,762.5,1013.71,726.54
2018,6,30,15,30,888.0,90.0,3.8,33.1,722.0,1014.29,728.51
2018,6,30,15,45,873.0,88.5,3.85,32.35,677.0,1007.27,728.32
2018,6,30,16,0,858.0,87.0,3.9,31.6,632.0,996.75,726.02
2018,6,30,16,15,839.5,85.0,3.95,30.9,584.0,978.68,718.67
2018,6,30,16,30,821.0,83.0,4.0,30.2,536.0,970.17,717.72
2018,6,30,16,45,797.0,80.0,4.0,29.5,485.5,938.86,701.06
2018,6,30,17,0,773.0,77.0,4.0,28.8,435.0,904.78,682.32
2018,6,30,17,15,739.5,73.5,3.9,27.75,383.5,858.17,654.74
2018,6,30,17,30,706.0,70.0,3.8,26.7,332.0,809.63,624.88
2018,6,30,17,45,659.0,65.0,3.75,25.65,281.0,751.55,586.99
2018,6,30,18,0,612.0,60.0,3.7,24.6,230.0,687.27,542.56
2018,6,30,18,15,544.0,54.0,3.5,23.55,182.5,603.04,480.02
2018,6,30,18,30,476.0,48.0,3.3,22.5,135.0,520.82,415.59
2018,6,30,18,45,374.5,39.5,3.1,21.4,95.0,410.35,325.46
2018,6,30,19,0,273.0,31.0,2.9,20.3,55.0,305.93,225.36
2018,6,30,19,15,155.0,18.0,2.9,19.75,30.0,166.79,0.0
2018,6,30,19,30,37.0,5.0,2.9,19.2,5.0,30.28,0.0
2018,6,30,19,45,18.5,2.5,2.9,18.65,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.9,17.85,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.95,17.4,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.05,16.95,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,1,4,45,35.0,5.0,3.2,13.45,6.0,0.0,0.0
2018,7,1,5,0,70.0,10.0,3.3,13.6,12.0,7.87,0.0
2018,7,1,5,15,174.0,23.0,3.35,14.15,39.5,17.54,3.78
2018,7,1,5,30,278.0,36.0,3.4,14.7,67.0,29.41,19.28
2018,7,1,5,45,359.5,47.0,3.5,15.25,107.5,38.12,27.73
2018,7,1,6,0,441.0,58.0,3.6,15.8,148.0,46.74,35.71
2018,7,1,6,15,500.0,66.5,3.55,16.4,195.0,53.11,41.49
2018,7,1,6,30,559.0,75.0,3.5,17.0,242.0,59.4,47.0
2018,7,1,6,45,602.0,81.5,3.5,17.65,291.5,63.93,50.79
2018,7,1,7,0,645.0,88.0,3.5,18.3,341.0,68.39,54.4
2018,7,1,7,15,677.0,93.5,3.45,18.95,391.5,71.88,57.1
2018,7,1,7,30,709.0,99.0,3.4,19.6,442.0,75.28,59.66
2018,7,1,7,45,733.5,103.0,3.3,20.3,491.0,77.46,61.13
2018,7,1,8,0,758.0,107.0,3.2,21.0,540.0,86.17,68.14
2018,7,1,8,15,777.0,110.5,3.2,21.65,587.0,87.82,69.11
2018,7,1,8,30,796.0,114.0,3.2,22.3,634.0,89.35,70.0
2018,7,1,8,45,811.0,117.0,3.25,23.0,677.5,90.35,70.44
2018,7,1,9,0,826.0,120.0,3.3,23.7,721.0,91.24,70.79
2018,7,1,9,15,842.0,120.5,3.3,24.25,761.5,90.62,69.96
2018,7,1,9,30,858.0,121.0,3.3,24.8,802.0,100.45,77.73
2018,7,1,9,45,873.0,119.0,3.35,25.35,837.5,120.36,74.69
2018,7,1,10,0,888.0,117.0,3.4,25.9,873.0,172.94,96.73
2018,7,1,10,15,894.5,118.5,3.5,26.35,900.5,227.69,133.48
2018,7,1,10,30,901.0,120.0,3.6,26.8,928.0,283.17,177.29
2018,7,1,10,45,906.5,121.0,3.65,27.2,950.0,338.63,223.9
2018,7,1,11,0,912.0,122.0,3.7,27.6,972.0,394.32,271.32
2018,7,1,11,15,915.0,122.5,3.8,27.85,986.0,448.76,317.64
2018,7,1,11,30,918.0,123.0,3.9,28.1,1000.0,502.78,362.69
2018,7,1,11,45,919.0,123.5,4.0,28.35,1006.5,555.22,405.45
2018,7,1,12,0,920.0,124.0,4.1,28.6,1013.0,606.72,446.36
2018,7,1,12,15,917.0,126.0,4.15,28.65,1011.5,655.69,484.61
2018,7,1,12,30,914.0,128.0,4.2,28.7,1010.0,703.02,520.75
2018,7,1,12,45,908.5,130.0,4.25,28.75,1000.5,746.73,553.55
2018,7,1,13,0,903.0,132.0,4.3,28.8,991.0,788.1,584.08
2018,7,1,13,15,899.5,131.5,4.35,28.6,975.5,826.5,611.86
2018,7,1,13,30,896.0,131.0,4.4,28.4,960.0,862.15,637.02
2018,7,1,13,45,891.0,129.0,4.4,28.2,937.0,892.32,658.28
2018,7,1,14,0,886.0,127.0,4.4,28.0,914.0,919.27,677.45
2018,7,1,14,15,879.0,125.5,4.4,27.7,885.0,941.54,693.86
2018,7,1,14,30,872.0,124.0,4.4,27.4,856.0,960.37,708.13
2018,7,1,14,45,863.0,122.5,4.4,27.05,821.5,973.79,719.1
2018,7,1,15,0,854.0,121.0,4.4,26.7,787.0,983.67,727.92
2018,7,1,15,15,842.0,118.0,4.4,26.7,746.5,999.71,740.05
2018,7,1,15,30,830.0,115.0,4.4,26.7,706.0,997.87,740.36
2018,7,1,15,45,815.5,112.0,4.3,25.9,662.0,989.86,738.59
2018,7,1,16,0,801.0,109.0,4.2,25.1,618.0,978.3,734.58
2018,7,1,16,15,782.0,105.5,4.15,24.55,570.5,958.15,724.35
2018,7,1,16,30,763.0,102.0,4.1,24.0,523.0,934.75,711.91
2018,7,1,16,45,738.5,97.5,4.05,23.45,473.5,901.54,692.53
2018,7,1,17,0,714.0,93.0,4.0,22.9,424.0,872.96,676.14
2018,7,1,17,15,679.5,88.0,3.95,22.2,373.5,824.74,645.61
2018,7,1,17,30,645.0,83.0,3.9,21.5,323.0,774.89,613.01
2018,7,1,17,45,597.5,77.0,3.85,20.75,273.0,710.11,568.09
2018,7,1,18,0,550.0,71.0,3.8,20.0,223.0,645.02,520.92
2018,7,1,18,15,482.5,62.5,3.7,19.2,176.5,559.12,455.07
2018,7,1,18,30,415.0,54.0,3.6,18.4,130.0,475.16,387.41
2018,7,1,18,45,320.0,43.0,3.5,17.55,91.0,368.63,298.17
2018,7,1,19,0,225.0,32.0,3.4,16.7,52.0,270.7,202.08
2018,7,1,19,15,126.0,18.5,3.4,16.2,28.5,145.62,0.0
2018,7,1,19,30,27.0,5.0,3.4,15.7,5.0,23.17,0.0
2018,7,1,19,45,13.5,2.5,3.4,15.2,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,2,4,45,8.5,3.5,1.9,12.7,3.5,0.0,0.0
2018,7,2,5,0,17.0,7.0,2.0,12.9,7.0,5.51,0.0
2018,7,2,5,15,82.5,22.0,2.1,13.4,30.0,16.64,2.78
2018,7,2,5,30,148.0,37.0,2.2,13.9,53.0,27.75,17.91
2018,7,2,5,45,206.0,53.0,2.3,14.4,87.5,39.23,28.8
2018,7,2,6,0,264.0,69.0,2.4,14.9,122.0,50.62,39.27
2018,7,2,6,15,232.5,89.5,2.4,15.5,146.0,64.45,51.66
2018,7,2,6,30,201.0,110.0,2.4,16.1,170.0,77.22,62.87
2018,7,2,6,45,251.0,126.0,2.4,16.65,215.0,87.92,72.01
2018,7,2,7,0,301.0,142.0,2.4,17.2,260.0,98.43,80.79
2018,7,2,7,15,310.5,162.5,2.35,17.8,299.0,110.58,90.78
2018,7,2,7,30,320.0,183.0,2.3,18.4,338.0,122.24,100.18
2018,7,2,7,45,287.5,211.0,2.3,18.95,361.0,136.52,111.68
2018,7,2,8,0,255.0,239.0,2.3,19.5,384.0,149.89,122.25
2018,7,2,8,15,331.0,242.0,2.3,20.15,447.0,152.49,123.69
2018,7,2,8,30,407.0,245.0,2.3,20.8,510.0,147.0,118.45
2018,7,2,8,45,550.5,213.5,2.25,21.4,598.0,132.01,105.47
2018,7,2,9,0,694.0,182.0,2.2,22.0,686.0,114.09,90.17
2018,7,2,9,15,687.0,197.5,2.25,22.5,719.0,119.4,94.19
2018,7,2,9,30,680.0,213.0,2.3,23.0,752.0,124.12,97.68
2018,7,2,9,45,656.5,237.0,2.35,23.55,775.5,150.01,102.32
2018,7,2,10,0,633.0,261.0,2.4,24.1,799.0,203.33,130.17
2018,7,2,10,15,644.0,264.0,2.5,24.5,826.5,249.24,160.85
2018,7,2,10,30,655.0,267.0,2.6,24.9,854.0,296.94,197.63
2018,7,2,10,45,664.0,269.0,2.7,25.3,876.0,345.12,236.94
2018,7,2,11,0,673.0,271.0,2.8,25.7,898.0,394.52,277.69
2018,7,2,11,15,679.0,272.5,2.9,26.0,913.0,443.51,318.02
2018,7,2,11,30,685.0,274.0,3.0,26.3,928.0,493.08,358.04
2018,7,2,11,45,688.5,274.0,3.05,26.55,935.5,540.84,395.86
2018,7,2,12,0,692.0,274.0,3.1,26.8,943.0,588.49,432.66
2018,7,2,12,15,693.0,273.0,3.2,26.9,942.5,633.57,467.2
2018,7,2,12,30,694.0,272.0,3.3,27.0,942.0,677.66,500.35
2018,7,2,12,45,693.5,270.0,3.4,27.05,934.5,718.61,530.81
2018,7,2,13,0,693.0,268.0,3.5,27.1,927.0,757.66,559.51
2018,7,2,13,15,688.0,265.5,3.6,26.95,911.0,790.61,584.12
2018,7,2,13,30,683.0,263.0,3.7,26.8,895.0,820.79,606.65
2018,7,2,13,45,675.5,260.0,3.75,26.65,872.5,845.48,625.09
2018,7,2,14,0,668.0,257.0,3.8,26.5,850.0,866.98,641.32
2018,7,2,14,15,659.0,252.5,3.85,26.1,821.5,882.5,654.18
2018,7,2,14,30,650.0,248.0,3.9,25.7,793.0,894.61,664.83
2018,7,2,14,45,638.0,242.0,3.95,25.3,758.5,899.02,670.37
2018,7,2,15,0,626.0,236.0,4.0,24.9,724.0,899.88,673.64
2018,7,2,15,15,610.5,229.5,4.0,24.9,685.0,893.29,670.6
2018,7,2,15,30,595.0,223.0,4.0,24.9,646.0,875.56,660.25
2018,7,2,15,45,577.0,214.0,4.05,23.75,603.0,857.39,652.65
2018,7,2,16,0,559.0,205.0,4.1,22.6,560.0,836.31,642.88
2018,7,2,16,15,539.5,193.5,4.05,21.95,514.5,808.15,626.33
2018,7,2,16,30,520.0,182.0,4.0,21.3,469.0,777.47,607.78
2018,7,2,16,45,494.5,169.0,4.0,20.7,421.5,736.7,581.58
2018,7,2,17,0,469.0,156.0,4.0,20.1,374.0,694.05,553.45
2018,7,2,17,15,437.5,142.5,3.9,19.35,327.0,643.33,518.41
2018,7,2,17,30,406.0,129.0,3.8,18.6,280.0,591.68,481.62
2018,7,2,17,45,367.5,113.5,3.75,17.85,234.5,530.32,436.0
