Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,18,0,329.0,98.0,3.7,17.1,189.0,469.14,388.74
2018,7,2,18,15,279.0,80.5,3.6,16.4,147.0,395.6,329.13
2018,7,2,18,30,229.0,63.0,3.5,15.7,105.0,323.72,268.52
2018,7,2,18,45,171.0,45.5,3.45,15.05,71.5,227.05,185.67
2018,7,2,19,0,113.0,28.0,3.4,14.4,38.0,152.38,113.4
2018,7,2,19,15,62.5,15.5,3.35,14.1,20.5,79.34,0.0
2018,7,2,19,30,12.0,3.0,3.3,13.8,3.0,10.92,0.0
2018,7,2,19,45,6.0,1.5,3.3,13.5,1.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,3,4,45,22.5,5.0,3.15,11.9,5.5,0.0,0.0
2018,7,3,5,0,45.0,10.0,3.2,12.1,11.0,7.87,0.0
2018,7,3,5,15,128.5,23.5,3.2,12.5,35.5,17.77,2.71
2018,7,3,5,30,212.0,37.0,3.2,12.9,60.0,27.93,18.08
2018,7,3,5,45,295.0,48.5,3.25,13.25,98.0,36.67,26.67
2018,7,3,6,0,378.0,60.0,3.3,13.6,136.0,45.43,34.86
2018,7,3,6,15,315.0,80.0,3.3,14.05,155.5,58.37,46.57
2018,7,3,6,30,252.0,100.0,3.3,14.5,175.0,71.73,58.42
2018,7,3,6,45,315.0,114.5,3.3,14.95,226.0,80.05,65.59
2018,7,3,7,0,378.0,129.0,3.3,15.4,277.0,89.44,73.54
2018,7,3,7,15,509.5,122.5,3.3,16.0,351.0,86.97,70.96
2018,7,3,7,30,641.0,116.0,3.3,16.6,425.0,85.26,69.06
2018,7,3,7,45,723.5,106.5,3.3,17.25,490.5,79.51,63.67
2018,7,3,8,0,806.0,97.0,3.3,17.9,556.0,80.64,64.25
2018,7,3,8,15,826.0,99.0,3.35,18.55,604.0,81.66,64.74
2018,7,3,8,30,846.0,101.0,3.4,19.2,652.0,82.64,65.2
2018,7,3,8,45,862.0,102.5,3.4,19.8,696.5,92.53,73.22
2018,7,3,9,0,878.0,104.0,3.4,20.4,741.0,93.55,73.7
2018,7,3,9,15,884.5,108.0,3.4,20.9,779.5,95.45,74.96
2018,7,3,9,30,891.0,112.0,3.4,21.4,818.0,97.1,76.03
2018,7,3,9,45,894.0,116.5,3.45,21.9,850.5,118.08,74.86
2018,7,3,10,0,897.0,121.0,3.5,22.4,883.0,173.83,98.91
2018,7,3,10,15,905.0,121.5,3.55,22.8,911.5,228.94,135.93
2018,7,3,10,30,913.0,122.0,3.6,23.2,940.0,284.92,180.51
2018,7,3,10,45,919.0,121.5,3.65,23.6,961.5,340.46,227.81
2018,7,3,11,0,925.0,121.0,3.7,24.0,983.0,396.24,276.02
2018,7,3,11,15,928.5,121.0,3.8,24.2,997.0,451.36,323.66
2018,7,3,11,30,932.0,121.0,3.9,24.4,1011.0,506.09,370.04
2018,7,3,11,45,934.0,121.0,3.95,24.6,1018.0,559.51,414.21
2018,7,3,12,0,936.0,121.0,4.0,24.8,1025.0,612.03,456.48
2018,7,3,12,15,933.0,123.0,4.05,24.85,1023.5,661.82,495.91
2018,7,3,12,30,930.0,125.0,4.1,24.9,1022.0,709.94,533.14
2018,7,3,12,45,925.0,126.5,4.15,24.95,1012.5,754.37,566.94
2018,7,3,13,0,920.0,128.0,4.2,25.0,1003.0,796.44,598.41
2018,7,3,13,15,917.5,126.5,4.2,24.95,987.5,835.47,626.29
2018,7,3,13,30,915.0,125.0,4.2,24.9,972.0,871.73,651.54
2018,7,3,13,45,911.5,123.0,4.2,24.8,949.5,903.75,673.98
2018,7,3,14,0,908.0,121.0,4.2,24.7,927.0,932.59,694.31
2018,7,3,14,15,902.0,119.0,4.2,24.55,898.0,955.86,711.09
2018,7,3,14,30,896.0,117.0,4.2,24.4,869.0,975.63,725.66
2018,7,3,14,45,888.5,114.5,4.2,24.2,834.0,989.91,736.85
2018,7,3,15,0,881.0,112.0,4.2,24.0,799.0,1000.57,745.82
2018,7,3,15,15,869.5,109.5,4.2,24.0,758.5,1003.61,749.29
2018,7,3,15,30,858.0,107.0,4.2,24.0,718.0,1002.98,750.52
2018,7,3,15,45,844.0,104.5,4.1,23.45,673.5,1009.99,758.12
2018,7,3,16,0,830.0,102.0,4.0,22.9,629.0,999.66,754.1
2018,7,3,16,15,813.0,98.5,3.95,22.5,581.5,981.57,744.9
2018,7,3,16,30,796.0,95.0,3.9,22.1,534.0,960.17,733.48
2018,7,3,16,45,772.5,91.0,3.8,21.7,484.0,928.42,714.5
2018,7,3,17,0,749.0,87.0,3.7,21.3,434.0,893.87,693.35
2018,7,3,17,15,716.5,82.5,3.65,20.75,383.0,854.13,668.73
2018,7,3,17,30,684.0,78.0,3.6,20.2,332.0,806.34,637.51
2018,7,3,17,45,639.0,72.5,3.55,19.6,281.5,743.9,594.37
2018,7,3,18,0,594.0,67.0,3.5,19.0,231.0,681.01,548.94
2018,7,3,18,15,527.0,59.5,3.35,18.3,183.5,595.78,483.73
2018,7,3,18,30,460.0,52.0,3.2,17.6,136.0,512.32,416.57
2018,7,3,18,45,359.5,42.0,3.1,16.9,95.5,400.86,323.54
2018,7,3,19,0,259.0,32.0,3.0,16.2,55.0,295.56,220.37
2018,7,3,19,15,145.5,19.0,3.0,15.7,30.5,161.26,0.0
2018,7,3,19,30,32.0,6.0,3.0,15.2,6.0,27.55,0.0
2018,7,3,19,45,16.0,3.0,3.0,14.75,3.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,7,4,4,45,32.0,5.5,2.75,11.25,6.0,0.0,0.0
2018,7,4,5,0,64.0,11.0,2.9,11.5,12.0,8.65,0.0
2018,7,4,5,15,154.0,23.0,3.0,11.95,36.5,17.47,1.81
2018,7,4,5,30,244.0,35.0,3.1,12.4,61.0,26.65,16.97
2018,7,4,5,45,316.0,45.5,3.2,12.85,97.0,34.7,24.96
2018,7,4,6,0,388.0,56.0,3.3,13.3,133.0,44.77,34.31
2018,7,4,6,15,207.0,73.0,3.3,13.85,115.5,53.67,42.42
2018,7,4,6,30,26.0,90.0,3.3,14.4,98.0,65.69,53.09
2018,7,4,6,45,43.5,111.0,3.3,14.9,127.0,79.94,65.52
2018,7,4,7,0,61.0,132.0,3.3,15.4,156.0,93.97,77.52
2018,7,4,7,15,109.5,159.0,3.25,15.95,209.0,108.66,89.85
2018,7,4,7,30,158.0,186.0,3.2,16.5,262.0,125.22,103.6
2018,7,4,7,45,130.0,205.5,3.2,17.0,272.5,135.77,112.02
2018,7,4,8,0,102.0,225.0,3.2,17.5,283.0,145.82,119.94
2018,7,4,8,15,319.0,209.5,3.15,18.1,412.5,135.12,110.22
2018,7,4,8,30,536.0,194.0,3.1,18.7,542.0,123.21,99.63
2018,7,4,8,45,709.5,145.0,3.1,19.25,639.0,96.24,76.46
2018,7,4,9,0,883.0,96.0,3.1,19.8,736.0,89.28,70.27
2018,7,4,9,15,891.0,99.0,3.1,20.3,775.0,90.85,71.29
2018,7,4,9,30,899.0,102.0,3.1,20.8,814.0,92.22,72.15
2018,7,4,9,45,904.0,105.5,3.15,21.35,847.0,111.88,70.62
2018,7,4,10,0,909.0,109.0,3.2,21.9,880.0,167.82,94.17
2018,7,4,10,15,917.0,109.0,3.25,22.3,908.5,223.18,131.2
2018,7,4,10,30,925.0,109.0,3.3,22.7,937.0,279.4,175.99
2018,7,4,10,45,932.0,108.0,3.35,23.15,959.0,335.43,223.71
2018,7,4,11,0,939.0,107.0,3.4,23.6,981.0,391.76,272.42
2018,7,4,11,15,943.0,106.5,3.5,23.8,995.5,447.33,320.53
2018,7,4,11,30,947.0,106.0,3.6,24.0,1010.0,502.51,367.38
2018,7,4,11,45,950.0,105.0,3.7,24.25,1017.0,556.27,411.94
2018,7,4,12,0,953.0,104.0,3.8,24.5,1024.0,609.13,454.61
2018,7,4,12,15,953.0,104.0,3.85,24.6,1023.5,659.79,494.68
2018,7,4,12,30,953.0,104.0,3.9,24.7,1023.0,708.87,532.59
2018,7,4,12,45,952.0,103.5,3.95,24.8,1015.0,755.03,567.59
2018,7,4,13,0,951.0,103.0,4.0,24.9,1007.0,798.96,600.28
2018,7,4,13,15,950.0,101.5,4.0,24.9,992.5,839.59,628.39
2018,7,4,13,30,949.0,100.0,4.0,24.9,978.0,877.48,654.51
2018,7,4,13,45,946.5,98.0,4.05,24.85,956.0,910.69,677.78
2018,7,4,14,0,944.0,96.0,4.1,24.8,934.0,940.71,698.95
2018,7,4,14,15,939.0,95.0,4.05,24.7,905.5,966.1,716.67
2018,7,4,14,30,934.0,94.0,4.0,24.6,877.0,988.03,732.16
2018,7,4,14,45,927.5,92.0,4.0,24.45,842.5,1003.91,744.21
2018,7,4,15,0,921.0,90.0,4.0,24.3,808.0,1016.12,754.01
2018,7,4,15,15,911.5,88.0,4.0,24.3,768.0,1021.65,759.13
2018,7,4,15,30,902.0,86.0,4.0,24.3,728.0,1023.46,762.0
2018,7,4,15,45,890.0,83.5,3.95,23.75,683.5,1018.48,761.83
2018,7,4,16,0,878.0,81.0,3.9,23.2,639.0,1009.9,759.44
2018,7,4,16,15,862.5,79.0,3.9,22.75,591.5,994.9,752.88
2018,7,4,16,30,847.0,77.0,3.9,22.3,544.0,976.65,744.16
2018,7,4,16,45,826.5,73.5,3.85,21.85,494.0,960.55,736.6
2018,7,4,17,0,806.0,70.0,3.8,21.4,444.0,929.08,718.2
2018,7,4,17,15,776.5,66.5,3.75,20.7,392.0,886.08,691.96
2018,7,4,17,30,747.0,63.0,3.7,20.0,340.0,841.01,663.42
2018,7,4,17,45,705.5,58.5,3.6,19.35,289.0,781.45,622.64
2018,7,4,18,0,664.0,54.0,3.5,18.7,238.0,721.06,579.37
2018,7,4,18,15,602.0,49.0,3.35,17.9,190.0,641.15,518.86
2018,7,4,18,30,540.0,44.0,3.2,17.1,142.0,571.65,462.88
2018,7,4,18,45,441.5,36.5,3.05,16.3,100.5,463.21,372.41
2018,7,4,19,0,343.0,29.0,2.9,15.5,59.0,360.77,268.18
2018,7,4,19,15,198.0,17.5,2.8,15.05,32.5,198.53,0.0
2018,7,4,19,30,53.0,6.0,2.7,14.6,6.0,42.56,0.0
2018,7,4,19,45,26.5,3.0,2.55,14.15,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,7,5,4,45,0.0,1.0,1.3,10.15,1.0,0.0,0.0
2018,7,5,5,0,0.0,2.0,1.4,10.5,2.0,1.57,0.0
2018,7,5,5,15,34.5,10.0,1.6,11.2,13.5,7.86,0.0
2018,7,5,5,30,69.0,18.0,1.8,11.9,25.0,14.05,6.29
2018,7,5,5,45,154.5,25.0,2.0,12.65,52.5,19.1,11.24
2018,7,5,6,0,240.0,32.0,2.2,13.4,80.0,24.93,16.65
2018,7,5,6,15,120.0,42.5,2.15,14.0,66.5,32.27,23.32
2018,7,5,6,30,0.0,53.0,2.1,14.6,53.0,40.56,30.72
2018,7,5,6,45,4.5,84.5,2.1,15.25,86.0,63.63,51.05
2018,7,5,7,0,9.0,116.0,2.1,15.9,119.0,85.46,69.92
2018,7,5,7,15,85.5,153.0,2.0,16.55,193.5,107.88,88.91
2018,7,5,7,30,162.0,190.0,1.9,17.2,268.0,127.39,105.05
2018,7,5,7,45,454.0,148.5,1.85,17.9,399.0,99.83,80.85
2018,7,5,8,0,746.0,107.0,1.8,18.6,530.0,86.01,68.61
2018,7,5,8,15,824.0,91.5,1.7,19.3,595.5,76.81,60.38
2018,7,5,8,30,902.0,76.0,1.6,20.0,661.0,77.97,61.02
2018,7,5,8,45,914.0,77.5,1.5,20.75,705.0,79.45,61.89
2018,7,5,9,0,926.0,79.0,1.4,21.5,749.0,80.81,62.67
2018,7,5,9,15,934.5,80.0,1.35,22.2,788.0,81.63,63.02
2018,7,5,9,30,943.0,81.0,1.3,22.9,827.0,82.34,63.29
2018,7,5,9,45,950.0,82.5,1.2,23.65,861.0,100.84,61.22
2018,7,5,10,0,957.0,84.0,1.1,24.4,895.0,158.28,83.99
2018,7,5,10,15,962.0,84.5,1.1,25.1,922.5,215.81,121.42
2018,7,5,10,30,967.0,85.0,1.1,25.8,950.0,273.86,166.4
2018,7,5,10,45,971.0,85.5,1.15,26.45,971.5,331.94,214.4
2018,7,5,11,0,975.0,86.0,1.2,27.1,993.0,390.02,262.89
2018,7,5,11,15,977.5,86.0,1.3,27.65,1007.0,446.95,310.17
2018,7,5,11,30,980.0,86.0,1.4,28.2,1021.0,503.28,355.81
2018,7,5,11,45,980.5,86.5,1.5,28.7,1027.5,558.15,399.11
2018,7,5,12,0,981.0,87.0,1.6,29.2,1034.0,611.84,440.21
2018,7,5,12,15,976.5,89.5,1.75,29.5,1031.5,662.62,478.71
2018,7,5,12,30,972.0,92.0,1.9,29.8,1029.0,711.43,514.86
2018,7,5,12,45,965.0,95.5,2.05,30.1,1019.5,757.12,548.04
2018,7,5,13,0,958.0,99.0,2.2,30.4,1010.0,800.26,578.7
2018,7,5,13,15,955.5,98.0,2.35,30.45,994.0,840.33,605.92
2018,7,5,13,30,953.0,97.0,2.5,30.5,978.0,877.57,631.28
2018,7,5,13,45,948.5,96.0,2.6,30.6,955.0,910.1,653.09
2018,7,5,14,0,944.0,95.0,2.7,30.7,932.0,939.35,672.86
2018,7,5,14,15,939.0,93.0,2.8,30.55,903.0,963.77,690.32
2018,7,5,14,30,934.0,91.0,2.9,30.4,874.0,984.64,705.69
2018,7,5,14,45,926.5,89.5,2.95,30.3,839.0,1000.05,717.19
2018,7,5,15,0,919.0,88.0,3.0,30.2,804.0,1011.77,726.56
2018,7,5,15,15,909.0,86.5,3.0,30.2,764.0,1017.33,731.48
2018,7,5,15,30,899.0,85.0,3.0,30.2,724.0,1019.19,734.27
2018,7,5,15,45,886.0,82.5,3.05,29.7,679.0,1013.18,734.1
2018,7,5,16,0,873.0,80.0,3.1,29.2,634.0,1003.56,731.78
2018,7,5,16,15,848.0,78.5,3.05,28.75,582.5,979.47,719.15
2018,7,5,16,30,823.0,77.0,3.0,28.3,531.0,952.24,704.49
2018,7,5,16,45,807.0,73.0,2.95,27.9,483.0,940.22,699.76
2018,7,5,17,0,791.0,69.0,2.9,27.5,435.0,912.81,684.47
2018,7,5,17,15,759.5,65.5,2.85,26.75,383.5,868.07,658.01
2018,7,5,17,30,728.0,62.0,2.8,26.0,332.0,821.39,629.41
2018,7,5,17,45,677.0,58.5,2.7,25.3,280.0,754.61,584.84
2018,7,5,18,0,626.0,55.0,2.6,24.6,228.0,687.42,538.01
2018,7,5,18,15,505.0,52.5,2.45,23.7,174.0,567.1,449.25
2018,7,5,18,30,384.0,50.0,2.3,22.8,120.0,444.71,354.65
2018,7,5,18,45,292.0,38.0,2.15,21.9,82.0,341.06,269.98
2018,7,5,19,0,200.0,26.0,2.0,21.0,44.0,238.69,173.12
2018,7,5,19,15,117.0,15.5,2.0,20.5,24.5,100.23,0.0
2018,7,5,19,30,34.0,5.0,2.0,20.0,5.0,28.22,0.0
2018,7,5,19,45,17.0,2.5,2.0,19.5,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.0,18.65,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.95,17.9,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.9,17.25,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.7,15.5,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.7,15.6,1.0,0.79,0.0
2018,7,6,5,15,0.0,3.0,1.75,15.8,3.0,2.27,0.0
2018,7,6,5,30,0.0,5.0,1.8,16.0,5.0,3.78,0.0
2018,7,6,5,45,0.0,6.0,1.8,16.2,6.0,4.54,0.0
2018,7,6,6,0,0.0,7.0,1.8,16.4,7.0,5.3,0.0
2018,7,6,6,15,0.0,9.0,1.85,16.75,9.0,6.82,0.42
2018,7,6,6,30,0.0,11.0,1.9,17.1,11.0,8.35,1.79
2018,7,6,6,45,3.5,38.5,1.95,17.45,40.0,29.44,20.5
2018,7,6,7,0,7.0,66.0,2.0,17.8,69.0,50.72,39.11
2018,7,6,7,15,12.0,100.0,2.05,18.25,105.5,75.61,60.52
2018,7,6,7,30,17.0,134.0,2.1,18.7,142.0,99.21,80.46
2018,7,6,7,45,8.5,109.0,2.1,19.15,113.0,82.73,65.91
2018,7,6,8,0,0.0,84.0,2.1,19.6,84.0,64.64,50.13
2018,7,6,8,15,0.0,86.0,2.05,20.3,86.0,66.23,51.19
2018,7,6,8,30,0.0,88.0,2.0,21.0,88.0,67.83,52.23
2018,7,6,8,45,0.0,84.5,1.95,21.75,84.5,65.17,49.67
2018,7,6,9,0,0.0,81.0,1.9,22.5,81.0,62.51,47.15
2018,7,6,9,15,3.0,120.5,1.95,23.4,123.0,91.94,71.3
2018,7,6,9,30,6.0,160.0,2.0,24.3,165.0,119.85,93.71
2018,7,6,9,45,122.0,231.5,2.05,25.2,335.0,150.85,111.34
2018,7,6,10,0,238.0,303.0,2.1,26.1,505.0,196.44,138.54
2018,7,6,10,15,460.0,256.0,2.2,27.2,662.0,216.75,142.29
2018,7,6,10,30,682.0,209.0,2.3,28.3,819.0,267.26,171.69
2018,7,6,10,45,787.5,161.0,2.4,29.35,881.0,318.6,209.54
2018,7,6,11,0,893.0,113.0,2.5,30.4,943.0,377.75,254.98
2018,7,6,11,15,905.0,107.5,2.6,30.9,959.5,431.05,299.2
2018,7,6,11,30,917.0,102.0,2.7,31.4,976.0,484.64,342.76
2018,7,6,11,45,919.5,102.0,2.8,31.9,983.5,537.22,384.49
2018,7,6,12,0,922.0,102.0,2.9,32.4,991.0,588.94,424.35
2018,7,6,12,15,914.0,107.0,3.05,32.55,988.0,636.86,461.16
2018,7,6,12,30,906.0,112.0,3.2,32.7,985.0,682.75,495.64
2018,7,6,12,45,898.0,115.5,3.3,32.85,975.0,725.3,526.89
2018,7,6,13,0,890.0,119.0,3.4,33.0,965.0,765.38,555.83
2018,7,6,13,15,775.0,174.5,3.5,32.9,902.5,773.61,561.38
2018,7,6,13,30,660.0,230.0,3.6,32.8,840.0,772.2,560.04
2018,7,6,13,45,722.0,190.5,3.75,32.75,843.0,821.36,596.5
2018,7,6,14,0,784.0,151.0,3.9,32.7,846.0,862.49,625.42
2018,7,6,14,15,848.0,119.0,3.95,32.5,849.0,905.35,655.0
2018,7,6,14,30,912.0,87.0,4.0,32.3,852.0,959.44,691.9
2018,7,6,14,45,896.0,90.5,4.1,32.05,816.0,971.45,701.72
2018,7,6,15,0,880.0,94.0,4.2,31.8,780.0,979.81,709.64
2018,7,6,15,15,879.5,87.0,4.2,31.8,742.5,988.28,716.56
2018,7,6,15,30,879.0,80.0,4.2,31.8,705.0,992.99,721.2
2018,7,6,15,45,867.0,78.0,4.25,31.0,662.0,988.32,722.5
2018,7,6,16,0,855.0,76.0,4.3,30.2,619.0,980.16,721.69
2018,7,6,16,15,838.0,74.0,4.25,29.6,572.0,963.53,714.2
2018,7,6,16,30,821.0,72.0,4.2,29.0,525.0,943.74,704.64
2018,7,6,16,45,801.0,69.0,4.15,28.4,476.0,916.63,690.02
2018,7,6,17,0,781.0,66.0,4.1,27.8,427.0,898.72,681.57
2018,7,6,17,15,747.5,63.5,3.95,27.0,376.0,853.56,653.79
2018,7,6,17,30,714.0,61.0,3.8,26.2,325.0,806.6,624.02
2018,7,6,17,45,664.0,57.5,3.7,25.4,274.0,741.11,579.83
2018,7,6,18,0,614.0,54.0,3.6,24.6,223.0,675.26,533.38
2018,7,6,18,15,559.5,48.0,3.35,23.8,178.0,609.42,483.86
2018,7,6,18,30,505.0,42.0,3.1,23.0,133.0,538.91,427.75
2018,7,6,18,45,379.0,35.5,2.9,22.2,92.0,410.39,323.65
2018,7,6,19,0,253.0,29.0,2.7,21.4,51.0,289.6,209.57
2018,7,6,19,15,144.0,16.5,2.6,20.95,27.5,121.38,0.0
2018,7,6,19,30,35.0,4.0,2.5,20.5,4.0,28.16,0.0
2018,7,6,19,45,17.5,2.0,2.45,20.1,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.3,19.4,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.15,18.85,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.65,17.65,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.45,16.9,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,7,4,45,48.5,5.0,1.7,14.75,5.5,0.0,0.0
2018,7,7,5,0,97.0,10.0,1.9,15.0,11.0,7.87,0.0
2018,7,7,5,15,246.5,19.5,2.05,15.5,40.0,16.11,0.0
2018,7,7,5,30,396.0,29.0,2.2,16.0,69.0,24.19,14.43
2018,7,7,5,45,485.5,35.5,2.3,16.5,111.5,29.7,20.17
2018,7,7,6,0,575.0,42.0,2.4,17.0,154.0,38.34,28.11
2018,7,7,6,15,631.5,46.5,2.45,17.85,202.5,42.56,31.95
2018,7,7,6,30,688.0,51.0,2.5,18.7,251.0,46.86,35.69
2018,7,7,6,45,726.0,55.0,2.55,19.5,302.0,50.57,38.78
2018,7,7,7,0,764.0,59.0,2.6,20.3,353.0,54.27,41.76
2018,7,7,7,15,791.5,62.0,2.65,21.05,404.0,57.04,43.87
2018,7,7,7,30,819.0,65.0,2.7,21.8,455.0,66.68,51.82
2018,7,7,7,45,839.0,67.0,2.8,22.55,504.5,69.16,53.56
2018,7,7,8,0,859.0,69.0,2.9,23.3,554.0,71.54,55.21
2018,7,7,8,15,875.0,71.0,2.95,23.95,601.5,73.72,56.7
2018,7,7,8,30,891.0,73.0,3.0,24.6,649.0,75.77,58.08
2018,7,7,8,45,903.0,74.5,3.05,25.3,693.0,77.29,59.0
2018,7,7,9,0,915.0,76.0,3.1,26.0,737.0,78.68,59.82
2018,7,7,9,15,924.0,78.0,3.2,26.5,776.5,80.14,60.75
2018,7,7,9,30,933.0,80.0,3.3,27.0,816.0,81.46,61.57
2018,7,7,9,45,940.5,81.0,3.4,27.55,850.0,96.98,59.14
2018,7,7,10,0,948.0,82.0,3.5,28.1,884.0,153.68,80.45
2018,7,7,10,15,953.5,82.5,3.55,28.45,912.0,210.82,117.31
2018,7,7,10,30,959.0,83.0,3.6,28.8,940.0,268.54,162.27
2018,7,7,10,45,963.0,83.0,3.65,29.2,960.5,325.92,210.3
2018,7,7,11,0,967.0,83.0,3.7,29.6,981.0,383.28,259.17
2018,7,7,11,15,969.5,83.5,3.7,29.85,995.5,440.14,307.37
2018,7,7,11,30,972.0,84.0,3.7,30.1,1010.0,496.43,354.07
2018,7,7,11,45,974.0,83.5,3.7,30.35,1017.0,550.99,398.25
2018,7,7,12,0,976.0,83.0,3.7,30.6,1024.0,604.48,440.33
2018,7,7,12,15,970.0,87.0,3.75,30.75,1022.0,655.25,479.5
2018,7,7,12,30,964.0,91.0,3.8,30.9,1020.0,703.98,516.18
2018,7,7,12,45,946.5,102.0,3.85,31.0,1007.5,748.01,548.64
2018,7,7,13,0,929.0,113.0,3.9,31.1,995.0,788.92,578.21
2018,7,7,13,15,870.5,145.5,3.95,31.1,961.5,811.63,594.19
2018,7,7,13,30,812.0,178.0,4.0,31.1,928.0,843.25,615.87
2018,7,7,13,45,772.0,195.5,4.05,31.05,895.0,859.87,627.76
2018,7,7,14,0,732.0,213.0,4.1,31.0,862.0,882.38,643.29
2018,7,7,14,15,816.5,159.5,4.15,30.7,861.5,928.93,676.3
2018,7,7,14,30,901.0,106.0,4.2,30.4,861.0,968.33,704.02
2018,7,7,14,45,805.5,146.5,4.25,30.1,800.5,956.04,697.87
2018,7,7,15,0,710.0,187.0,4.3,29.8,740.0,933.58,685.38
2018,7,7,15,15,777.0,146.0,4.3,29.8,722.5,964.32,707.4
2018,7,7,15,30,844.0,105.0,4.3,29.8,705.0,986.34,723.4
2018,7,7,15,45,830.5,100.5,4.4,28.9,659.5,991.32,731.52
2018,7,7,16,0,817.0,96.0,4.5,28.0,614.0,979.09,728.42
2018,7,7,16,15,821.5,86.0,4.45,27.3,572.5,974.78,729.5
2018,7,7,16,30,826.0,76.0,4.4,26.6,531.0,954.21,719.54
2018,7,7,16,45,810.0,71.5,4.4,25.95,482.5,929.28,706.71
2018,7,7,17,0,794.0,67.0,4.4,25.3,434.0,913.35,699.96
2018,7,7,17,15,766.0,63.5,4.3,24.4,383.5,872.05,675.18
2018,7,7,17,30,738.0,60.0,4.2,23.5,333.0,828.71,648.22
2018,7,7,17,45,699.0,55.5,4.05,22.6,283.0,771.79,609.93
2018,7,7,18,0,660.0,51.0,3.9,21.7,233.0,714.04,569.16
2018,7,7,18,15,601.5,46.0,3.75,20.8,186.0,637.65,511.78
2018,7,7,18,30,543.0,41.0,3.6,19.9,139.0,570.51,458.04
2018,7,7,18,45,449.5,34.0,3.45,19.05,98.5,467.12,371.92
2018,7,7,19,0,356.0,27.0,3.3,18.2,58.0,369.48,269.32
2018,7,7,19,15,206.5,16.5,3.2,17.75,32.0,168.5,0.0
2018,7,7,19,30,57.0,6.0,3.1,17.3,6.0,45.48,0.0
2018,7,7,19,45,28.5,3.0,3.05,16.85,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,8,4,45,47.0,4.5,2.65,12.4,5.0,0.0,0.0
2018,7,8,5,0,94.0,9.0,2.8,12.6,10.0,7.08,0.0
2018,7,8,5,15,242.0,19.0,2.85,13.15,39.0,15.69,0.0
2018,7,8,5,30,390.0,29.0,2.9,13.7,68.0,24.18,14.49
2018,7,8,5,45,478.5,36.0,2.95,14.25,110.5,30.06,20.67
2018,7,8,6,0,567.0,43.0,3.0,14.8,153.0,39.13,29.07
2018,7,8,6,15,623.5,48.0,3.05,15.55,201.0,43.71,33.28
2018,7,8,6,30,680.0,53.0,3.1,16.3,249.0,48.35,37.37
2018,7,8,6,45,717.5,57.0,3.15,17.05,299.5,51.99,40.43
2018,7,8,7,0,755.0,61.0,3.2,17.8,350.0,55.62,43.38
2018,7,8,7,15,781.5,64.0,3.2,18.5,400.5,58.3,45.44
2018,7,8,7,30,808.0,67.0,3.2,19.2,451.0,67.79,53.35
2018,7,8,7,45,828.0,69.5,3.2,19.9,500.5,70.57,55.37
2018,7,8,8,0,848.0,72.0,3.2,20.6,550.0,73.23,57.28
2018,7,8,8,15,863.0,74.5,3.25,21.3,597.0,75.64,58.96
2018,7,8,8,30,878.0,77.0,3.3,22.0,644.0,77.91,60.52
2018,7,8,8,45,890.0,79.5,3.35,22.7,688.0,79.95,61.88
2018,7,8,9,0,902.0,82.0,3.4,23.4,732.0,81.84,63.11
2018,7,8,9,15,909.0,84.5,3.45,24.0,770.5,83.4,64.1
2018,7,8,9,30,916.0,87.0,3.5,24.6,809.0,84.79,64.94
2018,7,8,9,45,920.0,90.5,3.55,25.15,842.0,99.86,63.12
2018,7,8,10,0,924.0,94.0,3.6,25.7,875.0,156.58,84.64
2018,7,8,10,15,930.5,95.0,3.65,26.05,903.5,213.01,121.14
2018,7,8,10,30,937.0,96.0,3.7,26.4,932.0,270.17,165.86
2018,7,8,10,45,942.0,96.0,3.75,26.75,953.5,326.84,213.64
2018,7,8,11,0,947.0,96.0,3.8,27.1,975.0,383.63,262.42
2018,7,8,11,15,950.5,96.5,3.85,27.35,990.0,440.07,310.7
2018,7,8,11,30,954.0,97.0,3.9,27.6,1005.0,496.07,357.66
2018,7,8,11,45,956.0,96.5,3.95,27.8,1012.0,550.04,402.01
2018,7,8,12,0,958.0,96.0,4.0,28.0,1019.0,602.99,444.37
2018,7,8,12,15,957.0,97.0,4.05,28.1,1018.5,654.03,484.35
2018,7,8,12,30,956.0,98.0,4.1,28.2,1018.0,703.41,522.13
2018,7,8,12,45,953.0,98.5,4.15,28.35,1009.5,749.13,556.36
2018,7,8,13,0,950.0,99.0,4.2,28.5,1001.0,792.5,588.23
2018,7,8,13,15,948.0,98.0,4.25,28.55,986.0,832.81,615.93
2018,7,8,13,30,946.0,97.0,4.3,28.6,971.0,870.35,641.66
2018,7,8,13,45,942.0,96.0,4.3,28.6,948.5,903.23,664.12
2018,7,8,14,0,938.0,95.0,4.3,28.6,926.0,932.89,684.44
2018,7,8,14,15,931.5,93.5,4.35,28.45,896.5,956.43,701.43
2018,7,8,14,30,925.0,92.0,4.4,28.3,867.0,976.4,716.21
2018,7,8,14,45,917.5,90.0,4.4,28.1,832.0,991.27,727.66
2018,7,8,15,0,910.0,88.0,4.4,27.9,797.0,1002.44,736.87
2018,7,8,15,15,899.5,87.5,4.4,27.9,757.5,1008.65,742.4
2018,7,8,15,30,889.0,87.0,4.4,27.9,718.0,1011.24,745.75
2018,7,8,15,45,876.0,84.5,4.4,27.15,673.5,1005.35,745.87
2018,7,8,16,0,863.0,82.0,4.4,26.4,629.0,995.89,743.79
2018,7,8,16,15,847.0,78.5,4.4,25.85,581.0,978.65,735.96
2018,7,8,16,30,831.0,75.0,4.4,25.3,533.0,958.11,725.91
2018,7,8,16,45,809.5,72.5,4.35,24.75,483.5,942.48,718.95
2018,7,8,17,0,788.0,70.0,4.3,24.2,434.0,911.68,701.25
2018,7,8,17,15,759.0,66.0,4.25,23.35,383.0,868.82,675.44
2018,7,8,17,30,730.0,62.0,4.2,22.5,332.0,823.94,647.32
2018,7,8,17,45,690.0,57.5,4.1,21.65,282.0,766.22,608.3
2018,7,8,18,0,650.0,53.0,4.0,20.8,232.0,707.67,566.74
2018,7,8,18,15,589.0,47.5,3.9,19.95,184.5,628.5,506.93
2018,7,8,18,30,528.0,42.0,3.8,19.1,137.0,559.29,451.27
2018,7,8,18,45,432.5,34.5,3.7,18.2,96.5,453.92,363.22
2018,7,8,19,0,337.0,27.0,3.6,17.3,56.0,353.99,258.19
2018,7,8,19,15,194.5,16.5,3.55,16.8,31.0,159.52,0.0
2018,7,8,19,30,52.0,6.0,3.5,16.3,6.0,41.92,0.0
2018,7,8,19,45,26.0,3.0,3.45,15.85,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,7,9,4,45,44.0,4.5,2.65,12.2,5.0,0.0,0.0
2018,7,9,5,0,88.0,9.0,2.8,12.4,10.0,7.08,0.0
2018,7,9,5,15,233.5,19.0,2.9,12.95,38.0,15.7,0.0
2018,7,9,5,30,379.0,29.0,3.0,13.5,66.0,24.15,14.38
2018,7,9,5,45,470.0,36.0,3.05,14.1,108.5,30.02,20.63
2018,7,9,6,0,561.0,43.0,3.1,14.7,151.0,39.09,29.03
2018,7,9,6,15,618.5,48.0,3.15,15.5,199.0,43.66,33.24
2018,7,9,6,30,676.0,53.0,3.2,16.3,247.0,48.3,37.33
2018,7,9,6,45,714.5,57.0,3.25,17.1,297.5,51.94,40.38
2018,7,9,7,0,753.0,61.0,3.3,17.9,348.0,55.58,43.34
2018,7,9,7,15,780.5,64.0,3.25,18.65,399.0,58.28,45.4
2018,7,9,7,30,808.0,67.0,3.2,19.4,450.0,67.77,53.29
2018,7,9,7,45,827.5,70.0,3.15,20.15,499.5,70.87,55.58
2018,7,9,8,0,847.0,73.0,3.1,20.9,549.0,73.84,57.74
2018,7,9,8,15,862.0,75.5,3.05,21.75,596.0,76.24,59.37
2018,7,9,8,30,877.0,78.0,3.0,22.6,643.0,78.5,60.87
2018,7,9,8,45,888.5,80.0,2.95,23.45,686.5,80.21,61.9
2018,7,9,9,0,900.0,82.0,2.9,24.3,730.0,81.78,62.82
2018,7,9,9,15,908.5,84.0,2.95,25.1,769.0,83.1,63.55
2018,7,9,9,30,917.0,86.0,3.0,25.9,808.0,84.28,64.17
2018,7,9,9,45,923.0,88.5,3.05,26.7,841.5,97.64,61.79
2018,7,9,10,0,929.0,91.0,3.1,27.5,875.0,154.2,82.26
2018,7,9,10,15,933.5,92.0,3.15,28.2,902.0,210.59,118.07
2018,7,9,10,30,938.0,93.0,3.2,28.9,929.0,267.48,161.89
2018,7,9,10,45,941.0,94.0,3.25,29.6,950.0,324.26,208.91
2018,7,9,11,0,944.0,95.0,3.3,30.3,971.0,380.95,256.64
2018,7,9,11,15,946.5,95.5,3.35,30.9,985.0,436.87,303.39
2018,7,9,11,30,949.0,96.0,3.4,31.5,999.0,492.24,348.61
2018,7,9,11,45,949.5,97.0,3.5,32.1,1006.0,546.25,391.6
2018,7,9,12,0,950.0,98.0,3.6,32.7,1013.0,599.16,432.45
2018,7,9,12,15,949.5,98.5,3.7,32.85,1012.5,649.84,471.35
2018,7,9,12,30,949.0,99.0,3.8,33.0,1012.0,698.91,508.15
2018,7,9,12,45,947.0,98.5,3.9,33.2,1003.5,744.3,541.5
2018,7,9,13,0,945.0,98.0,4.0,33.4,995.0,787.39,572.6
2018,7,9,13,15,942.5,97.5,4.1,33.3,980.0,827.56,600.19
2018,7,9,13,30,940.0,97.0,4.2,33.2,965.0,864.96,625.92
2018,7,9,13,45,936.5,96.0,4.25,33.15,943.0,898.11,648.49
2018,7,9,14,0,933.0,95.0,4.3,33.1,921.0,928.09,669.04
2018,7,9,14,15,927.5,93.5,4.4,32.8,892.5,952.46,686.94
2018,7,9,14,30,922.0,92.0,4.5,32.5,864.0,973.33,702.75
2018,7,9,14,45,915.0,90.0,4.6,32.25,829.5,988.66,715.0
2018,7,9,15,0,908.0,88.0,4.7,32.0,795.0,1000.33,725.02
2018,7,9,15,15,898.0,86.5,4.7,32.0,755.0,1005.92,730.06
2018,7,9,15,30,888.0,85.0,4.7,32.0,715.0,1007.85,732.93
2018,7,9,15,45,876.5,82.5,4.8,31.15,671.5,1003.45,735.27
2018,7,9,16,0,865.0,80.0,4.9,30.3,628.0,995.5,735.4
2018,7,9,16,15,851.0,76.5,4.85,29.65,581.0,980.27,728.96
2018,7,9,16,30,837.0,73.0,4.8,29.0,534.0,961.72,720.32
2018,7,9,16,45,817.5,70.0,4.8,28.35,484.5,935.13,706.51
2018,7,9,17,0,798.0,67.0,4.8,27.7,435.0,917.69,698.84
2018,7,9,17,15,769.5,63.5,4.65,26.75,384.0,875.88,673.51
2018,7,9,17,30,741.0,60.0,4.5,25.8,333.0,832.02,646.03
2018,7,9,17,45,701.5,56.0,4.35,24.85,283.0,775.28,608.29
2018,7,9,18,0,662.0,52.0,4.2,23.9,233.0,717.65,567.99
2018,7,9,18,15,602.0,46.5,3.95,22.95,185.5,639.11,509.14
2018,7,9,18,30,542.0,41.0,3.7,22.0,138.0,570.12,454.13
2018,7,9,18,45,447.0,33.5,3.45,21.05,97.0,464.77,366.91
2018,7,9,19,0,352.0,26.0,3.2,20.1,56.0,364.41,260.84
2018,7,9,19,15,204.0,16.0,3.15,19.6,31.0,166.33,0.0
2018,7,9,19,30,56.0,6.0,3.1,19.1,6.0,4.72,0.0
2018,7,9,19,45,28.0,3.0,3.0,18.6,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.75,17.2,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.2,16.65,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,10,4,45,52.0,4.5,1.75,13.8,5.0,0.0,0.0
2018,7,10,5,0,104.0,9.0,2.0,14.1,10.0,7.08,0.0
2018,7,10,5,15,259.5,18.0,2.2,14.55,38.5,14.91,0.0
2018,7,10,5,30,415.0,27.0,2.4,15.0,67.0,24.64,14.58
2018,7,10,5,45,504.0,33.5,2.6,15.5,110.0,30.65,21.02
2018,7,10,6,0,593.0,40.0,2.8,16.0,153.0,36.8,26.83
2018,7,10,6,15,649.0,44.5,2.8,16.8,201.5,41.09,30.78
2018,7,10,6,30,705.0,49.0,2.8,17.6,250.0,45.47,34.63
2018,7,10,6,45,742.5,52.5,2.8,18.4,301.5,48.87,37.47
2018,7,10,7,0,780.0,56.0,2.8,19.2,353.0,52.29,40.23
2018,7,10,7,15,807.0,58.5,2.8,20.05,404.0,61.01,47.5
2018,7,10,7,30,834.0,61.0,2.8,20.9,455.0,64.15,49.86
2018,7,10,7,45,853.5,64.0,2.8,21.8,505.5,67.39,52.24
2018,7,10,8,0,873.0,67.0,2.8,22.7,556.0,70.5,54.49
2018,7,10,8,15,888.0,68.5,2.8,23.45,603.5,72.39,55.72
2018,7,10,8,30,903.0,70.0,2.8,24.2,651.0,74.17,56.86
2018,7,10,8,45,914.5,72.5,2.8,24.95,695.5,76.37,58.33
2018,7,10,9,0,926.0,75.0,2.8,25.7,740.0,78.41,59.68
2018,7,10,9,15,932.0,78.0,2.85,26.45,779.0,80.41,60.99
2018,7,10,9,30,938.0,81.0,2.9,27.2,818.0,82.2,62.13
2018,7,10,9,45,940.5,85.5,2.9,27.9,851.5,95.5,60.53
2018,7,10,10,0,943.0,90.0,2.9,28.6,885.0,153.82,81.41
2018,7,10,10,15,949.0,90.5,2.95,29.25,913.5,211.01,117.23
2018,7,10,10,30,955.0,91.0,3.0,29.9,942.0,268.86,161.42
2018,7,10,10,45,959.5,92.0,3.05,30.5,964.0,327.04,209.31
2018,7,10,11,0,964.0,93.0,3.1,31.1,986.0,385.31,258.1
2018,7,10,11,15,967.0,93.5,3.2,31.35,1001.0,442.56,306.17
2018,7,10,11,30,970.0,94.0,3.3,31.6,1016.0,499.31,352.89
2018,7,10,11,45,971.5,94.0,3.35,31.8,1023.0,554.27,397.1
2018,7,10,12,0,973.0,94.0,3.4,32.0,1030.0,608.16,439.26
2018,7,10,12,15,972.0,94.5,3.5,32.0,1029.5,659.66,479.08
2018,7,10,12,30,971.0,95.0,3.6,32.0,1029.0,709.43,516.73
2018,7,10,12,45,968.0,96.0,3.7,31.95,1020.5,756.26,551.65
2018,7,10,13,0,965.0,97.0,3.8,31.9,1012.0,800.74,584.26
2018,7,10,13,15,962.5,95.5,3.9,31.65,996.0,840.9,612.24
2018,7,10,13,30,960.0,94.0,4.0,31.4,980.0,878.16,638.33
2018,7,10,13,45,955.5,93.5,4.1,31.15,957.5,911.59,661.93
2018,7,10,14,0,951.0,93.0,4.2,30.9,935.0,941.76,683.48
2018,7,10,14,15,946.0,91.5,4.25,30.5,906.0,967.1,702.17
2018,7,10,14,30,941.0,90.0,4.3,30.1,877.0,988.91,718.72
2018,7,10,14,45,934.0,88.0,4.35,29.7,842.0,1004.66,731.5
2018,7,10,15,0,927.0,86.0,4.4,29.3,807.0,1016.67,742.07
2018,7,10,15,15,917.0,84.5,4.4,29.3,766.5,1022.54,747.35
2018,7,10,15,30,907.0,83.0,4.4,29.3,726.0,1024.67,750.39
2018,7,10,15,45,895.0,80.5,4.4,28.15,681.5,1019.89,752.53
2018,7,10,16,0,883.0,78.0,4.4,27.0,637.0,1011.48,752.43
2018,7,10,16,15,868.0,75.0,4.35,26.2,589.0,995.84,746.26
2018,7,10,16,30,853.0,72.0,4.3,25.4,541.0,976.85,737.85
2018,7,10,16,45,832.5,69.0,4.3,24.65,490.5,949.13,723.5
2018,7,10,17,0,812.0,66.0,4.3,23.9,440.0,918.61,706.94
2018,7,10,17,15,783.5,62.5,4.25,22.9,388.5,888.5,690.63
2018,7,10,17,30,755.0,59.0,4.2,21.9,337.0,844.4,663.54
2018,7,10,17,45,715.5,55.0,4.1,20.95,286.5,787.38,625.4
2018,7,10,18,0,676.0,51.0,4.0,20.0,236.0,729.46,584.61
2018,7,10,18,15,616.0,45.5,3.95,19.15,187.5,650.59,525.2
2018,7,10,18,30,556.0,40.0,3.9,18.3,139.0,572.81,462.95
2018,7,10,18,45,458.5,33.5,3.8,17.4,98.0,474.57,379.93
2018,7,10,19,0,361.0,27.0,3.7,16.5,57.0,372.02,268.53
2018,7,10,19,15,209.0,16.5,3.7,16.05,31.5,170.55,0.0
2018,7,10,19,30,57.0,6.0,3.7,15.6,6.0,4.72,0.0
2018,7,10,19,45,28.5,3.0,3.7,15.1,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,7,11,4,45,46.5,4.0,2.15,11.9,4.5,0.0,0.0
2018,7,11,5,0,93.0,8.0,2.3,12.2,9.0,6.29,0.0
2018,7,11,5,15,244.5,18.0,2.4,12.8,37.0,14.9,0.0
2018,7,11,5,30,396.0,28.0,2.5,13.4,65.0,23.41,13.56
2018,7,11,5,45,488.0,34.5,2.6,14.0,107.5,31.44,21.83
2018,7,11,6,0,580.0,41.0,2.7,14.6,150.0,37.55,27.65
2018,7,11,6,15,346.0,65.5,2.65,15.25,136.0,48.93,37.94
2018,7,11,6,30,112.0,90.0,2.6,15.9,122.0,65.38,52.49
2018,7,11,6,45,188.0,112.5,2.55,16.55,178.5,78.8,64.1
2018,7,11,7,0,264.0,135.0,2.5,17.2,235.0,93.65,76.71
2018,7,11,7,15,515.5,106.5,2.45,18.0,337.0,78.26,62.88
2018,7,11,7,30,767.0,78.0,2.4,18.8,439.0,67.92,53.55
2018,7,11,7,45,817.5,73.0,2.35,19.6,496.0,72.6,57.2
2018,7,11,8,0,868.0,68.0,2.3,20.4,553.0,71.02,55.45
2018,7,11,8,15,883.5,69.5,2.3,21.2,600.5,72.91,56.68
2018,7,11,8,30,899.0,71.0,2.3,22.0,648.0,74.69,57.81
2018,7,11,8,45,911.0,72.5,2.3,22.8,692.0,76.26,58.76
2018,7,11,9,0,923.0,74.0,2.3,23.6,736.0,77.71,59.62
2018,7,11,9,15,928.5,77.5,2.3,24.45,775.0,80.0,61.16
2018,7,11,9,30,934.0,81.0,2.3,25.3,814.0,82.08,62.51
2018,7,11,9,45,936.0,85.5,2.35,26.15,847.0,93.95,60.69
2018,7,11,10,0,938.0,90.0,2.4,27.0,880.0,152.01,81.0
2018,7,11,10,15,943.5,91.5,2.45,27.75,908.5,209.45,116.91
2018,7,11,10,30,949.0,93.0,2.5,28.5,937.0,267.52,161.25
2018,7,11,10,45,953.0,93.5,2.6,29.2,958.5,325.01,208.65
2018,7,11,11,0,957.0,94.0,2.7,29.9,980.0,382.52,256.92
2018,7,11,11,15,960.0,94.0,2.75,30.4,994.5,439.14,304.23
2018,7,11,11,30,963.0,94.0,2.8,30.9,1009.0,495.24,350.05
2018,7,11,11,45,964.0,94.5,2.9,31.4,1016.0,549.99,393.67
2018,7,11,12,0,965.0,95.0,3.0,31.9,1023.0,603.64,435.17
2018,7,11,12,15,965.0,95.0,3.05,32.15,1022.5,655.06,474.15
2018,7,11,12,30,965.0,95.0,3.1,32.4,1022.0,704.83,510.93
2018,7,11,12,45,963.5,94.5,3.15,32.65,1014.0,751.29,544.52
2018,7,11,13,0,962.0,94.0,3.2,32.9,1006.0,795.45,575.72
2018,7,11,13,15,959.0,93.5,3.3,32.9,990.5,835.91,603.02
2018,7,11,13,30,956.0,93.0,3.4,32.9,975.0,873.52,628.42
2018,7,11,13,45,951.5,93.0,3.5,32.9,953.0,907.3,651.32
2018,7,11,14,0,947.0,93.0,3.6,32.9,931.0,937.87,672.19
2018,7,11,14,15,941.0,91.5,3.7,32.6,901.5,962.23,690.0
2018,7,11,14,30,935.0,90.0,3.8,32.3,872.0,983.02,705.69
2018,7,11,14,45,926.5,89.0,3.85,32.0,837.0,998.32,717.74
2018,7,11,15,0,918.0,88.0,3.9,31.7,802.0,1009.91,727.61
2018,7,11,15,15,908.0,86.0,3.9,31.7,761.5,1015.18,732.41
2018,7,11,15,30,898.0,84.0,3.9,31.7,721.0,1016.71,735.02
2018,7,11,15,45,884.0,83.0,4.05,30.55,676.5,1011.71,737.95
2018,7,11,16,0,870.0,82.0,4.2,29.4,632.0,1003.18,738.69
2018,7,11,16,15,851.0,79.5,4.15,28.55,583.0,984.25,730.51
2018,7,11,16,30,832.0,77.0,4.1,27.7,534.0,962.07,720.17
2018,7,11,16,45,808.0,74.5,4.1,26.9,483.5,944.11,712.75
2018,7,11,17,0,784.0,72.0,4.1,26.1,433.0,910.89,694.56
2018,7,11,17,15,752.5,68.5,4.0,25.05,381.5,866.35,668.14
2018,7,11,17,30,721.0,65.0,3.9,24.0,330.0,819.83,639.38
2018,7,11,17,45,676.0,60.5,3.8,23.0,279.0,757.47,597.61
2018,7,11,18,0,631.0,56.0,3.7,22.0,228.0,701.42,558.45
2018,7,11,18,15,565.5,50.5,3.55,21.1,180.5,619.75,496.95
2018,7,11,18,30,500.0,45.0,3.4,20.2,133.0,539.94,433.38
2018,7,11,18,45,398.0,36.5,3.2,19.3,93.0,428.36,340.65
2018,7,11,19,0,296.0,28.0,3.0,18.4,53.0,320.41,227.83
2018,7,11,19,15,168.0,16.5,2.9,17.95,29.0,139.68,0.0
2018,7,11,19,30,40.0,5.0,2.8,17.5,5.0,3.93,0.0
2018,7,11,19,45,20.0,2.5,2.7,17.05,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,12,4,45,21.0,3.5,1.75,13.4,3.5,0.0,0.0
2018,7,12,5,0,42.0,7.0,1.9,13.6,7.0,5.51,0.0
2018,7,12,5,15,146.5,19.5,1.95,14.15,31.0,14.84,0.0
2018,7,12,5,30,251.0,32.0,2.0,14.7,55.0,24.45,14.18
2018,7,12,5,45,306.5,41.5,2.1,15.25,87.0,33.59,23.55
2018,7,12,6,0,362.0,51.0,2.2,15.8,119.0,40.81,30.37
2018,7,12,6,15,217.0,58.5,2.25,16.6,102.5,42.87,32.37
2018,7,12,6,30,72.0,66.0,2.3,17.4,86.0,49.56,38.27
2018,7,12,6,45,45.5,98.0,2.3,18.2,111.5,71.73,57.53
2018,7,12,7,0,19.0,130.0,2.3,19.0,137.0,94.23,76.68
2018,7,12,7,15,170.0,147.0,2.3,19.75,226.0,102.8,83.52
2018,7,12,7,30,321.0,164.0,2.3,20.5,315.0,111.59,90.44
2018,7,12,7,45,501.0,142.0,2.35,21.2,407.5,97.26,77.74
2018,7,12,8,0,681.0,120.0,2.4,21.9,500.0,86.16,67.91
2018,7,12,8,15,577.5,165.5,2.45,22.7,507.5,110.3,87.69
2018,7,12,8,30,474.0,211.0,2.5,23.5,515.0,131.22,104.41
2018,7,12,8,45,427.5,249.5,2.55,24.25,538.0,148.07,117.58
2018,7,12,9,0,381.0,288.0,2.6,25.0,561.0,173.55,137.56
2018,7,12,9,15,371.0,310.5,2.65,25.5,588.5,182.23,143.9
2018,7,12,9,30,361.0,333.0,2.7,26.0,616.0,190.25,149.72
2018,7,12,9,45,353.0,352.5,2.7,26.55,639.0,200.93,157.58
2018,7,12,10,0,345.0,372.0,2.7,27.1,662.0,237.54,165.98
2018,7,12,10,15,398.5,365.5,2.7,27.5,711.5,271.26,185.67
2018,7,12,10,30,452.0,359.0,2.7,27.9,761.0,298.81,203.97
2018,7,12,10,45,472.0,356.5,2.75,28.3,785.0,338.42,234.57
2018,7,12,11,0,492.0,354.0,2.8,28.7,809.0,380.38,267.6
2018,7,12,11,15,534.0,338.0,2.85,29.1,839.0,425.12,302.36
2018,7,12,11,30,576.0,322.0,2.9,29.5,869.0,473.54,339.71
2018,7,12,11,45,614.0,295.0,2.95,29.9,882.0,510.32,368.75
2018,7,12,12,0,652.0,268.0,3.0,30.3,895.0,555.94,403.62
2018,7,12,12,15,719.5,222.5,3.1,30.55,914.0,607.38,442.66
2018,7,12,12,30,787.0,177.0,3.2,30.8,933.0,656.88,480.14
2018,7,12,12,45,791.5,174.0,3.25,31.0,929.0,701.36,512.62
2018,7,12,13,0,796.0,171.0,3.3,31.2,925.0,744.25,543.41
2018,7,12,13,15,783.0,176.5,3.3,31.05,908.5,778.77,568.31
2018,7,12,13,30,770.0,182.0,3.3,30.9,892.0,810.23,590.84
2018,7,12,13,45,799.0,158.0,3.25,30.75,879.0,848.14,617.04
2018,7,12,14,0,828.0,134.0,3.2,30.6,866.0,870.28,632.16
2018,7,12,14,15,823.0,130.5,3.15,30.25,838.5,891.65,647.46
2018,7,12,14,30,818.0,127.0,3.1,29.9,811.0,909.72,660.69
2018,7,12,14,45,811.0,124.0,3.05,29.55,778.0,936.92,680.03
2018,7,12,15,0,804.0,121.0,3.0,29.2,745.0,947.02,688.23
2018,7,12,15,15,791.5,118.5,3.0,29.2,706.5,948.72,690.66
2018,7,12,15,30,779.0,116.0,3.0,29.2,668.0,946.87,690.98
2018,7,12,15,45,765.5,112.5,2.9,28.4,626.0,939.36,689.23
2018,7,12,16,0,752.0,109.0,2.8,27.6,584.0,928.46,685.37
2018,7,12,16,15,735.0,104.0,2.85,27.0,538.5,908.92,676.43
2018,7,12,16,30,718.0,99.0,2.9,26.4,493.0,886.26,665.36
