Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,16,45,694.0,94.5,2.9,25.8,445.5,860.61,651.75
2018,7,12,17,0,670.0,90.0,2.9,25.2,398.0,826.46,631.97
2018,7,12,17,15,636.5,85.0,2.9,24.45,349.5,780.06,603.39
2018,7,12,17,30,603.0,80.0,2.9,23.7,301.0,732.13,572.75
2018,7,12,17,45,513.0,78.5,2.95,22.95,246.5,633.81,503.67
2018,7,12,18,0,423.0,77.0,3.0,22.2,192.0,528.39,425.98
2018,7,12,18,15,267.5,69.5,2.9,21.55,137.0,371.13,302.26
2018,7,12,18,30,112.0,62.0,2.8,20.9,82.0,185.06,149.18
2018,7,12,18,45,71.5,44.5,2.7,20.25,56.0,128.61,100.4
2018,7,12,19,0,31.0,27.0,2.6,19.6,30.0,70.62,45.68
2018,7,12,19,15,19.5,15.0,2.55,19.3,16.5,26.51,0.0
2018,7,12,19,30,8.0,3.0,2.5,19.0,3.0,2.36,0.0
2018,7,12,19,45,4.0,1.5,2.4,18.7,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.25,18.3,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.15,18.1,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.05,17.95,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.95,17.8,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.9,17.65,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.85,17.35,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,13,4,45,1.0,1.5,2.3,15.15,1.5,0.0,0.0
2018,7,13,5,0,2.0,3.0,2.3,15.2,3.0,2.36,0.0
2018,7,13,5,15,31.0,17.5,2.3,15.6,20.0,13.27,0.0
2018,7,13,5,30,60.0,32.0,2.3,16.0,37.0,23.89,13.46
2018,7,13,5,45,110.0,48.0,2.3,16.4,65.5,35.28,24.84
2018,7,13,6,0,160.0,64.0,2.3,16.8,94.0,46.72,35.38
2018,7,13,6,15,168.5,82.5,2.25,17.25,122.5,59.19,46.6
2018,7,13,6,30,177.0,101.0,2.2,17.7,151.0,71.28,57.26
2018,7,13,6,45,118.5,105.5,2.2,18.2,142.0,75.78,61.04
2018,7,13,7,0,60.0,110.0,2.2,18.7,133.0,80.38,64.77
2018,7,13,7,15,34.5,102.5,2.25,19.3,116.0,75.92,60.56
2018,7,13,7,30,9.0,95.0,2.3,19.9,99.0,72.46,57.22
2018,7,13,7,45,10.5,138.5,2.3,20.5,144.0,102.65,82.6
2018,7,13,8,0,12.0,182.0,2.3,21.1,189.0,131.52,106.34
2018,7,13,8,15,21.5,199.5,2.35,21.75,213.0,143.72,115.81
2018,7,13,8,30,31.0,217.0,2.4,22.4,237.0,147.47,118.25
2018,7,13,8,45,132.5,213.0,2.5,23.05,306.5,140.48,111.88
2018,7,13,9,0,234.0,209.0,2.6,23.7,376.0,129.28,102.14
2018,7,13,9,15,373.5,227.0,2.6,24.3,511.0,129.59,101.93
2018,7,13,9,30,513.0,245.0,2.6,24.9,646.0,140.41,110.27
2018,7,13,9,45,543.5,250.5,2.6,25.5,692.0,146.32,114.55
2018,7,13,10,0,574.0,256.0,2.6,26.1,738.0,184.82,119.22
2018,7,13,10,15,613.0,239.5,2.65,26.6,770.0,221.18,140.02
2018,7,13,10,30,652.0,223.0,2.7,27.1,802.0,262.21,169.72
2018,7,13,10,45,726.0,193.0,2.75,27.6,852.0,309.28,205.67
2018,7,13,11,0,800.0,163.0,2.8,28.1,902.0,366.58,250.92
2018,7,13,11,15,725.5,207.5,2.85,28.55,885.5,413.3,291.67
2018,7,13,11,30,651.0,252.0,2.9,29.0,869.0,456.25,327.73
2018,7,13,11,45,742.5,201.0,2.95,29.4,910.0,510.95,370.01
2018,7,13,12,0,834.0,150.0,3.0,29.8,951.0,566.82,413.06
2018,7,13,12,15,849.0,140.5,3.1,30.0,955.5,616.0,450.96
2018,7,13,12,30,864.0,131.0,3.2,30.2,960.0,664.68,487.73
2018,7,13,12,45,870.0,125.5,3.25,30.4,954.5,709.22,520.64
2018,7,13,13,0,876.0,120.0,3.3,30.6,949.0,752.04,551.72
2018,7,13,13,15,874.0,119.0,3.35,30.65,935.0,790.32,578.6
2018,7,13,13,30,872.0,118.0,3.4,30.7,921.0,826.02,602.84
2018,7,13,13,45,868.0,116.0,3.4,30.7,899.5,856.39,623.35
2018,7,13,14,0,864.0,114.0,3.4,30.7,878.0,883.67,641.86
2018,7,13,14,15,858.0,113.0,3.4,30.6,850.5,906.91,658.03
2018,7,13,14,30,852.0,112.0,3.4,30.5,823.0,926.86,672.15
2018,7,13,14,45,843.5,110.0,3.4,30.4,789.5,940.04,682.0
2018,7,13,15,0,835.0,108.0,3.4,30.3,756.0,949.73,689.75
2018,7,13,15,15,823.5,105.5,3.4,30.3,717.0,952.4,692.83
2018,7,13,15,30,812.0,103.0,3.4,30.3,678.0,951.55,693.82
2018,7,13,15,45,798.5,100.0,3.35,29.8,635.0,958.13,700.96
2018,7,13,16,0,785.0,97.0,3.3,29.3,592.0,947.82,697.06
2018,7,13,16,15,767.0,93.5,3.3,28.85,546.0,928.96,687.89
2018,7,13,16,30,749.0,90.0,3.3,28.4,500.0,906.94,676.62
2018,7,13,16,45,724.5,86.0,3.3,27.95,451.5,874.74,658.31
2018,7,13,17,0,700.0,82.0,3.3,27.5,403.0,839.93,637.91
2018,7,13,17,15,667.0,77.5,3.3,26.75,354.0,799.88,614.04
2018,7,13,17,30,634.0,73.0,3.3,26.0,305.0,752.66,584.17
2018,7,13,17,45,588.5,67.5,3.3,25.25,257.0,690.95,542.43
2018,7,13,18,0,543.0,62.0,3.3,24.5,209.0,629.07,498.51
2018,7,13,18,15,477.5,55.0,3.25,23.6,164.5,547.44,437.14
2018,7,13,18,30,412.0,48.0,3.2,22.7,120.0,467.78,373.88
2018,7,13,18,45,317.0,38.0,3.15,21.8,83.0,362.83,286.79
2018,7,13,19,0,222.0,28.0,3.1,20.9,46.0,259.7,179.21
2018,7,13,19,15,123.5,16.0,3.1,20.35,25.0,105.77,0.0
2018,7,13,19,30,25.0,4.0,3.1,19.8,4.0,0.0,0.0
2018,7,13,19,45,12.5,2.0,3.05,19.2,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.95,17.25,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,14,4,45,17.0,2.5,2.6,14.1,2.5,0.0,0.0
2018,7,14,5,0,34.0,5.0,2.6,14.2,5.0,3.93,0.0
2018,7,14,5,15,146.0,17.0,2.65,14.65,28.5,13.38,0.0
2018,7,14,5,30,258.0,29.0,2.7,15.1,52.0,23.79,13.26
2018,7,14,5,45,352.5,38.0,2.75,15.55,90.5,31.04,21.23
2018,7,14,6,0,447.0,47.0,2.8,16.0,129.0,38.34,28.13
2018,7,14,6,15,330.5,51.0,2.8,16.55,122.0,39.79,29.64
2018,7,14,6,30,214.0,55.0,2.8,17.1,115.0,40.23,30.07
2018,7,14,6,45,107.0,74.5,2.75,17.65,104.5,56.05,43.92
2018,7,14,7,0,0.0,94.0,2.7,18.2,94.0,70.5,56.33
2018,7,14,7,15,4.5,124.0,2.7,18.9,126.0,91.29,73.97
2018,7,14,7,30,9.0,154.0,2.7,19.6,158.0,111.6,90.85
2018,7,14,7,45,24.5,184.5,2.7,20.3,197.5,132.05,107.54
2018,7,14,8,0,40.0,215.0,2.7,21.0,237.0,144.77,117.49
2018,7,14,8,15,166.5,229.0,2.75,21.7,333.5,149.79,120.94
2018,7,14,8,30,293.0,243.0,2.8,22.4,430.0,151.34,121.51
2018,7,14,8,45,556.0,172.5,2.85,23.1,558.5,108.45,85.45
2018,7,14,9,0,819.0,102.0,2.9,23.8,687.0,90.76,70.41
2018,7,14,9,15,839.5,100.5,2.95,24.35,729.0,90.15,69.59
2018,7,14,9,30,860.0,99.0,3.0,24.9,771.0,89.51,68.76
2018,7,14,9,45,868.5,100.5,3.1,25.5,804.5,95.12,73.05
2018,7,14,10,0,877.0,102.0,3.2,26.1,838.0,148.64,81.85
2018,7,14,10,15,883.5,103.0,3.25,26.5,865.5,202.76,115.25
2018,7,14,10,30,890.0,104.0,3.3,26.9,893.0,257.63,157.32
2018,7,14,10,45,867.0,123.5,3.4,27.3,907.5,315.59,206.31
2018,7,14,11,0,844.0,143.0,3.5,27.7,922.0,370.66,253.74
2018,7,14,11,15,732.0,217.5,3.6,27.85,901.0,421.16,298.84
2018,7,14,11,30,620.0,292.0,3.7,28.0,880.0,466.82,337.86
2018,7,14,11,45,667.0,264.5,3.8,28.1,901.0,515.77,376.77
2018,7,14,12,0,714.0,237.0,3.9,28.2,922.0,567.6,417.39
2018,7,14,12,15,795.5,183.0,4.0,28.1,946.0,619.81,458.67
2018,7,14,12,30,877.0,129.0,4.1,28.0,970.0,671.05,499.23
2018,7,14,12,45,880.0,124.5,4.15,27.9,962.5,714.84,532.85
2018,7,14,13,0,883.0,120.0,4.2,27.8,955.0,756.69,564.55
2018,7,14,13,15,891.5,112.5,4.2,27.6,944.0,798.09,594.56
2018,7,14,13,30,900.0,105.0,4.2,27.4,933.0,837.17,622.03
2018,7,14,13,45,823.5,148.5,4.25,27.2,892.5,859.61,638.35
2018,7,14,14,0,747.0,192.0,4.3,27.0,852.0,873.67,649.18
2018,7,14,14,15,790.5,160.0,4.3,26.7,838.0,903.82,671.16
2018,7,14,14,30,834.0,128.0,4.3,26.4,824.0,925.38,687.31
2018,7,14,14,45,849.0,112.5,4.3,26.1,795.5,947.77,704.21
2018,7,14,15,0,864.0,97.0,4.3,25.8,767.0,966.33,718.7
2018,7,14,15,15,853.0,95.0,4.3,25.8,727.5,970.19,722.63
2018,7,14,15,30,842.0,93.0,4.3,25.8,688.0,970.47,724.43
2018,7,14,15,45,828.0,91.0,4.3,24.7,645.0,964.21,725.12
2018,7,14,16,0,814.0,89.0,4.3,23.6,602.0,954.54,723.63
2018,7,14,16,15,796.5,86.0,4.25,22.85,555.5,949.7,724.35
2018,7,14,16,30,779.0,83.0,4.2,22.1,509.0,928.69,713.86
2018,7,14,16,45,756.0,80.0,4.15,21.3,460.5,899.08,697.44
2018,7,14,17,0,733.0,77.0,4.1,20.5,412.0,866.77,678.81
2018,7,14,17,15,702.0,72.0,4.0,19.9,362.0,821.48,649.52
2018,7,14,17,30,671.0,67.0,3.9,19.3,312.0,774.32,618.01
2018,7,14,17,45,627.0,62.5,3.85,18.7,263.5,720.41,580.38
2018,7,14,18,0,583.0,58.0,3.8,18.1,215.0,660.57,536.36
2018,7,14,18,15,519.0,51.5,3.7,17.7,169.5,580.04,473.29
2018,7,14,18,30,455.0,45.0,3.6,17.3,124.0,501.45,408.48
2018,7,14,18,45,357.0,36.0,3.5,16.9,86.0,394.07,316.7
2018,7,14,19,0,259.0,27.0,3.4,16.5,48.0,287.76,199.73
2018,7,14,19,15,145.5,16.0,3.4,16.2,26.0,122.39,0.0
2018,7,14,19,30,32.0,5.0,3.4,15.9,4.0,0.0,0.0
2018,7,14,19,45,16.0,2.5,3.4,15.65,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,15,4,45,11.5,1.5,2.5,12.5,1.5,0.0,0.0
2018,7,15,5,0,23.0,3.0,2.6,12.6,3.0,2.36,0.0
2018,7,15,5,15,119.5,13.0,2.65,13.05,22.5,10.23,0.0
2018,7,15,5,30,216.0,23.0,2.7,13.5,42.0,18.62,9.07
2018,7,15,5,45,277.5,31.5,2.8,13.95,71.5,25.35,16.42
2018,7,15,6,0,339.0,40.0,2.9,14.4,101.0,32.0,22.71
2018,7,15,6,15,201.0,44.0,2.9,14.95,83.0,32.77,23.6
2018,7,15,6,30,63.0,48.0,2.9,15.5,65.0,37.12,27.51
2018,7,15,6,45,31.5,64.5,2.9,16.1,73.0,49.48,38.4
2018,7,15,7,0,0.0,81.0,2.9,16.7,81.0,61.55,48.84
2018,7,15,7,15,4.5,114.5,2.9,17.35,116.5,85.03,69.01
2018,7,15,7,30,9.0,148.0,2.9,18.0,152.0,107.78,88.17
2018,7,15,7,45,28.0,183.5,2.9,18.7,198.5,126.08,103.18
2018,7,15,8,0,47.0,219.0,2.9,19.4,245.0,147.0,120.16
2018,7,15,8,15,180.0,231.5,2.9,20.1,344.0,151.4,123.08
2018,7,15,8,30,313.0,244.0,2.9,20.8,443.0,152.44,123.22
2018,7,15,8,45,582.0,173.5,2.9,21.5,576.0,109.9,87.22
2018,7,15,9,0,851.0,103.0,2.9,22.2,709.0,92.3,72.16
2018,7,15,9,15,886.5,95.0,2.95,22.75,757.5,88.64,68.8
2018,7,15,9,30,922.0,87.0,3.0,23.3,806.0,85.06,65.53
2018,7,15,9,45,925.0,91.0,3.05,23.9,839.5,90.99,70.14
2018,7,15,10,0,928.0,95.0,3.1,24.5,873.0,148.53,80.97
2018,7,15,10,15,934.5,96.0,3.15,25.0,902.0,205.55,116.02
2018,7,15,10,30,941.0,97.0,3.2,25.5,931.0,263.32,160.35
2018,7,15,10,45,946.5,97.5,3.3,26.0,953.5,321.07,208.6
2018,7,15,11,0,952.0,98.0,3.4,26.5,976.0,379.02,258.16
2018,7,15,11,15,955.5,98.0,3.5,26.7,991.0,435.89,307.03
2018,7,15,11,30,959.0,98.0,3.6,26.9,1006.0,492.31,354.65
2018,7,15,11,45,961.5,98.0,3.7,27.1,1014.0,547.6,400.24
2018,7,15,12,0,964.0,98.0,3.8,27.3,1022.0,601.95,443.89
2018,7,15,12,15,963.0,98.0,3.9,27.25,1021.0,653.06,484.54
2018,7,15,12,30,962.0,98.0,4.0,27.2,1020.0,702.44,522.99
2018,7,15,12,45,959.0,99.0,4.1,27.15,1012.0,749.26,558.79
2018,7,15,13,0,956.0,100.0,4.2,27.1,1004.0,793.75,592.3
2018,7,15,13,15,953.5,99.0,4.25,26.9,988.5,834.37,621.15
2018,7,15,13,30,951.0,98.0,4.3,26.7,973.0,872.16,647.86
2018,7,15,13,45,947.5,97.0,4.35,26.45,951.0,906.09,672.1
2018,7,15,14,0,944.0,96.0,4.4,26.2,929.0,936.81,694.24
2018,7,15,14,15,938.0,94.5,4.4,25.9,899.5,961.42,712.28
2018,7,15,14,30,932.0,93.0,4.4,25.6,870.0,982.45,728.09
2018,7,15,14,45,924.5,91.5,4.45,25.25,835.0,998.41,741.1
2018,7,15,15,0,917.0,90.0,4.5,24.9,800.0,1010.67,751.86
2018,7,15,15,15,906.5,88.5,4.5,24.9,760.0,1016.24,757.05
2018,7,15,15,30,896.0,87.0,4.5,24.9,720.0,1018.08,759.96
2018,7,15,15,45,883.0,84.5,4.4,24.0,675.0,1012.53,760.2
2018,7,15,16,0,870.0,82.0,4.3,23.1,630.0,1003.35,758.16
2018,7,15,16,15,853.0,79.5,4.2,22.5,581.5,986.59,750.17
2018,7,15,16,30,836.0,77.0,4.1,21.9,533.0,966.56,739.98
2018,7,15,16,45,813.5,74.0,4.0,21.25,482.5,949.51,731.98
2018,7,15,17,0,791.0,71.0,3.9,20.6,432.0,917.12,713.01
2018,7,15,17,15,760.5,67.5,3.8,20.0,380.5,873.52,685.53
2018,7,15,17,30,730.0,64.0,3.7,19.4,329.0,827.87,655.75
2018,7,15,17,45,686.0,59.5,3.6,18.85,278.0,766.29,612.83
2018,7,15,18,0,642.0,55.0,3.5,18.3,227.0,703.91,567.33
2018,7,15,18,15,576.5,49.0,3.4,17.75,179.0,628.19,508.95
2018,7,15,18,30,511.0,43.0,3.3,17.2,131.0,547.45,443.18
2018,7,15,18,45,407.0,34.5,3.15,16.7,90.5,434.02,346.92
2018,7,15,19,0,303.0,26.0,3.0,16.2,50.0,321.07,219.0
2018,7,15,19,15,171.0,15.5,3.0,15.9,27.0,141.26,0.0
2018,7,15,19,30,39.0,5.0,3.0,15.6,4.0,0.0,0.0
2018,7,15,19,45,19.5,2.5,2.95,15.3,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,7,16,4,45,24.5,2.5,2.55,12.2,2.5,0.0,0.0
2018,7,16,5,0,49.0,5.0,2.7,12.4,5.0,3.93,0.0
2018,7,16,5,15,192.0,16.5,2.8,12.9,30.5,12.98,0.0
2018,7,16,5,30,335.0,28.0,2.9,13.4,56.0,23.28,12.51
2018,7,16,5,45,436.5,35.5,2.95,13.9,97.5,29.51,20.0
2018,7,16,6,0,538.0,43.0,3.0,14.4,139.0,35.9,26.14
2018,7,16,6,15,335.0,55.0,2.95,15.0,121.0,41.65,31.47
2018,7,16,6,30,132.0,67.0,2.9,15.6,103.0,49.05,38.09
2018,7,16,6,45,69.0,92.5,2.85,16.2,111.5,67.04,53.88
2018,7,16,7,0,6.0,118.0,2.8,16.8,120.0,86.28,70.47
2018,7,16,7,15,81.5,149.5,2.75,17.55,187.0,105.28,86.48
2018,7,16,7,30,157.0,181.0,2.7,18.3,254.0,122.14,100.34
2018,7,16,7,45,460.0,139.5,2.65,19.1,386.5,95.01,76.52
2018,7,16,8,0,763.0,98.0,2.6,19.9,519.0,80.64,63.8
2018,7,16,8,15,826.0,87.0,2.6,20.75,580.0,74.16,57.88
2018,7,16,8,30,889.0,76.0,2.6,21.6,641.0,77.52,60.33
2018,7,16,8,45,902.0,77.5,2.6,22.45,685.5,79.05,61.22
2018,7,16,9,0,915.0,79.0,2.6,23.3,730.0,80.45,62.01
2018,7,16,9,15,923.0,81.5,2.7,23.95,769.5,82.16,63.11
2018,7,16,9,30,931.0,84.0,2.8,24.6,809.0,83.7,64.06
2018,7,16,9,45,936.5,86.5,2.85,25.3,843.5,87.61,66.97
2018,7,16,10,0,942.0,89.0,2.9,26.0,878.0,145.23,77.83
2018,7,16,10,15,948.0,90.0,2.95,26.6,906.5,202.95,112.77
2018,7,16,10,30,954.0,91.0,3.0,27.2,935.0,261.37,157.13
2018,7,16,10,45,958.0,92.0,3.1,27.75,957.0,319.73,205.52
2018,7,16,11,0,962.0,93.0,3.2,28.3,979.0,378.13,255.09
2018,7,16,11,15,965.0,93.5,3.25,28.65,994.5,435.66,303.89
2018,7,16,11,30,968.0,94.0,3.3,29.0,1010.0,492.69,351.28
2018,7,16,11,45,969.5,94.0,3.4,29.35,1017.0,547.95,396.21
2018,7,16,12,0,971.0,94.0,3.5,29.7,1024.0,602.14,439.05
2018,7,16,12,15,969.0,95.5,3.55,29.85,1023.5,654.07,479.26
2018,7,16,12,30,967.0,97.0,3.6,30.0,1023.0,704.23,517.14
2018,7,16,12,45,962.5,99.0,3.7,30.15,1014.5,751.07,551.96
2018,7,16,13,0,958.0,101.0,3.8,30.3,1006.0,795.5,584.41
2018,7,16,13,15,955.5,100.0,3.85,30.25,990.5,836.31,612.55
2018,7,16,13,30,953.0,99.0,3.9,30.2,975.0,874.27,638.5
2018,7,16,13,45,948.5,98.5,3.9,30.15,952.5,907.98,661.35
2018,7,16,14,0,944.0,98.0,3.9,30.1,930.0,938.43,682.06
2018,7,16,14,15,938.5,97.0,3.95,29.9,901.5,964.12,700.41
2018,7,16,14,30,933.0,96.0,4.0,29.7,873.0,986.29,716.62
2018,7,16,14,45,925.5,94.0,4.0,29.45,837.5,1001.89,728.55
2018,7,16,15,0,918.0,92.0,4.0,29.2,802.0,1013.75,738.26
2018,7,16,15,15,907.5,90.0,4.0,29.2,761.5,1018.88,743.03
2018,7,16,15,30,897.0,88.0,4.0,29.2,721.0,1020.24,745.57
2018,7,16,15,45,883.5,86.0,3.95,28.35,676.0,1014.85,746.1
2018,7,16,16,0,870.0,84.0,3.9,27.5,631.0,1005.86,744.42
2018,7,16,16,15,853.0,81.5,3.85,26.95,582.5,989.2,736.86
2018,7,16,16,30,836.0,79.0,3.8,26.4,534.0,969.26,727.16
2018,7,16,16,45,813.0,75.5,3.75,25.8,483.0,951.16,718.8
2018,7,16,17,0,790.0,72.0,3.7,25.2,432.0,917.61,699.64
2018,7,16,17,15,759.0,68.0,3.6,24.4,380.0,872.85,672.48
2018,7,16,17,30,728.0,64.0,3.5,23.6,328.0,826.05,642.98
2018,7,16,17,45,684.0,59.5,3.4,22.75,277.0,764.51,601.57
2018,7,16,18,0,640.0,55.0,3.3,21.9,226.0,702.16,557.48
2018,7,16,18,15,573.5,49.5,3.15,20.95,178.0,626.42,500.54
2018,7,16,18,30,507.0,44.0,3.0,20.0,130.0,545.49,436.03
2018,7,16,18,45,401.0,35.0,2.9,19.1,89.5,429.76,339.65
2018,7,16,19,0,295.0,26.0,2.8,18.2,49.0,313.62,208.12
2018,7,16,19,15,164.0,15.5,2.75,17.65,26.5,135.99,0.0
2018,7,16,19,30,33.0,5.0,2.7,17.1,4.0,0.0,0.0
2018,7,16,19,45,16.5,2.5,2.7,16.55,2.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,7,17,4,45,24.5,2.5,1.95,12.55,2.5,0.0,0.0
2018,7,17,5,0,49.0,5.0,2.1,12.8,5.0,3.93,0.0
2018,7,17,5,15,191.0,16.0,2.2,13.35,30.0,12.59,0.0
2018,7,17,5,30,333.0,27.0,2.3,13.9,55.0,22.45,11.56
2018,7,17,5,45,433.5,35.0,2.45,14.5,96.0,29.1,19.56
2018,7,17,6,0,534.0,43.0,2.6,15.1,137.0,35.88,26.02
2018,7,17,6,15,355.0,44.0,2.6,15.75,115.0,34.78,25.28
2018,7,17,6,30,176.0,45.0,2.6,16.4,93.0,33.03,23.78
2018,7,17,6,45,89.0,74.0,2.6,17.1,98.5,55.42,43.48
2018,7,17,7,0,2.0,103.0,2.6,17.8,104.0,76.45,61.64
2018,7,17,7,15,14.5,135.0,2.6,18.55,141.5,98.39,80.21
2018,7,17,7,30,27.0,167.0,2.6,19.3,179.0,115.5,94.31
2018,7,17,7,45,160.0,184.5,2.6,20.0,271.0,124.94,101.68
2018,7,17,8,0,293.0,202.0,2.6,20.7,363.0,131.48,106.53
2018,7,17,8,15,521.0,162.5,2.65,21.5,480.5,107.53,85.79
2018,7,17,8,30,749.0,123.0,2.7,22.3,598.0,94.54,74.42
2018,7,17,8,45,831.0,102.5,2.75,23.1,664.0,82.65,64.05
2018,7,17,9,0,913.0,82.0,2.8,23.9,730.0,82.17,63.29
2018,7,17,9,15,920.0,85.0,2.8,24.6,769.5,84.08,64.53
2018,7,17,9,30,927.0,88.0,2.8,25.3,809.0,85.8,65.61
2018,7,17,9,45,930.5,91.5,2.85,25.95,842.5,88.68,67.66
2018,7,17,10,0,934.0,95.0,2.9,26.6,876.0,146.44,79.23
2018,7,17,10,15,941.0,96.0,2.9,27.15,905.5,204.01,113.67
2018,7,17,10,30,948.0,97.0,2.9,27.7,935.0,262.39,157.69
2018,7,17,10,45,953.0,97.5,2.95,28.2,957.5,320.54,205.67
2018,7,17,11,0,958.0,98.0,3.0,28.7,980.0,378.83,254.94
2018,7,17,11,15,961.0,98.5,3.05,29.1,995.0,436.3,303.44
2018,7,17,11,30,964.0,99.0,3.1,29.5,1010.0,493.29,350.54
2018,7,17,11,45,965.5,99.0,3.15,29.9,1017.5,548.53,395.07
2018,7,17,12,0,967.0,99.0,3.2,30.3,1025.0,602.7,437.47
2018,7,17,12,15,964.5,101.0,3.25,30.45,1024.0,654.69,477.47
2018,7,17,12,30,962.0,103.0,3.3,30.6,1023.0,704.91,515.14
2018,7,17,12,45,957.0,105.5,3.35,30.8,1014.5,751.81,549.46
2018,7,17,13,0,952.0,108.0,3.4,31.0,1006.0,796.29,581.35
2018,7,17,13,15,949.0,107.0,3.4,31.05,990.5,836.76,608.76
2018,7,17,13,30,946.0,106.0,3.4,31.1,975.0,874.37,633.7
2018,7,17,13,45,941.5,105.5,3.45,31.2,952.5,908.12,656.21
2018,7,17,14,0,937.0,105.0,3.5,31.3,930.0,938.64,676.61
2018,7,17,14,15,931.0,103.0,3.5,31.15,900.5,962.97,693.44
2018,7,17,14,30,925.0,101.0,3.5,31.0,871.0,983.7,708.09
2018,7,17,14,45,916.5,100.0,3.55,30.9,836.0,999.43,719.87
2018,7,17,15,0,908.0,99.0,3.6,30.8,801.0,1011.47,729.47
2018,7,17,15,15,897.0,97.0,3.6,30.8,760.0,1016.21,733.94
2018,7,17,15,30,886.0,95.0,3.6,30.8,719.0,1017.21,736.21
2018,7,17,15,45,872.0,92.5,3.6,30.05,673.5,1010.89,736.17
2018,7,17,16,0,858.0,90.0,3.6,29.3,628.0,1000.96,733.95
2018,7,17,16,15,839.5,87.5,3.55,28.65,579.5,995.93,734.46
2018,7,17,16,30,821.0,85.0,3.5,28.0,531.0,974.5,724.11
2018,7,17,16,45,796.5,81.5,3.5,27.4,480.0,942.49,706.84
2018,7,17,17,0,772.0,78.0,3.5,26.8,429.0,907.62,687.32
2018,7,17,17,15,738.5,74.0,3.4,25.8,376.5,860.6,659.24
2018,7,17,17,30,705.0,70.0,3.3,24.8,324.0,811.57,628.76
2018,7,17,17,45,658.0,65.0,3.25,23.8,273.0,754.13,591.02
2018,7,17,18,0,611.0,60.0,3.2,22.8,222.0,689.9,546.14
2018,7,17,18,15,541.5,53.0,3.1,21.75,174.0,602.82,481.11
2018,7,17,18,30,472.0,46.0,3.0,20.7,126.0,517.81,413.77
2018,7,17,18,45,362.5,37.0,2.9,19.65,86.5,399.91,315.78
2018,7,17,19,0,253.0,28.0,2.8,18.6,47.0,279.8,181.34
2018,7,17,19,15,134.5,15.0,2.8,18.0,24.5,113.33,0.0
2018,7,17,19,30,16.0,2.0,2.8,17.4,2.0,0.0,0.0
2018,7,17,19,45,8.0,1.0,2.8,16.8,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,18,4,45,15.5,2.0,1.95,13.05,2.0,0.0,0.0
2018,7,18,5,0,31.0,4.0,2.1,13.3,4.0,0.0,0.0
2018,7,18,5,15,148.0,16.5,2.25,13.8,27.0,12.98,0.0
2018,7,18,5,30,265.0,29.0,2.4,14.3,50.0,23.97,12.34
2018,7,18,5,45,368.5,38.0,2.5,14.8,90.0,31.24,21.33
2018,7,18,6,0,472.0,47.0,2.6,15.3,130.0,38.62,28.39
2018,7,18,6,15,388.5,57.5,2.55,16.05,140.5,45.5,34.72
2018,7,18,6,30,305.0,68.0,2.5,16.8,151.0,50.09,38.81
2018,7,18,6,45,183.5,93.5,2.5,17.5,146.5,66.91,53.48
2018,7,18,7,0,62.0,119.0,2.5,18.2,142.0,85.68,69.56
2018,7,18,7,15,131.0,148.0,2.45,18.9,205.5,102.46,83.6
2018,7,18,7,30,200.0,177.0,2.4,19.6,269.0,120.76,98.66
2018,7,18,7,45,497.0,133.5,2.4,20.25,397.5,92.3,73.87
2018,7,18,8,0,794.0,90.0,2.4,20.9,526.0,75.98,59.59
2018,7,18,8,15,821.0,90.5,2.4,21.65,576.5,76.35,59.53
2018,7,18,8,30,848.0,91.0,2.4,22.4,627.0,85.59,66.91
2018,7,18,8,45,862.5,93.0,2.45,23.1,671.5,87.18,67.84
2018,7,18,9,0,877.0,95.0,2.5,23.8,716.0,88.63,68.67
2018,7,18,9,15,885.0,98.0,2.5,24.55,755.0,90.29,69.66
2018,7,18,9,30,893.0,101.0,2.5,25.3,794.0,91.75,70.49
2018,7,18,9,45,898.0,104.0,2.55,26.0,827.5,92.92,71.1
2018,7,18,10,0,903.0,107.0,2.6,26.7,861.0,148.69,82.27
2018,7,18,10,15,909.5,108.5,2.7,27.3,890.0,204.9,115.59
2018,7,18,10,30,916.0,110.0,2.8,27.9,919.0,261.89,158.34
2018,7,18,10,45,906.5,119.5,2.85,28.5,936.5,319.73,206.18
2018,7,18,11,0,897.0,129.0,2.9,29.1,954.0,376.29,253.97
2018,7,18,11,15,805.0,192.5,3.0,29.45,941.5,432.42,302.56
2018,7,18,11,30,713.0,256.0,3.1,29.8,929.0,482.51,344.43
2018,7,18,11,45,673.5,284.0,3.2,30.1,923.5,529.06,381.49
2018,7,18,12,0,634.0,312.0,3.3,30.4,918.0,571.81,414.48
2018,7,18,12,15,704.0,265.5,3.35,30.55,938.5,625.36,454.92
2018,7,18,12,30,774.0,219.0,3.4,30.7,959.0,680.97,496.42
2018,7,18,12,45,799.5,201.0,3.5,30.85,960.0,724.45,528.87
2018,7,18,13,0,825.0,183.0,3.6,31.0,961.0,772.44,563.84
2018,7,18,13,15,843.5,167.5,3.6,31.05,952.0,815.75,594.9
2018,7,18,13,30,862.0,152.0,3.6,31.1,943.0,844.17,614.9
2018,7,18,13,45,785.5,192.0,3.6,31.1,899.5,864.84,629.0
2018,7,18,14,0,709.0,232.0,3.6,31.1,856.0,876.62,636.12
2018,7,18,14,15,767.5,190.5,3.6,30.95,846.0,919.73,666.88
2018,7,18,14,30,826.0,149.0,3.6,30.8,836.0,952.35,689.3
2018,7,18,14,45,847.5,131.0,3.6,30.7,810.0,978.81,707.7
2018,7,18,15,0,869.0,113.0,3.6,30.6,784.0,988.0,715.05
2018,7,18,15,15,857.5,110.0,3.6,30.6,743.0,991.03,718.42
2018,7,18,15,30,846.0,107.0,3.6,30.6,702.0,990.35,719.6
2018,7,18,15,45,826.5,105.5,3.65,30.0,655.5,993.42,725.5
2018,7,18,16,0,807.0,104.0,3.7,29.4,609.0,979.13,720.12
2018,7,18,16,15,801.5,97.0,3.75,28.7,565.5,969.02,717.99
2018,7,18,16,30,796.0,90.0,3.8,28.0,522.0,955.43,713.53
2018,7,18,16,45,770.5,87.0,3.9,27.35,471.5,923.23,696.49
2018,7,18,17,0,745.0,84.0,4.0,26.7,421.0,888.2,677.17
2018,7,18,17,15,710.5,79.0,4.0,25.6,369.0,845.9,652.74
2018,7,18,17,30,676.0,74.0,4.0,24.5,317.0,795.75,621.65
2018,7,18,17,45,627.0,69.0,4.05,23.35,266.5,730.5,578.21
2018,7,18,18,0,578.0,64.0,4.1,22.2,216.0,664.95,532.07
2018,7,18,18,15,506.0,56.0,4.0,21.1,168.5,574.99,463.68
2018,7,18,18,30,434.0,48.0,3.9,20.0,121.0,487.24,393.14
2018,7,18,18,45,325.0,38.0,3.8,18.85,82.5,369.57,294.02
2018,7,18,19,0,216.0,28.0,3.7,17.7,44.0,252.51,159.85
2018,7,18,19,15,114.0,15.0,3.55,17.2,23.0,97.86,0.0
2018,7,18,19,30,12.0,2.0,3.4,16.7,2.0,0.0,0.0
2018,7,18,19,45,6.0,1.0,3.25,16.15,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,19,4,45,8.0,1.5,3.35,12.85,1.5,0.0,0.0
2018,7,19,5,0,16.0,3.0,3.6,13.0,3.0,0.0,0.0
2018,7,19,5,15,94.0,16.5,3.65,13.5,23.0,12.98,0.0
2018,7,19,5,30,172.0,30.0,3.7,14.0,43.0,22.66,10.98
2018,7,19,5,45,260.0,43.5,3.8,14.55,80.0,32.85,22.68
2018,7,19,6,0,348.0,57.0,3.9,15.1,117.0,43.03,32.24
2018,7,19,6,15,255.0,65.5,3.75,15.75,117.5,48.08,37.01
2018,7,19,6,30,162.0,74.0,3.6,16.4,118.0,53.97,42.29
2018,7,19,6,45,176.5,103.0,3.45,17.05,160.0,72.74,58.71
2018,7,19,7,0,191.0,132.0,3.3,17.7,202.0,90.67,74.07
2018,7,19,7,15,361.0,134.0,3.15,18.45,290.5,91.84,74.62
2018,7,19,7,30,531.0,136.0,3.0,19.2,379.0,95.35,77.14
2018,7,19,7,45,599.0,136.0,2.85,19.95,440.0,97.02,78.05
2018,7,19,8,0,667.0,136.0,2.7,20.7,501.0,96.49,77.08
2018,7,19,8,15,690.0,141.0,2.6,21.55,548.5,98.27,78.05
2018,7,19,8,30,713.0,146.0,2.5,22.4,596.0,99.93,78.91
2018,7,19,8,45,716.5,155.5,2.4,23.3,635.0,103.53,81.38
2018,7,19,9,0,720.0,165.0,2.3,24.2,674.0,106.76,83.51
2018,7,19,9,15,641.5,208.0,2.3,25.1,680.5,125.72,98.5
2018,7,19,9,30,563.0,251.0,2.3,26.0,687.0,145.61,113.99
2018,7,19,9,45,527.5,282.0,2.25,26.9,705.0,156.42,121.96
2018,7,19,10,0,492.0,313.0,2.2,27.8,723.0,204.89,137.4
2018,7,19,10,15,606.0,265.5,2.25,28.55,788.0,229.21,145.31
2018,7,19,10,30,720.0,218.0,2.3,29.3,853.0,268.28,169.46
2018,7,19,10,45,806.5,173.5,2.3,30.05,901.0,318.58,206.74
2018,7,19,11,0,893.0,129.0,2.3,30.8,949.0,374.01,249.85
2018,7,19,11,15,895.0,130.5,2.45,31.3,963.5,428.76,295.33
2018,7,19,11,30,897.0,132.0,2.6,31.8,978.0,483.05,339.58
2018,7,19,11,45,897.5,133.0,2.75,32.25,985.0,535.7,381.56
2018,7,19,12,0,898.0,134.0,2.9,32.7,992.0,587.41,421.65
2018,7,19,12,15,895.0,136.0,3.05,32.85,991.0,636.58,459.4
2018,7,19,12,30,892.0,138.0,3.2,33.0,990.0,684.14,495.1
2018,7,19,12,45,879.5,144.5,3.35,33.15,979.0,726.55,526.4
2018,7,19,13,0,867.0,151.0,3.5,33.3,968.0,766.27,555.24
2018,7,19,13,15,807.0,184.0,3.65,33.1,935.0,800.83,579.71
2018,7,19,13,30,747.0,217.0,3.8,32.9,902.0,827.34,598.42
2018,7,19,13,45,778.0,192.5,3.9,32.7,890.5,858.63,622.42
2018,7,19,14,0,809.0,168.0,4.0,32.5,879.0,896.87,649.17
2018,7,19,14,15,820.0,156.0,4.1,32.0,856.5,925.96,670.72
2018,7,19,14,30,831.0,144.0,4.2,31.5,834.0,951.89,690.44
2018,7,19,14,45,818.0,143.0,4.25,31.0,798.5,962.82,700.25
2018,7,19,15,0,805.0,142.0,4.3,30.5,763.0,969.99,707.87
2018,7,19,15,15,792.0,139.0,4.3,30.5,723.0,971.32,710.16
2018,7,19,15,30,779.0,136.0,4.3,30.5,683.0,968.94,710.19
2018,7,19,15,45,762.5,132.0,4.25,29.25,638.5,958.28,708.19
2018,7,19,16,0,746.0,128.0,4.2,28.0,594.0,952.42,709.55
2018,7,19,16,15,728.5,121.5,4.1,27.25,547.0,931.2,698.85
2018,7,19,16,30,711.0,115.0,4.0,26.5,500.0,906.78,686.01
2018,7,19,16,45,689.0,108.5,3.95,25.8,451.5,874.84,667.91
2018,7,19,17,0,667.0,102.0,3.9,25.1,403.0,840.26,647.63
2018,7,19,17,15,635.0,95.0,3.75,24.3,353.5,792.77,617.34
2018,7,19,17,30,603.0,88.0,3.6,23.5,304.0,743.55,584.86
2018,7,19,17,45,559.5,79.5,3.5,22.7,255.0,680.14,540.71
2018,7,19,18,0,516.0,71.0,3.4,21.9,206.0,616.32,494.15
2018,7,19,18,15,451.0,61.0,3.3,21.1,160.5,531.51,428.8
2018,7,19,18,30,386.0,51.0,3.2,20.3,115.0,448.62,361.49
2018,7,19,18,45,292.0,39.5,3.05,19.55,78.5,342.89,271.37
2018,7,19,19,0,198.0,28.0,2.9,18.8,42.0,237.54,144.09
2018,7,19,19,15,105.0,15.0,2.9,18.35,22.0,91.06,0.0
2018,7,19,19,30,12.0,2.0,2.9,17.9,2.0,0.0,0.0
2018,7,19,19,45,6.0,1.0,2.85,17.5,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,16.85,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,20,4,45,0.5,0.5,2.55,13.6,0.5,0.0,0.0
2018,7,20,5,0,1.0,1.0,2.6,13.8,1.0,0.0,0.0
2018,7,20,5,15,19.0,13.0,2.65,14.35,14.5,10.23,0.0
2018,7,20,5,30,37.0,25.0,2.7,14.9,28.0,18.91,7.82
2018,7,20,5,45,116.0,45.0,2.8,15.45,63.0,33.12,22.78
2018,7,20,6,0,195.0,65.0,2.9,16.0,98.0,47.38,35.9
2018,7,20,6,15,269.5,80.5,2.9,16.75,143.0,58.69,46.17
2018,7,20,6,30,344.0,96.0,2.9,17.5,188.0,69.24,55.5
2018,7,20,6,45,403.5,107.0,2.95,18.25,237.0,76.8,61.95
2018,7,20,7,0,463.0,118.0,3.0,19.0,286.0,84.25,68.11
2018,7,20,7,15,509.5,124.5,2.95,19.8,335.5,88.56,71.4
2018,7,20,7,30,556.0,131.0,2.9,20.6,385.0,92.81,74.55
2018,7,20,7,45,593.5,135.0,2.85,21.4,434.0,96.31,77.0
2018,7,20,8,0,631.0,139.0,2.8,22.2,483.0,97.68,77.63
2018,7,20,8,15,658.0,142.0,2.8,23.05,529.5,98.17,77.51
2018,7,20,8,30,685.0,145.0,2.8,23.9,576.0,98.65,77.39
2018,7,20,8,45,708.5,145.5,2.8,24.75,619.5,97.56,76.0
2018,7,20,9,0,732.0,146.0,2.8,25.6,663.0,96.55,74.69
2018,7,20,9,15,754.5,144.5,2.85,26.4,703.5,102.81,79.4
2018,7,20,9,30,777.0,143.0,2.9,27.2,744.0,100.62,77.17
2018,7,20,9,45,799.0,137.5,2.9,27.95,780.0,96.37,73.34
2018,7,20,10,0,821.0,132.0,2.9,28.7,816.0,142.35,80.02
2018,7,20,10,15,828.5,133.5,3.0,29.25,843.5,203.55,117.18
2018,7,20,10,30,836.0,135.0,3.1,29.8,871.0,256.55,156.33
2018,7,20,10,45,841.5,135.5,3.2,30.35,892.0,309.21,199.15
2018,7,20,11,0,847.0,136.0,3.3,30.9,913.0,362.17,243.42
2018,7,20,11,15,850.0,136.5,3.4,31.15,927.0,414.31,287.35
2018,7,20,11,30,853.0,137.0,3.5,31.4,941.0,466.14,330.3
2018,7,20,11,45,854.5,137.5,3.65,31.6,948.0,516.76,371.51
2018,7,20,12,0,856.0,138.0,3.8,31.8,955.0,566.59,411.1
2018,7,20,12,15,859.0,135.5,3.9,31.85,955.0,614.33,448.4
2018,7,20,12,30,862.0,133.0,4.0,31.9,955.0,660.86,483.99
2018,7,20,12,45,771.5,184.0,4.05,31.9,915.5,691.43,506.22
2018,7,20,13,0,681.0,235.0,4.1,31.9,876.0,714.54,522.39
2018,7,20,13,15,664.0,240.5,4.2,31.8,857.0,744.28,544.44
2018,7,20,13,30,647.0,246.0,4.3,31.7,838.0,770.79,563.98
2018,7,20,13,45,674.0,225.0,4.35,31.55,828.5,808.05,591.66
2018,7,20,14,0,701.0,204.0,4.4,31.4,819.0,843.2,617.79
2018,7,20,14,15,555.5,268.0,4.4,31.05,745.5,793.19,582.57
2018,7,20,14,30,410.0,332.0,4.4,30.7,672.0,740.12,544.66
2018,7,20,14,45,516.0,267.5,4.45,30.4,677.0,797.82,589.8
2018,7,20,15,0,622.0,203.0,4.5,30.1,682.0,862.49,638.87
2018,7,20,15,15,707.0,157.0,4.5,30.1,674.0,914.22,674.93
2018,7,20,15,30,792.0,111.0,4.5,30.1,666.0,954.17,702.97
2018,7,20,15,45,776.5,107.5,4.5,29.15,622.5,944.88,700.91
2018,7,20,16,0,761.0,104.0,4.5,28.2,579.0,932.11,696.9
2018,7,20,16,15,740.0,101.0,4.45,27.55,532.5,910.99,686.16
2018,7,20,16,30,719.0,98.0,4.4,26.9,486.0,886.74,673.24
2018,7,20,16,45,692.0,94.0,4.35,26.25,437.5,858.9,657.66
2018,7,20,17,0,665.0,90.0,4.3,25.6,389.0,822.53,635.73
2018,7,20,17,15,629.0,85.0,4.2,24.8,340.0,773.78,604.48
2018,7,20,17,30,593.0,80.0,4.1,24.0,291.0,723.56,571.15
2018,7,20,17,45,543.0,73.5,4.0,23.25,243.0,656.92,524.03
2018,7,20,18,0,493.0,67.0,3.9,22.5,195.0,590.25,474.74
2018,7,20,18,15,425.0,57.5,3.8,21.7,151.0,504.21,407.85
2018,7,20,18,30,357.0,48.0,3.7,20.9,107.0,420.52,339.44
2018,7,20,18,45,264.0,36.5,3.6,20.15,72.0,314.34,248.59
2018,7,20,19,0,171.0,25.0,3.5,19.4,37.0,209.32,121.08
2018,7,20,19,15,90.5,13.5,3.45,18.95,19.5,78.93,0.0
2018,7,20,19,30,10.0,2.0,3.4,18.5,2.0,0.0,0.0
2018,7,20,19,45,5.0,1.0,3.3,18.1,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.2,17.55,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.15,17.25,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.05,17.05,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.9,16.95,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,21,4,45,3.0,1.0,2.1,15.1,1.0,0.0,0.0
2018,7,21,5,0,6.0,2.0,2.1,15.2,2.0,0.0,0.0
2018,7,21,5,15,59.5,14.0,2.2,15.7,18.0,11.02,0.0
2018,7,21,5,30,113.0,26.0,2.3,16.2,34.0,19.57,7.76
2018,7,21,5,45,223.0,39.5,2.4,16.7,71.5,29.81,19.78
2018,7,21,6,0,333.0,53.0,2.5,17.2,109.0,40.12,29.39
2018,7,21,6,15,315.0,67.5,2.5,17.85,135.0,50.01,38.37
2018,7,21,6,30,297.0,82.0,2.5,18.5,161.0,59.41,46.69
2018,7,21,6,45,337.0,98.0,2.5,19.15,205.5,70.06,55.87
2018,7,21,7,0,377.0,114.0,2.5,19.8,250.0,80.4,64.56
2018,7,21,7,15,495.0,109.0,2.5,20.5,316.5,78.61,62.65
2018,7,21,7,30,613.0,104.0,2.5,21.2,383.0,77.43,61.24
2018,7,21,7,45,650.5,106.5,2.55,21.95,433.0,78.6,61.82
2018,7,21,8,0,688.0,109.0,2.6,22.7,483.0,79.83,62.45
2018,7,21,8,15,709.0,113.0,2.65,23.4,529.0,81.6,63.54
2018,7,21,8,30,730.0,117.0,2.7,24.1,575.0,90.35,70.44
2018,7,21,8,45,746.5,120.0,2.7,24.8,617.5,91.25,70.77
2018,7,21,9,0,763.0,123.0,2.7,25.5,660.0,92.07,71.05
2018,7,21,9,15,761.0,133.0,2.8,26.1,694.5,96.3,74.17
2018,7,21,9,30,759.0,143.0,2.9,26.7,729.0,100.11,76.93
2018,7,21,9,45,736.0,162.5,2.95,27.3,752.0,108.09,83.06
2018,7,21,10,0,713.0,182.0,3.0,27.9,775.0,150.72,90.3
2018,7,21,10,15,752.5,167.5,3.1,28.3,812.5,202.73,120.16
2018,7,21,10,30,792.0,153.0,3.2,28.7,850.0,250.45,154.2
2018,7,21,10,45,745.0,183.5,3.3,29.1,852.0,306.43,201.31
2018,7,21,11,0,698.0,214.0,3.4,29.5,854.0,353.79,242.46
2018,7,21,11,15,716.5,207.0,3.5,29.75,873.0,403.35,283.38
2018,7,21,11,30,735.0,200.0,3.6,30.0,892.0,455.11,325.45
2018,7,21,11,45,776.0,178.5,3.7,30.2,914.0,507.28,367.13
2018,7,21,12,0,817.0,157.0,3.8,30.4,936.0,561.76,409.86
2018,7,21,12,15,825.5,151.5,3.85,30.45,938.5,604.52,443.74
2018,7,21,12,30,834.0,146.0,3.9,30.5,941.0,651.46,479.7
2018,7,21,12,45,843.0,139.0,4.0,30.55,937.0,696.56,513.8
2018,7,21,13,0,852.0,132.0,4.1,30.6,933.0,740.15,546.3
2018,7,21,13,15,850.0,130.5,4.15,30.45,918.5,777.86,574.13
2018,7,21,13,30,848.0,129.0,4.2,30.3,904.0,813.01,598.82
2018,7,21,13,45,844.0,127.0,4.25,30.15,883.0,843.31,620.24
2018,7,21,14,0,840.0,125.0,4.3,30.0,862.0,870.58,639.7
2018,7,21,14,15,834.0,123.0,4.3,29.75,834.5,892.9,655.98
2018,7,21,14,30,828.0,121.0,4.3,29.5,807.0,911.91,670.2
2018,7,21,14,45,820.5,118.5,4.3,29.25,774.0,925.64,681.04
2018,7,21,15,0,813.0,116.0,4.3,29.0,741.0,935.93,689.78
2018,7,21,15,15,801.0,113.5,4.3,29.0,702.0,952.16,702.01
2018,7,21,15,30,789.0,111.0,4.3,29.0,663.0,951.13,702.82
2018,7,21,15,45,775.0,107.0,4.3,28.25,620.0,942.77,701.08
2018,7,21,16,0,761.0,103.0,4.3,27.5,577.0,930.94,697.14
2018,7,21,16,15,743.5,99.0,4.3,26.95,531.5,912.2,687.99
2018,7,21,16,30,726.0,95.0,4.3,26.4,486.0,890.31,676.65
2018,7,21,16,45,697.5,91.5,4.25,25.8,437.0,861.16,660.02
2018,7,21,17,0,669.0,88.0,4.2,25.2,388.0,823.91,637.35
2018,7,21,17,15,628.5,83.5,4.1,24.4,338.0,771.34,603.32
2018,7,21,17,30,588.0,79.0,4.0,23.6,288.0,717.45,567.25
2018,7,21,17,45,531.0,73.0,3.9,22.85,239.0,644.94,515.58
2018,7,21,18,0,474.0,67.0,3.8,22.1,190.0,572.71,461.84
2018,7,21,18,15,422.5,57.5,3.65,21.3,149.0,502.0,406.43
2018,7,21,18,30,371.0,48.0,3.5,20.5,108.0,432.61,348.91
2018,7,21,18,45,266.5,36.5,3.35,19.75,72.0,317.0,250.23
2018,7,21,19,0,162.0,25.0,3.2,19.0,36.0,201.54,110.18
2018,7,21,19,15,86.0,13.5,3.15,18.55,19.0,75.53,0.0
2018,7,21,19,30,10.0,2.0,3.1,18.1,2.0,0.0,0.0
2018,7,21,19,45,5.0,1.0,3.0,17.65,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.9,16.55,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.75,16.1,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,22,4,45,5.0,1.0,2.0,14.9,1.0,0.0,0.0
2018,7,22,5,0,10.0,2.0,2.0,15.0,2.0,0.0,0.0
2018,7,22,5,15,94.0,12.5,2.05,15.45,19.0,9.83,0.0
2018,7,22,5,30,178.0,23.0,2.1,15.9,36.0,17.59,5.93
2018,7,22,5,45,211.5,32.0,2.15,16.4,59.0,24.39,15.15
2018,7,22,6,0,245.0,41.0,2.2,16.9,82.0,31.09,21.55
2018,7,22,6,15,167.5,52.0,2.2,17.4,84.5,39.15,28.9
2018,7,22,6,30,90.0,63.0,2.2,17.9,87.0,47.58,36.42
2018,7,22,6,45,46.5,83.5,2.2,18.45,96.0,62.2,49.17
2018,7,22,7,0,3.0,104.0,2.2,19.0,105.0,76.94,61.78
2018,7,22,7,15,22.0,138.5,2.25,19.65,148.5,100.46,81.67
2018,7,22,7,30,41.0,173.0,2.3,20.3,192.0,118.83,96.79
2018,7,22,7,45,140.5,190.0,2.35,20.9,264.5,127.34,103.37
2018,7,22,8,0,240.0,207.0,2.4,21.5,337.0,133.08,107.57
2018,7,22,8,15,402.0,188.5,2.45,22.1,430.0,119.55,95.66
2018,7,22,8,30,564.0,170.0,2.5,22.7,523.0,110.95,88.0
2018,7,22,8,45,693.0,134.5,2.55,23.3,600.0,90.93,70.92
2018,7,22,9,0,822.0,99.0,2.6,23.9,677.0,89.28,69.21
2018,7,22,9,15,831.0,102.0,2.65,24.45,715.0,90.84,70.18
2018,7,22,9,30,840.0,105.0,2.7,25.0,753.0,92.22,70.99
2018,7,22,9,45,845.5,109.0,2.75,25.5,786.0,93.8,72.0
2018,7,22,10,0,851.0,113.0,2.8,26.0,819.0,142.14,80.69
2018,7,22,10,15,857.5,114.5,2.85,26.4,847.0,195.67,111.5
2018,7,22,10,30,864.0,116.0,2.9,26.8,875.0,249.99,152.01
2018,7,22,10,45,868.5,117.0,2.95,27.25,896.0,304.11,196.58
2018,7,22,11,0,873.0,118.0,3.0,27.7,917.0,358.39,242.65
2018,7,22,11,15,876.5,118.5,3.05,28.0,931.5,412.0,288.26
2018,7,22,11,30,880.0,119.0,3.1,28.3,946.0,465.29,332.79
2018,7,22,11,45,881.5,119.0,3.15,28.6,953.0,516.8,374.91
2018,7,22,12,0,883.0,119.0,3.2,28.9,960.0,567.4,415.16
