Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,12,15,885.5,117.5,3.3,29.1,960.5,616.46,453.48
2018,7,22,12,30,888.0,116.0,3.4,29.3,961.0,664.21,489.93
2018,7,22,12,45,889.0,113.5,3.45,29.5,954.0,708.6,523.05
2018,7,22,13,0,890.0,111.0,3.5,29.7,947.0,750.97,554.07
2018,7,22,13,15,887.5,110.0,3.55,29.75,932.0,789.61,581.34
2018,7,22,13,30,885.0,109.0,3.6,29.8,917.0,825.59,605.94
2018,7,22,13,45,880.5,108.0,3.65,29.8,895.5,857.05,627.6
2018,7,22,14,0,876.0,107.0,3.7,29.8,874.0,885.41,647.24
2018,7,22,14,15,869.5,105.5,3.75,29.55,846.0,908.26,663.97
2018,7,22,14,30,863.0,104.0,3.8,29.3,818.0,927.7,678.62
2018,7,22,14,45,855.0,102.5,3.9,29.05,784.5,942.26,690.5
2018,7,22,15,0,847.0,101.0,4.0,28.8,751.0,953.31,700.28
2018,7,22,15,15,835.5,98.5,4.0,28.8,711.5,956.26,703.61
2018,7,22,15,30,824.0,96.0,4.0,28.8,672.0,955.63,704.79
2018,7,22,15,45,810.0,93.0,4.05,27.95,628.5,948.36,704.38
2018,7,22,16,0,796.0,90.0,4.1,27.1,585.0,950.69,710.64
2018,7,22,16,15,778.0,87.0,4.05,26.55,538.5,932.54,701.66
2018,7,22,16,30,760.0,84.0,4.0,26.0,492.0,911.21,690.62
2018,7,22,16,45,734.5,81.0,4.0,25.4,443.5,879.28,672.5
2018,7,22,17,0,709.0,78.0,4.0,24.8,395.0,844.72,652.2
2018,7,22,17,15,671.0,74.0,3.95,24.05,344.5,800.03,624.19
2018,7,22,17,30,633.0,70.0,3.9,23.3,294.0,748.65,590.33
2018,7,22,17,45,585.0,64.5,3.85,22.55,245.5,684.61,545.57
2018,7,22,18,0,537.0,59.0,3.8,21.8,197.0,620.54,498.56
2018,7,22,18,15,468.0,51.5,3.7,21.05,152.5,535.3,432.31
2018,7,22,18,30,399.0,44.0,3.6,20.3,108.0,452.42,364.36
2018,7,22,18,45,306.5,34.0,3.45,19.55,73.0,350.39,275.64
2018,7,22,19,0,214.0,24.0,3.3,18.8,38.0,239.84,123.09
2018,7,22,19,15,113.5,13.0,3.25,18.35,20.0,95.87,0.0
2018,7,22,19,30,13.0,2.0,3.2,17.9,2.0,0.0,0.0
2018,7,22,19,45,6.5,1.0,3.15,17.45,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.05,16.8,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.95,16.4,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.85,16.1,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,23,4,45,9.5,1.5,2.0,13.65,1.0,0.0,0.0
2018,7,23,5,0,19.0,3.0,2.0,13.7,2.0,0.0,0.0
2018,7,23,5,15,141.5,13.5,2.05,14.15,22.0,10.62,0.0
2018,7,23,5,30,264.0,24.0,2.1,14.6,42.0,19.84,6.81
2018,7,23,5,45,366.5,32.5,2.15,15.1,80.0,26.81,17.26
2018,7,23,6,0,469.0,41.0,2.2,15.6,118.0,33.9,24.11
2018,7,23,6,15,323.5,59.5,2.2,16.3,121.0,44.62,33.85
2018,7,23,6,30,178.0,78.0,2.2,17.0,124.0,56.69,44.58
2018,7,23,6,45,169.5,103.5,2.25,17.65,155.0,72.92,58.72
2018,7,23,7,0,161.0,129.0,2.3,18.3,186.0,90.84,74.03
2018,7,23,7,15,340.5,125.0,2.3,19.05,270.5,86.03,69.42
2018,7,23,7,30,520.0,121.0,2.3,19.8,355.0,86.06,69.01
2018,7,23,7,45,638.0,105.0,2.3,20.6,426.5,77.45,61.18
2018,7,23,8,0,756.0,89.0,2.3,21.4,498.0,74.54,58.29
2018,7,23,8,15,797.0,85.0,2.35,22.2,551.0,72.26,55.98
2018,7,23,8,30,838.0,81.0,2.4,23.0,604.0,79.2,61.44
2018,7,23,8,45,852.0,82.5,2.45,23.85,647.5,80.63,62.23
2018,7,23,9,0,866.0,84.0,2.5,24.7,691.0,81.95,62.92
2018,7,23,9,15,877.5,85.5,2.55,25.4,731.0,83.06,63.51
2018,7,23,9,30,889.0,87.0,2.6,26.1,771.0,84.06,63.99
2018,7,23,9,45,899.0,87.0,2.65,26.8,805.5,84.07,63.69
2018,7,23,10,0,909.0,87.0,2.7,27.5,840.0,131.87,71.02
2018,7,23,10,15,914.5,88.5,2.8,28.0,868.5,188.32,102.98
2018,7,23,10,30,920.0,90.0,2.9,28.5,897.0,245.43,145.27
2018,7,23,10,45,923.5,91.5,2.95,29.05,918.5,302.48,192.0
2018,7,23,11,0,927.0,93.0,3.0,29.6,940.0,359.55,240.14
2018,7,23,11,15,928.0,95.0,3.05,29.85,954.5,415.84,287.87
2018,7,23,11,30,929.0,97.0,3.1,30.1,969.0,471.5,334.22
2018,7,23,11,45,928.5,98.5,3.2,30.35,976.0,525.28,378.1
2018,7,23,12,0,928.0,100.0,3.3,30.6,983.0,577.9,419.89
2018,7,23,12,15,925.5,102.0,3.4,30.6,982.5,628.36,459.42
2018,7,23,12,30,923.0,104.0,3.5,30.6,982.0,677.1,496.76
2018,7,23,12,45,918.5,106.0,3.55,30.6,973.5,722.54,530.8
2018,7,23,13,0,914.0,108.0,3.6,30.6,965.0,765.65,562.53
2018,7,23,13,15,912.5,106.5,3.7,30.5,950.5,805.61,591.0
2018,7,23,13,30,911.0,105.0,3.8,30.4,936.0,842.87,616.93
2018,7,23,13,45,907.5,103.5,3.9,30.35,914.5,875.57,639.72
2018,7,23,14,0,904.0,102.0,4.0,30.3,893.0,905.12,660.48
2018,7,23,14,15,897.5,101.0,4.05,30.05,864.5,929.17,678.0
2018,7,23,14,30,891.0,100.0,4.1,29.8,836.0,949.76,693.4
2018,7,23,14,45,883.5,98.5,4.15,29.6,802.0,965.36,705.54
2018,7,23,15,0,876.0,97.0,4.2,29.4,768.0,977.36,715.53
2018,7,23,15,15,865.0,95.0,4.2,29.4,728.0,981.74,719.83
2018,7,23,15,30,854.0,93.0,4.2,29.4,688.0,982.46,721.93
2018,7,23,15,45,839.0,91.0,4.15,28.55,644.0,975.54,721.33
2018,7,23,16,0,824.0,89.0,4.1,27.7,600.0,965.13,718.55
2018,7,23,16,15,801.5,87.0,4.0,27.0,551.0,956.66,716.49
2018,7,23,16,30,779.0,85.0,3.9,26.3,502.0,931.96,703.41
2018,7,23,16,45,755.0,81.0,3.85,25.55,452.5,900.14,685.76
2018,7,23,17,0,731.0,77.0,3.8,24.8,403.0,865.57,665.85
2018,7,23,17,15,698.5,73.0,3.7,23.95,353.0,820.11,637.61
2018,7,23,17,30,666.0,69.0,3.6,23.1,303.0,779.37,611.81
2018,7,23,17,45,611.5,63.0,3.5,22.3,251.0,707.71,561.79
2018,7,23,18,0,557.0,57.0,3.4,21.5,199.0,636.29,509.61
2018,7,23,18,15,472.0,51.0,3.3,20.75,152.5,538.29,433.93
2018,7,23,18,30,387.0,45.0,3.2,20.0,106.0,443.2,356.64
2018,7,23,18,45,289.5,34.5,3.05,19.25,71.0,336.69,264.19
2018,7,23,19,0,192.0,24.0,2.9,18.5,36.0,221.91,103.28
2018,7,23,19,15,103.0,13.0,2.85,18.1,19.0,87.94,0.0
2018,7,23,19,30,14.0,2.0,2.8,17.7,2.0,0.0,0.0
2018,7,23,19,45,7.0,1.0,2.75,17.3,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.7,16.65,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,24,4,45,7.5,1.0,2.35,14.35,1.0,0.0,0.0
2018,7,24,5,0,15.0,2.0,2.4,14.5,2.0,0.0,0.0
2018,7,24,5,15,126.0,13.5,2.45,14.9,21.5,10.62,0.0
2018,7,24,5,30,237.0,25.0,2.5,15.3,41.0,20.67,6.46
2018,7,24,5,45,332.0,34.0,2.6,15.7,76.5,27.92,18.07
2018,7,24,6,0,427.0,43.0,2.7,16.1,112.0,35.23,25.19
2018,7,24,6,15,330.0,50.0,2.75,16.7,114.5,39.33,29.12
2018,7,24,6,30,233.0,57.0,2.8,17.3,117.0,41.9,31.49
2018,7,24,6,45,118.0,82.0,2.85,17.9,112.5,60.86,48.11
2018,7,24,7,0,3.0,107.0,2.9,18.5,108.0,78.81,63.56
2018,7,24,7,15,94.5,136.5,2.9,19.2,179.0,95.06,77.22
2018,7,24,7,30,186.0,166.0,2.9,19.9,250.0,114.25,93.14
2018,7,24,7,45,405.5,145.5,2.9,20.55,356.0,97.76,78.53
2018,7,24,8,0,625.0,125.0,2.9,21.2,462.0,88.75,70.42
2018,7,24,8,15,732.0,103.5,2.95,21.95,533.5,82.91,65.04
2018,7,24,8,30,839.0,82.0,3.0,22.7,605.0,79.84,62.06
2018,7,24,8,45,854.0,83.5,3.05,23.45,649.0,81.29,62.9
2018,7,24,9,0,869.0,85.0,3.1,24.2,693.0,82.63,63.64
2018,7,24,9,15,876.5,88.5,3.15,24.85,732.0,84.76,65.07
2018,7,24,9,30,884.0,92.0,3.2,25.5,771.0,86.68,66.34
2018,7,24,9,45,888.5,95.5,3.3,26.15,804.5,88.3,67.35
2018,7,24,10,0,893.0,99.0,3.4,26.8,838.0,135.83,75.25
2018,7,24,10,15,900.5,100.0,3.45,27.2,867.0,191.6,106.61
2018,7,24,10,30,908.0,101.0,3.5,27.6,896.0,248.27,148.56
2018,7,24,10,45,913.5,101.5,3.6,28.05,918.5,304.8,195.07
2018,7,24,11,0,919.0,102.0,3.7,28.5,941.0,361.57,243.32
2018,7,24,11,15,922.0,102.5,3.75,28.65,955.5,417.44,291.19
2018,7,24,11,30,925.0,103.0,3.8,28.8,970.0,472.87,337.92
2018,7,24,11,45,927.0,102.5,3.85,29.0,977.5,526.51,382.15
2018,7,24,12,0,929.0,102.0,3.9,29.2,985.0,579.17,424.42
2018,7,24,12,15,928.0,103.0,3.95,29.15,984.5,629.96,464.61
2018,7,24,12,30,927.0,104.0,4.0,29.1,984.0,679.11,502.65
2018,7,24,12,45,924.5,104.5,4.1,29.05,976.5,725.0,537.7
2018,7,24,13,0,922.0,105.0,4.2,29.0,969.0,768.63,570.53
2018,7,24,13,15,919.5,105.0,4.2,28.9,954.5,809.37,599.42
2018,7,24,13,30,917.0,105.0,4.2,28.8,940.0,847.42,625.76
2018,7,24,13,45,913.5,103.0,4.2,28.65,918.0,879.92,648.43
2018,7,24,14,0,910.0,101.0,4.2,28.5,896.0,909.22,669.01
2018,7,24,14,15,904.5,100.0,4.2,28.3,868.0,934.38,687.03
2018,7,24,14,30,899.0,99.0,4.2,28.1,840.0,956.1,702.9
2018,7,24,14,45,891.5,97.0,4.15,27.85,805.5,971.35,714.49
2018,7,24,15,0,884.0,95.0,4.1,27.6,771.0,982.95,723.85
2018,7,24,15,15,873.0,93.0,4.1,27.6,731.0,987.42,728.24
2018,7,24,15,30,862.0,91.0,4.1,27.6,691.0,988.19,730.41
2018,7,24,15,45,849.0,88.5,4.05,26.75,647.0,982.73,730.78
2018,7,24,16,0,836.0,86.0,4.0,25.9,603.0,973.74,728.96
2018,7,24,16,15,819.5,82.5,3.95,25.3,555.5,956.52,720.94
2018,7,24,16,30,803.0,79.0,3.9,24.7,508.0,948.62,719.38
2018,7,24,16,45,780.5,75.5,3.85,24.15,458.0,918.75,702.44
2018,7,24,17,0,758.0,72.0,3.8,23.6,408.0,886.08,683.37
2018,7,24,17,15,726.0,68.0,3.7,22.85,357.5,840.78,655.05
2018,7,24,17,30,694.0,64.0,3.6,22.1,307.0,793.53,624.37
2018,7,24,17,45,649.0,59.0,3.5,21.35,257.0,730.99,580.97
2018,7,24,18,0,604.0,54.0,3.4,20.6,207.0,675.43,540.56
2018,7,24,18,15,535.5,47.5,3.3,20.0,160.5,590.38,474.6
2018,7,24,18,30,467.0,41.0,3.2,19.4,114.0,507.59,406.57
2018,7,24,18,45,351.0,32.0,3.1,18.8,75.5,385.31,300.72
2018,7,24,19,0,235.0,23.0,3.0,18.2,37.0,252.68,103.75
2018,7,24,19,15,117.5,11.5,2.95,17.9,18.5,97.67,0.0
2018,7,24,19,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.9,16.85,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,25,4,45,11.5,1.5,2.05,13.95,1.0,0.0,0.0
2018,7,25,5,0,23.0,3.0,2.2,14.1,2.0,0.0,0.0
2018,7,25,5,15,165.5,12.5,2.3,14.6,22.0,9.83,0.0
2018,7,25,5,30,308.0,22.0,2.4,15.1,42.0,18.31,4.21
2018,7,25,5,45,415.5,29.0,2.5,15.65,81.0,24.21,14.87
2018,7,25,6,0,523.0,36.0,2.6,16.2,120.0,32.89,23.12
2018,7,25,6,15,572.0,43.5,2.55,16.95,165.0,39.55,29.27
2018,7,25,6,30,621.0,51.0,2.5,17.7,210.0,46.11,35.14
2018,7,25,6,45,680.0,53.0,2.45,18.45,263.0,48.35,37.03
2018,7,25,7,0,739.0,55.0,2.4,19.2,316.0,50.8,39.0
2018,7,25,7,15,768.5,58.5,2.45,20.15,367.5,54.02,41.52
2018,7,25,7,30,798.0,62.0,2.5,21.1,419.0,63.68,49.52
2018,7,25,7,45,820.0,64.5,2.6,22.0,469.0,66.62,51.65
2018,7,25,8,0,842.0,67.0,2.7,22.9,519.0,69.45,53.66
2018,7,25,8,15,858.0,69.5,2.75,23.7,567.0,72.03,55.46
2018,7,25,8,30,874.0,72.0,2.8,24.5,615.0,74.47,57.13
2018,7,25,8,45,886.0,74.5,2.85,25.25,659.5,76.67,58.6
2018,7,25,9,0,898.0,77.0,2.9,26.0,704.0,78.71,59.94
2018,7,25,9,15,905.0,80.0,2.95,26.75,743.5,80.74,61.27
2018,7,25,9,30,912.0,83.0,3.0,27.5,783.0,82.58,62.44
2018,7,25,9,45,916.0,86.5,3.1,28.25,816.5,84.41,63.6
2018,7,25,10,0,920.0,90.0,3.2,29.0,850.0,131.86,71.21
2018,7,25,10,15,926.0,91.5,3.25,29.6,879.0,189.22,102.83
2018,7,25,10,30,932.0,93.0,3.3,30.2,908.0,247.3,145.21
2018,7,25,10,45,935.5,94.5,3.35,30.8,930.0,305.25,192.25
2018,7,25,11,0,939.0,96.0,3.4,31.4,952.0,363.23,240.8
2018,7,25,11,15,941.5,97.0,3.5,31.7,967.0,420.33,288.96
2018,7,25,11,30,944.0,98.0,3.6,32.0,982.0,476.93,335.88
2018,7,25,11,45,944.5,98.5,3.7,32.35,989.0,531.52,380.1
2018,7,25,12,0,945.0,99.0,3.8,32.7,996.0,584.97,422.21
2018,7,25,12,15,944.5,100.0,3.85,32.7,996.0,636.87,462.51
2018,7,25,12,30,944.0,101.0,3.9,32.7,996.0,687.14,500.65
2018,7,25,12,45,942.0,101.0,4.0,32.65,988.0,733.74,535.67
2018,7,25,13,0,940.0,101.0,4.1,32.6,980.0,778.05,568.47
2018,7,25,13,15,937.0,100.5,4.2,32.35,965.0,818.65,597.39
2018,7,25,13,30,934.0,100.0,4.3,32.1,950.0,856.44,623.94
2018,7,25,13,45,898.0,117.5,4.35,31.9,918.5,879.71,640.52
2018,7,25,14,0,862.0,135.0,4.4,31.7,887.0,898.22,654.13
2018,7,25,14,15,803.5,162.0,4.45,31.2,844.5,915.69,668.02
2018,7,25,14,30,745.0,189.0,4.5,30.7,802.0,923.77,675.85
2018,7,25,14,45,810.0,146.5,4.5,30.2,787.0,958.16,701.19
2018,7,25,15,0,875.0,104.0,4.5,29.7,772.0,983.82,720.73
2018,7,25,15,15,852.0,105.5,4.5,29.7,727.5,980.36,719.76
2018,7,25,15,30,829.0,107.0,4.5,29.7,683.0,986.8,725.74
2018,7,25,15,45,839.0,95.5,4.4,28.3,645.5,980.86,727.12
2018,7,25,16,0,849.0,84.0,4.3,26.9,608.0,984.58,735.22
2018,7,25,16,15,829.5,82.0,4.2,25.9,559.5,966.15,727.24
2018,7,25,16,30,810.0,80.0,4.1,24.9,511.0,957.12,725.83
2018,7,25,16,45,779.0,77.5,4.0,23.9,458.0,919.94,704.82
2018,7,25,17,0,748.0,75.0,3.9,22.9,405.0,880.06,681.6
2018,7,25,17,15,712.0,71.0,3.75,22.05,353.5,830.91,650.37
2018,7,25,17,30,676.0,67.0,3.6,21.2,302.0,779.9,616.72
2018,7,25,17,45,635.5,61.0,3.5,20.3,253.0,727.7,580.97
2018,7,25,18,0,595.0,55.0,3.4,19.4,204.0,668.67,537.9
2018,7,25,18,15,508.5,49.0,3.3,18.9,156.0,568.38,459.62
2018,7,25,18,30,422.0,43.0,3.2,18.4,108.0,471.14,379.74
2018,7,25,18,45,299.5,32.5,3.1,17.9,70.0,343.03,268.37
2018,7,25,19,0,177.0,22.0,3.0,17.4,32.0,204.38,69.0
2018,7,25,19,15,88.5,11.0,2.95,17.1,16.0,75.39,0.0
2018,7,25,19,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,26,4,45,5.5,1.0,2.7,14.0,1.0,0.0,0.0
2018,7,26,5,0,11.0,2.0,2.7,14.1,2.0,0.0,0.0
2018,7,26,5,15,108.5,13.0,2.7,14.55,19.5,10.23,0.0
2018,7,26,5,30,206.0,24.0,2.7,15.0,37.0,19.8,3.87
2018,7,26,5,45,312.5,34.5,2.75,15.4,74.0,28.32,18.28
2018,7,26,6,0,419.0,45.0,2.8,15.8,111.0,36.86,26.59
2018,7,26,6,15,423.5,57.0,2.75,16.55,144.5,45.75,34.75
2018,7,26,6,30,428.0,69.0,2.7,17.3,178.0,54.2,42.31
2018,7,26,6,45,408.5,86.5,2.65,18.05,209.5,63.53,50.42
2018,7,26,7,0,389.0,104.0,2.6,18.8,241.0,74.29,59.56
2018,7,26,7,15,413.5,118.5,2.6,19.5,284.5,83.3,67.0
2018,7,26,7,30,438.0,133.0,2.6,20.2,328.0,91.95,73.99
2018,7,26,7,45,496.5,140.0,2.55,20.95,386.0,96.46,77.33
2018,7,26,8,0,555.0,147.0,2.5,21.7,444.0,101.74,81.27
2018,7,26,8,15,683.0,122.5,2.5,22.45,522.0,87.05,68.39
2018,7,26,8,30,811.0,98.0,2.5,23.2,600.0,80.45,62.45
2018,7,26,8,45,826.0,101.0,2.5,23.95,645.0,81.9,63.28
2018,7,26,9,0,841.0,104.0,2.5,24.7,690.0,92.7,71.84
2018,7,26,9,15,849.0,108.5,2.5,25.5,729.5,95.01,73.31
2018,7,26,9,30,857.0,113.0,2.5,26.3,769.0,97.07,74.59
2018,7,26,9,45,861.5,117.5,2.5,27.05,802.5,98.77,75.59
2018,7,26,10,0,866.0,122.0,2.5,27.8,836.0,143.1,82.12
2018,7,26,10,15,873.5,123.5,2.6,28.45,865.0,198.08,112.11
2018,7,26,10,30,881.0,125.0,2.7,29.1,894.0,253.97,152.59
2018,7,26,10,45,885.5,127.0,2.8,29.7,916.5,310.09,197.89
2018,7,26,11,0,890.0,129.0,2.9,30.3,939.0,366.41,244.83
2018,7,26,11,15,894.0,129.0,3.0,30.55,954.0,421.39,291.12
2018,7,26,11,30,898.0,129.0,3.1,30.8,969.0,476.09,336.42
2018,7,26,11,45,900.5,129.5,3.2,31.05,977.5,529.92,379.98
2018,7,26,12,0,903.0,130.0,3.3,31.3,986.0,582.95,421.77
2018,7,26,12,15,902.5,130.0,3.45,31.2,985.5,632.89,461.05
2018,7,26,12,30,902.0,130.0,3.6,31.1,985.0,681.28,498.38
2018,7,26,12,45,900.0,130.5,3.7,31.0,977.5,727.23,533.1
2018,7,26,13,0,898.0,131.0,3.8,30.9,970.0,771.06,565.72
2018,7,26,13,15,852.5,156.5,3.85,30.55,942.5,810.53,594.13
2018,7,26,13,30,807.0,182.0,3.9,30.2,915.0,836.07,612.94
2018,7,26,13,45,820.5,168.5,3.95,29.85,898.0,872.13,639.11
2018,7,26,14,0,834.0,155.0,4.0,29.5,881.0,905.44,662.98
2018,7,26,14,15,854.0,137.5,4.05,28.9,859.5,923.89,677.75
2018,7,26,14,30,874.0,120.0,4.1,28.3,838.0,953.5,700.25
2018,7,26,14,45,866.0,117.0,4.1,27.7,803.0,967.44,712.17
2018,7,26,15,0,858.0,114.0,4.1,27.1,768.0,977.71,721.95
2018,7,26,15,15,845.5,111.5,4.1,27.1,727.0,980.39,725.17
2018,7,26,15,30,833.0,109.0,4.1,27.1,686.0,993.17,735.38
2018,7,26,15,45,819.5,105.0,4.05,25.6,641.5,985.75,736.26
2018,7,26,16,0,806.0,101.0,4.0,24.1,597.0,974.67,734.9
2018,7,26,16,15,789.0,97.0,3.95,23.25,549.5,956.5,726.89
2018,7,26,16,30,772.0,93.0,3.9,22.4,502.0,934.99,716.58
2018,7,26,16,45,748.5,88.0,3.8,21.55,452.0,902.49,698.14
2018,7,26,17,0,725.0,83.0,3.7,20.7,402.0,867.17,677.36
2018,7,26,17,15,692.0,77.5,3.65,19.9,351.0,826.18,652.0
2018,7,26,17,30,659.0,72.0,3.6,19.1,300.0,777.1,619.7
2018,7,26,17,45,612.5,65.5,3.5,18.3,250.0,712.47,574.01
2018,7,26,18,0,566.0,59.0,3.4,17.5,200.0,647.61,525.78
2018,7,26,18,15,491.5,51.5,3.35,17.05,153.5,556.54,453.73
2018,7,26,18,30,417.0,44.0,3.3,16.6,107.0,467.87,379.64
2018,7,26,18,45,291.0,32.5,3.25,16.1,68.5,335.91,263.6
2018,7,26,19,0,165.0,21.0,3.2,15.6,30.0,192.02,48.02
2018,7,26,19,15,82.5,10.5,3.15,15.4,15.0,70.45,0.0
2018,7,26,19,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,27,5,15,46.0,7.0,3.7,13.3,10.0,5.51,0.0
2018,7,27,5,30,92.0,14.0,3.8,13.8,20.0,10.72,0.0
2018,7,27,5,45,148.5,24.0,3.85,14.3,43.0,18.31,9.83
2018,7,27,6,0,205.0,34.0,3.9,14.8,66.0,25.86,17.04
2018,7,27,6,15,154.5,36.5,3.9,15.4,65.5,27.19,18.49
2018,7,27,6,30,104.0,39.0,3.9,16.0,65.0,29.66,20.78
2018,7,27,6,45,52.0,55.0,3.9,16.6,68.0,41.97,31.67
2018,7,27,7,0,0.0,71.0,3.9,17.2,71.0,54.31,42.43
2018,7,27,7,15,1.5,104.0,3.85,17.7,104.5,77.61,62.58
2018,7,27,7,30,3.0,137.0,3.8,18.2,138.0,100.15,81.72
2018,7,27,7,45,10.5,161.0,3.8,18.7,166.5,116.62,95.35
2018,7,27,8,0,18.0,185.0,3.8,19.2,195.0,132.9,108.63
2018,7,27,8,15,42.5,222.0,3.75,19.8,247.5,149.17,121.68
2018,7,27,8,30,67.0,259.0,3.7,20.4,300.0,170.18,138.48
2018,7,27,8,45,287.0,241.5,3.7,20.95,438.5,149.81,120.86
2018,7,27,9,0,507.0,224.0,3.7,21.5,577.0,135.96,108.84
2018,7,27,9,15,664.5,179.0,3.75,22.05,669.5,111.17,87.82
2018,7,27,9,30,822.0,134.0,3.8,22.6,762.0,97.54,76.16
2018,7,27,9,45,847.5,128.0,3.8,23.15,801.5,93.4,72.44
2018,7,27,10,0,873.0,122.0,3.8,23.7,841.0,142.43,83.4
2018,7,27,10,15,881.0,123.5,3.85,24.05,870.5,197.97,114.1
2018,7,27,10,30,889.0,125.0,3.9,24.4,900.0,254.48,155.94
2018,7,27,10,45,894.5,126.0,3.9,24.8,922.5,310.84,202.59
2018,7,27,11,0,900.0,127.0,3.9,25.2,945.0,367.49,251.14
2018,7,27,11,15,903.0,128.0,3.95,25.4,960.0,423.31,299.38
2018,7,27,11,30,906.0,129.0,4.0,25.6,975.0,478.76,346.55
2018,7,27,11,45,908.5,129.0,4.05,25.8,983.0,532.78,391.53
2018,7,27,12,0,911.0,129.0,4.1,26.0,991.0,585.97,434.65
2018,7,27,12,15,917.0,126.0,4.1,26.05,993.5,638.1,476.02
2018,7,27,12,30,923.0,123.0,4.1,26.1,996.0,689.11,515.53
2018,7,27,12,45,929.0,118.0,4.15,26.15,990.5,737.19,552.25
2018,7,27,13,0,935.0,113.0,4.2,26.2,985.0,783.39,586.96
2018,7,27,13,15,934.0,110.5,4.2,26.05,970.0,824.15,616.45
2018,7,27,13,30,933.0,108.0,4.2,25.9,955.0,862.13,643.08
2018,7,27,13,45,930.5,106.0,4.2,25.8,933.0,896.31,666.98
2018,7,27,14,0,928.0,104.0,4.2,25.7,911.0,927.29,688.73
2018,7,27,14,15,923.0,102.0,4.2,25.4,882.0,952.68,707.33
2018,7,27,14,30,918.0,100.0,4.2,25.1,853.0,974.52,723.71
2018,7,27,14,45,911.0,97.0,4.15,24.8,817.5,989.76,735.55
2018,7,27,15,0,904.0,94.0,4.1,24.5,782.0,1001.22,745.08
2018,7,27,15,15,893.0,93.0,4.1,24.5,741.5,1007.19,750.55
2018,7,27,15,30,882.0,92.0,4.1,24.5,701.0,1009.44,753.77
2018,7,27,15,45,869.0,89.0,3.95,23.6,656.0,1003.64,753.49
2018,7,27,16,0,856.0,86.0,3.8,22.7,611.0,994.19,750.9
2018,7,27,16,15,838.0,83.5,3.75,22.05,562.5,976.75,742.9
2018,7,27,16,30,820.0,81.0,3.7,21.4,514.0,968.66,741.41
2018,7,27,16,45,794.5,78.0,3.7,20.75,463.0,936.32,723.3
2018,7,27,17,0,769.0,75.0,3.7,20.1,412.0,901.12,702.93
2018,7,27,17,15,732.0,71.0,3.65,19.25,359.0,850.65,671.16
2018,7,27,17,30,695.0,67.0,3.6,18.4,306.0,798.26,636.81
2018,7,27,17,45,643.5,62.5,3.6,17.6,255.0,737.62,594.66
2018,7,27,18,0,592.0,58.0,3.6,16.8,204.0,670.27,544.9
2018,7,27,18,15,513.5,50.5,3.6,16.2,156.0,574.93,469.76
2018,7,27,18,30,435.0,43.0,3.6,15.6,108.0,482.24,392.36
2018,7,27,18,45,312.0,32.5,3.65,15.05,70.0,353.2,276.81
2018,7,27,19,0,189.0,22.0,3.7,14.5,32.0,210.11,29.76
2018,7,27,19,15,94.5,11.0,3.65,14.25,16.0,79.87,0.0
2018,7,27,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,28,5,15,36.0,9.0,2.75,12.55,11.0,7.08,0.0
2018,7,28,5,30,72.0,18.0,2.8,13.0,22.0,13.76,0.0
2018,7,28,5,45,138.0,37.0,2.9,13.45,54.5,27.63,17.68
2018,7,28,6,0,204.0,56.0,3.0,13.9,87.0,41.34,30.66
2018,7,28,6,15,183.0,72.5,2.95,14.45,108.5,52.59,41.07
2018,7,28,6,30,162.0,89.0,2.9,15.0,130.0,63.39,50.83
2018,7,28,6,45,149.0,113.0,2.9,15.6,157.0,79.83,65.3
2018,7,28,7,0,136.0,137.0,2.9,16.2,184.0,94.66,78.04
2018,7,28,7,15,174.5,158.0,2.85,16.75,228.5,108.23,89.44
2018,7,28,7,30,213.0,179.0,2.8,17.3,273.0,121.57,100.42
2018,7,28,7,45,324.0,184.5,2.75,17.85,347.0,123.14,101.16
2018,7,28,8,0,435.0,190.0,2.7,18.4,421.0,123.4,100.8
2018,7,28,8,15,520.5,187.0,2.65,19.1,489.0,122.04,99.03
2018,7,28,8,30,606.0,184.0,2.6,19.8,557.0,121.65,98.11
2018,7,28,8,45,626.0,191.0,2.6,20.45,601.5,123.31,98.96
2018,7,28,9,0,646.0,198.0,2.6,21.1,646.0,124.8,99.67
2018,7,28,9,15,653.0,208.5,2.55,21.8,684.0,127.71,101.55
2018,7,28,9,30,660.0,219.0,2.5,22.5,722.0,130.28,103.15
2018,7,28,9,45,659.5,230.5,2.5,23.2,753.0,132.82,104.72
2018,7,28,10,0,659.0,242.0,2.5,23.9,784.0,171.13,111.58
2018,7,28,10,15,670.0,245.5,2.55,24.45,813.0,219.54,138.69
2018,7,28,10,30,681.0,249.0,2.6,25.0,842.0,269.78,174.98
2018,7,28,10,45,689.5,251.0,2.65,25.55,864.5,320.19,215.17
2018,7,28,11,0,698.0,253.0,2.7,26.1,887.0,371.77,257.5
2018,7,28,11,15,704.0,255.0,2.75,26.5,903.0,423.42,300.06
2018,7,28,11,30,710.0,257.0,2.8,26.9,919.0,475.61,342.3
2018,7,28,11,45,714.0,256.5,2.9,27.3,927.0,525.53,382.07
2018,7,28,12,0,718.0,256.0,3.0,27.7,935.0,575.24,420.67
2018,7,28,12,15,737.0,244.5,3.1,27.85,941.0,625.42,459.21
2018,7,28,12,30,756.0,233.0,3.2,28.0,947.0,675.59,497.0
2018,7,28,12,45,779.0,216.5,3.3,28.15,947.0,724.02,533.05
2018,7,28,13,0,802.0,200.0,3.4,28.3,947.0,765.38,563.91
2018,7,28,13,15,799.5,198.0,3.45,28.2,932.5,803.65,592.05
2018,7,28,13,30,797.0,196.0,3.5,28.1,918.0,839.24,618.04
2018,7,28,13,45,793.5,192.0,3.6,28.0,896.0,869.42,640.35
2018,7,28,14,0,790.0,188.0,3.7,27.9,874.0,896.42,659.73
2018,7,28,14,15,784.5,184.0,3.7,27.55,846.0,918.32,675.95
2018,7,28,14,30,779.0,180.0,3.7,27.2,818.0,946.22,696.33
2018,7,28,14,45,772.0,174.5,3.75,26.85,784.0,958.55,706.77
2018,7,28,15,0,765.0,169.0,3.8,26.5,750.0,967.22,715.08
2018,7,28,15,15,747.5,166.0,3.8,26.5,708.0,964.54,714.73
2018,7,28,15,30,730.0,163.0,3.8,26.5,666.0,958.08,712.1
2018,7,28,15,45,721.0,154.5,3.75,25.5,623.5,950.47,711.35
2018,7,28,16,0,712.0,146.0,3.7,24.5,581.0,939.32,708.32
2018,7,28,16,15,700.0,135.5,3.65,23.8,534.0,919.36,698.49
2018,7,28,16,30,688.0,125.0,3.6,23.1,487.0,896.06,686.34
2018,7,28,16,45,667.0,116.5,3.5,22.45,438.5,862.91,666.69
2018,7,28,17,0,646.0,108.0,3.4,21.8,390.0,827.05,644.79
2018,7,28,17,15,610.0,99.0,3.35,20.95,338.0,773.32,610.05
2018,7,28,17,30,574.0,90.0,3.3,20.1,286.0,717.96,572.88
2018,7,28,17,45,527.5,80.5,3.2,19.25,237.5,650.86,524.89
2018,7,28,18,0,481.0,71.0,3.1,18.4,189.0,583.46,474.23
2018,7,28,18,15,409.5,60.0,3.05,17.75,144.0,492.29,401.81
2018,7,28,18,30,338.0,49.0,3.0,17.1,99.0,403.49,327.47
2018,7,28,18,45,234.0,34.5,2.95,16.45,63.0,290.97,225.27
2018,7,28,19,0,130.0,20.0,2.9,15.8,27.0,160.65,0.0
2018,7,28,19,15,65.0,10.0,2.95,15.45,13.5,56.83,0.0
2018,7,28,19,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,29,5,15,72.5,10.5,2.95,13.45,14.5,8.26,0.0
2018,7,29,5,30,145.0,21.0,3.0,13.8,29.0,15.97,0.0
2018,7,29,5,45,244.0,34.5,3.05,14.1,64.5,26.27,16.36
2018,7,29,6,0,343.0,48.0,3.1,14.4,100.0,36.62,26.44
2018,7,29,6,15,267.0,58.0,3.1,14.95,107.5,43.1,32.59
2018,7,29,6,30,191.0,68.0,3.1,15.5,115.0,50.25,39.11
2018,7,29,6,45,104.5,92.5,3.1,16.05,119.0,67.08,53.97
2018,7,29,7,0,18.0,117.0,3.1,16.6,123.0,85.13,69.61
2018,7,29,7,15,57.0,148.5,3.1,17.15,172.5,103.46,85.19
2018,7,29,7,30,96.0,180.0,3.1,17.7,222.0,123.14,101.66
2018,7,29,7,45,193.0,192.0,3.1,18.25,290.0,129.23,106.25
2018,7,29,8,0,290.0,204.0,3.1,18.8,358.0,132.77,108.64
2018,7,29,8,15,463.0,181.5,3.05,19.25,454.0,117.57,95.23
2018,7,29,8,30,636.0,159.0,3.0,19.7,550.0,106.77,85.66
2018,7,29,8,45,681.5,155.5,3.0,20.15,602.5,103.46,82.48
2018,7,29,9,0,727.0,152.0,3.0,20.6,655.0,100.53,79.65
2018,7,29,9,15,761.5,148.0,2.95,20.9,702.5,105.94,83.88
2018,7,29,9,30,796.0,144.0,2.9,21.2,750.0,102.62,80.81
2018,7,29,9,45,801.5,149.5,2.9,21.5,783.5,103.9,81.63
2018,7,29,10,0,807.0,155.0,2.9,21.8,817.0,143.47,87.46
2018,7,29,10,15,816.5,156.5,2.95,22.05,846.5,197.13,117.04
2018,7,29,10,30,826.0,158.0,3.0,22.3,876.0,252.15,157.66
2018,7,29,10,45,823.5,164.5,3.0,22.6,895.5,308.27,204.21
2018,7,29,11,0,821.0,171.0,3.0,22.9,915.0,364.13,252.05
2018,7,29,11,15,835.5,166.0,3.05,23.05,934.0,418.57,298.62
2018,7,29,11,30,850.0,161.0,3.1,23.2,953.0,473.89,345.28
2018,7,29,11,45,745.0,228.5,3.15,23.4,926.5,521.43,385.54
2018,7,29,12,0,640.0,296.0,3.2,23.6,900.0,559.97,416.89
2018,7,29,12,15,574.0,336.5,3.25,23.6,878.0,598.03,446.59
2018,7,29,12,30,508.0,377.0,3.3,23.6,856.0,625.7,467.72
2018,7,29,12,45,449.0,393.5,3.35,23.6,814.5,634.69,475.17
2018,7,29,13,0,390.0,410.0,3.4,23.6,773.0,631.96,473.91
2018,7,29,13,15,369.0,408.5,3.45,23.35,747.5,642.57,482.93
2018,7,29,13,30,348.0,407.0,3.5,23.1,722.0,650.14,489.56
2018,7,29,13,45,419.0,369.5,3.5,22.8,739.5,713.56,537.51
2018,7,29,14,0,490.0,332.0,3.5,22.5,757.0,768.21,578.97
2018,7,29,14,15,414.0,341.5,3.55,22.15,692.0,732.16,553.93
2018,7,29,14,30,338.0,351.0,3.6,21.8,627.0,672.62,512.52
2018,7,29,14,45,328.0,336.0,3.6,21.45,594.5,664.46,508.84
2018,7,29,15,0,318.0,321.0,3.6,21.1,562.0,653.85,503.09
2018,7,29,15,15,299.0,307.0,3.6,21.1,524.0,633.04,489.05
2018,7,29,15,30,280.0,293.0,3.6,21.1,486.0,609.94,473.32
2018,7,29,15,45,472.0,218.0,3.65,20.5,517.0,756.16,588.0
2018,7,29,16,0,664.0,143.0,3.7,19.9,548.0,886.78,685.87
2018,7,29,16,15,681.0,126.5,3.65,19.45,512.0,889.18,689.57
2018,7,29,16,30,698.0,110.0,3.6,19.0,476.0,887.71,691.65
2018,7,29,16,45,690.5,100.5,3.6,18.55,431.5,866.61,680.1
2018,7,29,17,0,683.0,91.0,3.6,18.1,387.0,842.49,666.29
2018,7,29,17,15,649.5,84.0,3.55,17.55,336.5,793.22,633.59
2018,7,29,17,30,616.0,77.0,3.5,17.0,286.0,742.29,598.64
2018,7,29,17,45,571.0,69.0,3.45,16.5,237.0,677.87,551.72
2018,7,29,18,0,526.0,61.0,3.4,16.0,188.0,613.22,502.23
2018,7,29,18,15,448.5,52.5,3.3,15.6,142.5,519.09,426.32
2018,7,29,18,30,371.0,44.0,3.2,15.2,97.0,427.6,348.64
2018,7,29,18,45,257.0,31.5,3.1,14.85,61.5,306.44,237.07
2018,7,29,19,0,143.0,19.0,3.0,14.5,26.0,168.08,0.0
2018,7,29,19,15,71.5,9.5,3.0,14.35,13.0,61.31,0.0
2018,7,29,19,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,7,30,5,15,48.0,9.0,2.9,12.8,11.5,7.08,0.0
2018,7,30,5,30,96.0,18.0,3.0,13.3,23.0,13.66,0.0
2018,7,30,5,45,149.5,33.0,3.1,13.8,50.5,24.78,15.02
2018,7,30,6,0,203.0,48.0,3.2,14.3,78.0,35.72,25.63
2018,7,30,6,15,211.0,64.5,3.2,15.0,106.5,47.63,36.56
2018,7,30,6,30,219.0,81.0,3.2,15.7,135.0,58.91,46.72
2018,7,30,6,45,165.5,107.5,3.2,16.4,153.5,76.74,62.38
2018,7,30,7,0,112.0,134.0,3.2,17.1,172.0,92.52,75.92
2018,7,30,7,15,208.0,148.0,3.15,17.7,233.5,100.38,82.35
2018,7,30,7,30,304.0,162.0,3.1,18.3,295.0,110.17,90.3
2018,7,30,7,45,441.0,154.0,3.0,18.9,373.0,103.88,84.37
2018,7,30,8,0,578.0,146.0,2.9,19.5,451.0,102.01,82.27
2018,7,30,8,15,662.0,135.5,2.9,20.05,516.5,94.97,75.84
2018,7,30,8,30,746.0,125.0,2.9,20.6,582.0,88.94,70.33
2018,7,30,8,45,691.5,154.5,2.85,21.2,603.0,103.24,81.97
2018,7,30,9,0,637.0,184.0,2.8,21.8,624.0,116.51,92.58
2018,7,30,9,15,724.0,160.5,2.8,22.4,688.5,103.1,80.99
2018,7,30,9,30,811.0,137.0,2.8,23.0,753.0,99.15,77.36
2018,7,30,9,45,829.0,135.5,2.85,23.6,790.5,97.14,75.37
2018,7,30,10,0,847.0,134.0,2.9,24.2,828.0,133.65,78.4
2018,7,30,10,15,856.5,135.0,2.9,24.9,857.5,197.12,114.27
2018,7,30,10,30,866.0,136.0,2.9,25.6,887.0,252.63,154.29
2018,7,30,10,45,874.0,135.5,2.9,26.3,910.0,307.91,199.06
2018,7,30,11,0,882.0,135.0,2.9,27.0,933.0,363.73,245.89
2018,7,30,11,15,887.0,135.0,2.95,27.55,949.0,419.07,292.6
2018,7,30,11,30,892.0,135.0,3.0,28.1,965.0,474.25,338.29
2018,7,30,11,45,895.5,134.5,3.0,28.6,973.0,528.04,381.72
2018,7,30,12,0,899.0,134.0,3.0,29.1,981.0,581.1,423.23
2018,7,30,12,15,898.5,134.0,3.05,29.35,980.5,631.21,461.96
2018,7,30,12,30,898.0,134.0,3.1,29.6,980.0,679.76,498.53
2018,7,30,12,45,895.5,134.0,3.15,29.8,971.5,725.16,532.09
2018,7,30,13,0,893.0,134.0,3.2,30.0,963.0,768.35,563.38
2018,7,30,13,15,890.0,133.0,3.25,29.9,948.0,807.92,592.13
2018,7,30,13,30,887.0,132.0,3.3,29.8,933.0,844.75,617.47
2018,7,30,13,45,881.5,131.0,3.35,29.7,910.5,876.56,639.47
2018,7,30,14,0,876.0,130.0,3.4,29.6,888.0,905.17,659.43
2018,7,30,14,15,867.5,128.5,3.4,29.3,858.0,927.28,675.44
2018,7,30,14,30,859.0,127.0,3.4,29.0,828.0,945.82,689.29
2018,7,30,14,45,848.0,125.5,3.4,28.65,792.0,972.25,708.63
2018,7,30,15,0,837.0,124.0,3.4,28.3,756.0,981.46,716.79
2018,7,30,15,15,824.0,121.0,3.4,28.3,715.0,983.23,719.4
2018,7,30,15,30,811.0,118.0,3.4,28.3,674.0,981.2,719.75
2018,7,30,15,45,791.0,116.5,3.35,27.25,628.5,970.05,716.91
2018,7,30,16,0,771.0,115.0,3.3,26.2,583.0,955.21,711.74
2018,7,30,16,15,742.5,112.5,3.25,25.45,533.0,934.66,701.92
2018,7,30,16,30,714.0,110.0,3.2,24.7,483.0,904.03,685.17
2018,7,30,16,45,680.5,106.0,3.2,24.0,432.0,863.57,661.54
2018,7,30,17,0,647.0,102.0,3.2,23.3,381.0,820.62,635.59
2018,7,30,17,15,602.0,96.5,3.15,22.25,329.5,762.27,598.23
2018,7,30,17,30,557.0,91.0,3.1,21.2,278.0,702.43,558.3
2018,7,30,17,45,497.5,82.0,3.05,20.2,228.0,623.78,502.09
2018,7,30,18,0,438.0,73.0,3.0,19.2,178.0,540.31,439.28
2018,7,30,18,15,359.5,60.5,2.95,18.4,133.0,444.81,363.21
2018,7,30,18,30,281.0,48.0,2.9,17.6,88.0,353.52,286.62
2018,7,30,18,45,180.0,31.5,2.9,16.85,53.5,241.83,183.31
2018,7,30,19,0,79.0,15.0,2.9,16.1,19.0,107.84,0.0
2018,7,30,19,15,39.5,7.5,2.9,15.7,9.5,35.63,0.0
2018,7,30,19,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,7,31,5,15,52.0,9.5,2.5,12.5,12.0,7.47,0.0
2018,7,31,5,30,104.0,19.0,2.6,13.0,24.0,14.4,0.0
2018,7,31,5,45,189.5,34.5,2.7,13.55,57.0,26.02,15.93
2018,7,31,6,0,275.0,50.0,2.8,14.1,90.0,37.57,27.24
2018,7,31,6,15,217.0,56.5,2.8,14.8,96.0,41.66,31.3
2018,7,31,6,30,159.0,63.0,2.8,15.5,102.0,46.59,35.85
2018,7,31,6,45,83.5,84.5,2.8,16.25,105.5,61.78,49.25
2018,7,31,7,0,8.0,106.0,2.8,17.0,109.0,77.89,63.18
2018,7,31,7,15,20.5,134.5,2.8,17.7,143.0,97.41,79.79
2018,7,31,7,30,33.0,163.0,2.8,18.4,177.0,112.59,92.34
2018,7,31,7,45,76.5,190.0,2.8,19.05,228.5,129.77,106.4
2018,7,31,8,0,120.0,217.0,2.8,19.7,280.0,141.49,115.61
2018,7,31,8,15,365.5,192.0,2.75,20.5,410.0,121.32,97.9
2018,7,31,8,30,611.0,167.0,2.7,21.3,540.0,111.36,88.96
2018,7,31,8,45,682.0,155.5,2.7,22.1,601.5,103.68,82.01
2018,7,31,9,0,753.0,144.0,2.7,22.9,663.0,96.94,75.93
2018,7,31,9,15,765.5,148.0,2.7,23.6,702.5,106.27,83.24
2018,7,31,9,30,778.0,152.0,2.7,24.3,742.0,106.9,83.33
2018,7,31,9,45,787.5,155.5,2.7,25.05,776.5,107.03,83.02
2018,7,31,10,0,797.0,159.0,2.7,25.8,811.0,142.75,86.66
2018,7,31,10,15,807.0,160.5,2.7,26.35,840.5,196.06,114.81
2018,7,31,10,30,817.0,162.0,2.7,26.9,870.0,250.8,153.98
2018,7,31,10,45,825.5,162.5,2.75,27.45,893.5,305.8,198.09
2018,7,31,11,0,834.0,163.0,2.8,28.0,917.0,361.63,244.47
2018,7,31,11,15,771.0,201.0,2.9,28.35,906.5,415.42,290.99
2018,7,31,11,30,708.0,239.0,3.0,28.7,896.0,461.73,330.35
2018,7,31,11,45,706.0,241.5,3.05,29.05,901.0,510.41,369.23
2018,7,31,12,0,704.0,244.0,3.1,29.4,906.0,558.33,406.46
2018,7,31,12,15,777.0,203.5,3.2,29.5,934.0,614.88,449.89
2018,7,31,12,30,850.0,163.0,3.3,29.6,962.0,677.32,496.93
2018,7,31,12,45,847.5,162.0,3.35,29.65,953.5,722.03,530.18
2018,7,31,13,0,845.0,161.0,3.4,29.7,945.0,764.47,561.29
2018,7,31,13,15,842.0,160.0,3.45,29.55,930.0,804.03,590.38
2018,7,31,13,30,839.0,159.0,3.5,29.4,915.0,840.85,616.96
2018,7,31,13,45,834.5,156.0,3.55,29.25,892.5,871.65,638.53
2018,7,31,14,0,830.0,153.0,3.6,29.1,870.0,899.19,658.03
2018,7,31,14,15,823.5,150.0,3.6,28.75,841.0,921.55,674.45
2018,7,31,14,30,817.0,147.0,3.6,28.4,812.0,940.36,688.71
2018,7,31,14,45,808.5,143.0,3.65,28.05,777.0,952.65,699.15
2018,7,31,15,0,800.0,139.0,3.7,27.7,742.0,961.22,707.36
2018,7,31,15,15,786.5,135.5,3.7,27.7,701.5,961.64,709.09
2018,7,31,15,30,773.0,132.0,3.7,27.7,661.0,958.3,708.54
2018,7,31,15,45,759.0,126.5,3.65,26.55,616.5,948.59,706.82
2018,7,31,16,0,745.0,121.0,3.6,25.4,572.0,943.12,708.11
2018,7,31,16,15,728.5,114.5,3.6,24.5,525.0,922.87,698.98
2018,7,31,16,30,712.0,108.0,3.6,23.6,478.0,899.41,687.63
2018,7,31,16,45,686.0,102.0,3.55,22.7,428.5,863.97,667.38
2018,7,31,17,0,660.0,96.0,3.5,21.8,379.0,825.97,644.85
2018,7,31,17,15,624.5,88.5,3.45,20.8,328.5,774.39,611.93
2018,7,31,17,30,589.0,81.0,3.4,19.8,278.0,721.24,576.53
2018,7,31,17,45,539.5,73.0,3.4,18.85,229.5,653.0,527.98
2018,7,31,18,0,490.0,65.0,3.4,17.9,181.0,584.64,476.59
2018,7,31,18,15,412.0,54.5,3.35,17.25,135.5,488.36,399.41
2018,7,31,18,30,334.0,44.0,3.3,16.6,90.0,395.08,320.52
2018,7,31,18,45,228.0,31.0,3.25,15.9,56.5,281.52,212.32
2018,7,31,19,0,122.0,18.0,3.2,15.2,23.0,147.77,0.0
2018,7,31,19,15,61.0,9.0,3.15,15.0,11.5,52.96,0.0
2018,7,31,19,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,1,5,15,87.5,10.0,2.95,12.8,14.0,7.87,0.0
2018,8,1,5,30,175.0,20.0,3.0,13.3,28.0,16.51,0.0
2018,8,1,5,45,289.5,30.5,3.0,13.8,63.5,25.07,14.96
2018,8,1,6,0,404.0,41.0,3.0,14.3,99.0,33.69,23.79
2018,8,1,6,15,351.5,43.0,3.0,15.05,108.0,34.32,24.77
2018,8,1,6,30,299.0,45.0,3.0,15.8,117.0,34.8,25.35
2018,8,1,6,45,150.5,69.0,2.95,16.55,105.5,50.61,39.34
2018,8,1,7,0,2.0,93.0,2.9,17.3,94.0,69.27,55.57
2018,8,1,7,15,12.0,124.0,2.85,17.95,129.5,90.62,73.84
2018,8,1,7,30,22.0,155.0,2.8,18.6,165.0,111.5,91.36
2018,8,1,7,45,37.5,183.0,2.75,19.2,202.0,125.12,102.4
