Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,8,0,53.0,211.0,2.7,19.8,239.0,141.96,115.97
2018,8,1,8,15,118.0,236.5,2.65,20.6,306.0,152.01,123.58
2018,8,1,8,30,183.0,262.0,2.6,21.4,373.0,166.8,135.01
2018,8,1,8,45,434.5,210.5,2.6,22.2,501.5,129.39,103.3
2018,8,1,9,0,686.0,159.0,2.6,23.0,630.0,103.63,81.43
2018,8,1,9,15,782.0,129.0,2.65,23.7,696.5,95.42,74.24
2018,8,1,9,30,878.0,99.0,2.7,24.4,763.0,90.47,69.79
2018,8,1,9,45,889.0,100.0,2.75,25.15,799.0,90.91,69.8
2018,8,1,10,0,900.0,101.0,2.8,25.9,835.0,127.41,72.76
2018,8,1,10,15,907.5,102.0,2.9,26.3,864.5,184.24,102.04
2018,8,1,10,30,915.0,103.0,3.0,26.7,894.0,241.97,143.58
2018,8,1,10,45,920.0,104.0,3.1,27.15,916.5,299.76,190.67
2018,8,1,11,0,925.0,105.0,3.2,27.6,939.0,357.74,239.85
2018,8,1,11,15,929.0,105.0,3.35,27.65,954.5,414.71,288.91
2018,8,1,11,30,933.0,105.0,3.5,27.7,970.0,471.32,337.04
2018,8,1,11,45,934.5,106.0,3.6,27.8,978.0,526.84,383.15
2018,8,1,12,0,936.0,107.0,3.7,27.9,986.0,581.35,427.29
2018,8,1,12,15,935.5,107.5,3.8,27.8,986.0,633.12,468.67
2018,8,1,12,30,935.0,108.0,3.9,27.7,986.0,683.23,507.89
2018,8,1,12,45,932.5,108.5,3.95,27.6,978.0,730.09,543.81
2018,8,1,13,0,930.0,109.0,4.0,27.5,970.0,774.64,577.41
2018,8,1,13,15,927.5,108.5,4.0,27.3,955.0,815.82,607.17
2018,8,1,13,30,925.0,108.0,4.0,27.1,940.0,854.24,634.09
2018,8,1,13,45,921.5,106.5,4.05,26.9,918.0,887.94,658.03
2018,8,1,14,0,918.0,105.0,4.1,26.7,896.0,918.42,679.88
2018,8,1,14,15,912.5,102.5,4.05,26.35,866.5,942.75,697.59
2018,8,1,14,30,907.0,100.0,4.0,26.0,837.0,963.48,713.04
2018,8,1,14,45,899.5,97.5,4.0,25.65,801.5,978.64,725.23
2018,8,1,15,0,892.0,95.0,4.0,25.3,766.0,990.05,735.15
2018,8,1,15,15,880.5,93.5,4.0,25.3,725.0,994.88,739.87
2018,8,1,15,30,869.0,92.0,4.0,25.3,684.0,995.98,742.33
2018,8,1,15,45,855.0,89.5,3.95,24.2,639.0,989.7,742.93
2018,8,1,16,0,841.0,87.0,3.9,23.1,594.0,979.82,741.26
2018,8,1,16,15,822.0,83.5,3.9,22.35,545.0,972.89,741.03
2018,8,1,16,30,803.0,80.0,3.9,21.6,496.0,949.71,729.59
2018,8,1,16,45,777.5,76.5,3.85,20.9,445.0,916.77,710.8
2018,8,1,17,0,752.0,73.0,3.8,20.2,394.0,881.04,689.63
2018,8,1,17,15,714.0,69.5,3.75,19.3,342.0,830.42,657.49
2018,8,1,17,30,676.0,66.0,3.7,18.4,290.0,784.79,627.76
2018,8,1,17,45,622.0,60.5,3.65,17.5,239.0,714.16,577.49
2018,8,1,18,0,568.0,55.0,3.6,16.6,188.0,643.67,524.5
2018,8,1,18,15,480.0,48.0,3.55,16.05,141.0,541.34,442.55
2018,8,1,18,30,392.0,41.0,3.5,15.5,94.0,442.09,358.37
2018,8,1,18,45,263.0,29.0,3.4,14.9,58.0,308.98,230.57
2018,8,1,19,0,134.0,17.0,3.3,14.3,22.0,118.94,0.0
2018,8,1,19,15,67.0,8.5,3.3,14.05,11.0,6.69,0.0
2018,8,1,19,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,8,2,5,15,75.0,9.0,3.1,11.85,12.5,7.08,0.0
2018,8,2,5,30,150.0,18.0,3.2,12.3,25.0,13.75,0.0
2018,8,2,5,45,271.5,30.0,3.3,12.75,61.5,24.62,14.48
2018,8,2,6,0,393.0,42.0,3.4,13.2,98.0,34.48,24.56
2018,8,2,6,15,344.0,44.5,3.4,13.75,108.0,35.45,25.9
2018,8,2,6,30,295.0,47.0,3.4,14.3,118.0,36.28,26.83
2018,8,2,6,45,148.5,71.5,3.4,14.9,107.5,52.23,41.04
2018,8,2,7,0,2.0,96.0,3.4,15.5,97.0,71.21,57.69
2018,8,2,7,15,13.5,125.0,3.45,16.15,131.0,91.22,74.92
2018,8,2,7,30,25.0,154.0,3.5,16.8,165.0,107.26,88.39
2018,8,2,7,45,129.5,168.5,3.5,17.5,235.0,115.06,94.52
2018,8,2,8,0,234.0,183.0,3.5,18.2,305.0,120.05,98.18
2018,8,2,8,15,319.0,195.5,3.55,18.85,379.0,128.32,104.61
2018,8,2,8,30,404.0,208.0,3.6,19.5,453.0,129.43,104.93
2018,8,2,8,45,621.0,157.5,3.65,20.15,567.0,103.4,82.47
2018,8,2,9,0,838.0,107.0,3.7,20.8,681.0,85.26,66.81
2018,8,2,9,15,865.5,103.0,3.75,21.35,727.0,92.66,72.72
2018,8,2,9,30,893.0,99.0,3.8,21.9,773.0,90.97,70.97
2018,8,2,9,45,900.5,102.0,3.85,22.4,808.5,92.38,71.86
2018,8,2,10,0,908.0,105.0,3.9,22.9,844.0,128.88,75.24
2018,8,2,10,15,916.5,105.5,3.9,23.25,874.0,186.2,104.76
2018,8,2,10,30,925.0,106.0,3.9,23.6,904.0,244.51,147.13
2018,8,2,10,45,931.5,105.5,3.9,23.95,927.0,302.52,195.07
2018,8,2,11,0,938.0,105.0,3.9,24.3,950.0,360.83,245.35
2018,8,2,11,15,942.0,105.0,3.85,24.55,965.5,418.64,295.51
2018,8,2,11,30,946.0,105.0,3.8,24.8,981.0,476.06,344.51
2018,8,2,11,45,949.0,105.0,3.8,25.0,989.5,532.41,391.58
2018,8,2,12,0,952.0,105.0,3.8,25.2,998.0,587.85,436.61
2018,8,2,12,15,952.5,105.0,3.85,25.2,998.0,640.68,478.95
2018,8,2,12,30,953.0,105.0,3.9,25.2,998.0,691.87,519.02
2018,8,2,12,45,951.5,104.5,3.95,25.25,990.0,739.44,555.5
2018,8,2,13,0,950.0,104.0,4.0,25.3,982.0,784.67,589.56
2018,8,2,13,15,949.0,103.0,4.05,25.15,967.5,827.3,620.45
2018,8,2,13,30,948.0,102.0,4.1,25.0,953.0,867.18,648.66
2018,8,2,13,45,945.5,100.0,4.15,24.85,931.0,901.93,673.35
2018,8,2,14,0,943.0,98.0,4.2,24.7,909.0,933.41,695.9
2018,8,2,14,15,938.5,96.0,4.2,24.35,880.0,959.68,715.32
2018,8,2,14,30,934.0,94.0,4.2,24.0,851.0,982.36,732.48
2018,8,2,14,45,927.5,91.0,4.2,23.65,815.0,998.38,745.36
2018,8,2,15,0,921.0,88.0,4.2,23.3,779.0,1010.54,755.89
2018,8,2,15,15,909.5,87.0,4.2,23.3,737.5,1016.2,761.23
2018,8,2,15,30,898.0,86.0,4.2,23.3,696.0,1018.05,764.25
2018,8,2,15,45,885.5,83.0,4.15,22.25,650.5,1012.73,765.45
2018,8,2,16,0,873.0,80.0,4.1,21.2,605.0,1003.68,764.3
2018,8,2,16,15,857.0,76.5,4.1,20.6,556.0,986.82,756.87
2018,8,2,16,30,841.0,73.0,4.1,20.0,507.0,966.55,747.09
2018,8,2,16,45,817.0,70.0,4.1,19.4,455.0,947.8,738.28
2018,8,2,17,0,793.0,67.0,4.1,18.8,403.0,913.82,718.34
2018,8,2,17,15,756.0,64.0,4.0,18.1,350.0,864.38,686.35
2018,8,2,17,30,719.0,61.0,3.9,17.4,297.0,812.99,651.73
2018,8,2,17,45,665.5,56.0,3.85,16.7,244.5,741.72,600.57
2018,8,2,18,0,612.0,51.0,3.8,16.0,192.0,678.31,552.52
2018,8,2,18,15,525.5,45.0,3.7,15.4,144.5,577.82,471.83
2018,8,2,18,30,439.0,39.0,3.6,14.8,97.0,480.28,388.45
2018,8,2,18,45,299.0,28.0,3.45,14.25,60.0,336.1,246.44
2018,8,2,19,0,159.0,17.0,3.3,13.7,23.0,138.55,0.0
2018,8,2,19,15,79.5,8.5,3.25,13.5,11.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,8,3,5,15,27.0,7.0,2.6,11.4,8.0,5.51,0.0
2018,8,3,5,30,54.0,14.0,2.8,12.0,16.0,11.02,0.0
2018,8,3,5,45,113.0,32.5,2.95,12.55,45.5,24.28,14.0
2018,8,3,6,0,172.0,51.0,3.1,13.1,75.0,37.63,27.28
2018,8,3,6,15,223.0,71.5,3.05,13.7,116.0,52.04,40.57
2018,8,3,6,30,274.0,92.0,3.0,14.3,157.0,66.21,53.41
2018,8,3,6,45,312.0,111.5,2.9,14.9,202.5,79.36,65.05
2018,8,3,7,0,350.0,131.0,2.8,15.5,248.0,92.21,76.14
2018,8,3,7,15,382.0,148.5,2.75,16.1,296.0,101.87,84.19
2018,8,3,7,30,414.0,166.0,2.7,16.7,344.0,112.06,92.53
2018,8,3,7,45,438.5,182.0,2.6,17.3,391.5,120.79,99.46
2018,8,3,8,0,463.0,198.0,2.5,17.9,439.0,129.1,105.93
2018,8,3,8,15,484.0,211.0,2.45,18.65,484.5,135.22,110.4
2018,8,3,8,30,505.0,224.0,2.4,19.4,530.0,140.99,114.54
2018,8,3,8,45,520.5,235.0,2.35,20.15,571.0,145.19,117.34
2018,8,3,9,0,536.0,246.0,2.3,20.9,612.0,149.08,119.88
2018,8,3,9,15,585.5,239.5,2.3,21.8,661.5,144.78,115.62
2018,8,3,9,30,635.0,233.0,2.3,22.7,711.0,138.56,109.86
2018,8,3,9,45,691.5,214.5,2.3,23.6,757.5,126.36,99.3
2018,8,3,10,0,748.0,196.0,2.3,24.5,804.0,147.18,93.04
2018,8,3,10,15,757.5,198.5,2.35,25.25,833.0,200.0,120.57
2018,8,3,10,30,767.0,201.0,2.4,26.0,862.0,254.33,158.99
2018,8,3,10,45,774.5,202.0,2.45,26.7,884.0,308.61,202.07
2018,8,3,11,0,782.0,203.0,2.5,27.4,906.0,367.89,250.37
2018,8,3,11,15,787.0,203.5,2.5,28.0,921.0,420.95,294.15
2018,8,3,11,30,792.0,204.0,2.5,28.6,936.0,474.17,337.21
2018,8,3,11,45,794.5,204.0,2.55,29.15,943.0,525.83,378.18
2018,8,3,12,0,797.0,204.0,2.6,29.7,950.0,576.93,417.52
2018,8,3,12,15,792.0,206.5,2.7,30.15,948.0,624.62,453.63
2018,8,3,12,30,787.0,209.0,2.8,30.6,946.0,670.6,487.53
2018,8,3,12,45,779.0,212.0,2.85,31.1,936.0,718.56,521.41
2018,8,3,13,0,771.0,215.0,2.9,31.6,926.0,759.79,549.99
2018,8,3,13,15,765.5,214.0,2.95,31.8,910.0,796.83,575.98
2018,8,3,13,30,760.0,213.0,3.0,32.0,894.0,830.99,599.7
2018,8,3,13,45,752.0,211.5,3.05,32.2,871.0,859.57,619.46
2018,8,3,14,0,744.0,210.0,3.1,32.4,848.0,884.82,636.9
2018,8,3,14,15,734.0,206.5,3.15,32.25,818.0,902.93,650.44
2018,8,3,14,30,724.0,203.0,3.2,32.1,788.0,917.4,661.43
2018,8,3,14,45,710.0,199.0,3.25,31.95,751.5,923.9,667.42
2018,8,3,15,0,696.0,195.0,3.3,31.8,715.0,926.6,671.16
2018,8,3,15,15,680.0,189.5,3.3,31.8,674.5,922.06,669.61
2018,8,3,15,30,664.0,184.0,3.3,31.8,634.0,913.8,665.82
2018,8,3,15,45,644.5,177.0,3.3,30.9,589.0,896.84,658.81
2018,8,3,16,0,625.0,170.0,3.3,30.0,544.0,876.38,649.49
2018,8,3,16,15,602.5,160.5,3.3,29.25,496.5,846.95,633.62
2018,8,3,16,30,580.0,151.0,3.3,28.5,449.0,804.73,608.67
2018,8,3,16,45,551.5,141.0,3.25,27.7,400.0,763.95,584.1
2018,8,3,17,0,523.0,131.0,3.2,26.9,351.0,721.24,557.48
2018,8,3,17,15,485.5,118.5,3.15,25.8,301.5,664.86,520.65
2018,8,3,17,30,448.0,106.0,3.1,24.7,252.0,607.63,481.69
2018,8,3,17,45,400.5,91.5,3.0,23.6,205.0,537.86,431.13
2018,8,3,18,0,353.0,77.0,2.9,22.5,158.0,468.74,378.49
2018,8,3,18,15,287.0,61.0,2.8,21.55,116.0,382.21,308.8
2018,8,3,18,30,221.0,45.0,2.7,20.6,74.0,298.89,237.84
2018,8,3,18,45,143.5,29.0,2.6,19.65,44.5,206.59,143.8
2018,8,3,19,0,66.0,13.0,2.5,18.7,15.0,62.14,0.0
2018,8,3,19,15,33.0,6.5,2.5,18.2,7.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,4,5,15,18.5,4.5,1.45,13.25,5.5,3.54,0.0
2018,8,4,5,30,37.0,9.0,1.7,13.7,11.0,7.08,0.0
2018,8,4,5,45,82.0,26.0,1.9,14.15,35.5,19.7,10.02
2018,8,4,6,0,127.0,43.0,2.1,14.6,60.0,32.06,22.24
2018,8,4,6,15,173.0,65.0,2.15,15.15,99.0,47.47,36.3
2018,8,4,6,30,219.0,87.0,2.2,15.7,138.0,62.53,49.86
2018,8,4,6,45,260.0,108.0,2.2,16.2,183.5,76.58,62.27
2018,8,4,7,0,301.0,129.0,2.2,16.7,229.0,90.3,74.1
2018,8,4,7,15,338.5,147.0,2.2,17.6,277.5,101.89,83.7
2018,8,4,7,30,376.0,165.0,2.2,18.5,326.0,113.18,92.81
2018,8,4,7,45,409.0,179.0,2.2,19.4,374.0,118.47,96.64
2018,8,4,8,0,442.0,193.0,2.2,20.3,422.0,125.81,102.14
2018,8,4,8,15,471.5,204.0,2.25,21.35,469.5,131.03,105.73
2018,8,4,8,30,501.0,215.0,2.3,22.4,517.0,136.0,109.07
2018,8,4,8,45,528.0,221.5,2.4,23.5,561.5,138.21,110.09
2018,8,4,9,0,555.0,228.0,2.5,24.6,606.0,140.29,111.01
2018,8,4,9,15,617.5,213.5,2.6,25.45,658.0,130.73,102.6
2018,8,4,9,30,680.0,199.0,2.7,26.3,710.0,120.96,94.11
2018,8,4,9,45,753.5,170.5,2.85,27.2,761.5,105.3,80.91
2018,8,4,10,0,827.0,142.0,3.0,28.1,813.0,130.94,78.04
2018,8,4,10,15,839.5,141.5,3.15,28.75,843.5,185.32,104.94
2018,8,4,10,30,852.0,141.0,3.3,29.4,874.0,247.6,148.81
2018,8,4,10,45,864.5,138.5,3.45,30.1,898.5,302.6,192.37
2018,8,4,11,0,877.0,136.0,3.6,30.8,923.0,358.57,238.68
2018,8,4,11,15,885.0,135.0,3.7,31.1,940.5,414.55,285.72
2018,8,4,11,30,893.0,134.0,3.8,31.4,958.0,470.66,332.18
2018,8,4,11,45,900.5,131.0,3.9,31.7,967.5,525.17,376.47
2018,8,4,12,0,908.0,128.0,4.0,32.0,977.0,579.2,419.23
2018,8,4,12,15,917.0,123.5,4.05,31.9,980.5,632.31,460.85
2018,8,4,12,30,926.0,119.0,4.1,31.8,984.0,684.45,500.83
2018,8,4,12,45,935.5,113.0,4.2,31.7,980.5,734.47,538.71
2018,8,4,13,0,945.0,107.0,4.3,31.6,977.0,782.81,574.79
2018,8,4,13,15,944.5,105.5,4.35,31.3,963.0,825.37,605.47
2018,8,4,13,30,944.0,104.0,4.4,31.0,949.0,865.19,633.46
2018,8,4,13,45,942.0,102.5,4.45,30.75,927.5,900.82,658.53
2018,8,4,14,0,940.0,101.0,4.5,30.5,906.0,933.25,681.55
2018,8,4,14,15,934.5,99.5,4.55,30.1,876.5,959.19,700.8
2018,8,4,14,30,929.0,98.0,4.6,29.7,847.0,981.51,717.87
2018,8,4,14,45,919.5,97.5,4.6,29.35,811.0,997.39,730.49
2018,8,4,15,0,910.0,97.0,4.6,29.0,775.0,1009.49,740.84
2018,8,4,15,15,898.5,94.5,4.6,29.0,733.0,1013.57,745.07
2018,8,4,15,30,887.0,92.0,4.6,29.0,691.0,1013.78,746.97
2018,8,4,15,45,869.0,90.5,4.6,28.0,644.0,1004.8,745.88
2018,8,4,16,0,851.0,89.0,4.6,27.0,597.0,1005.12,751.38
2018,8,4,16,15,826.0,88.0,4.5,26.35,546.5,982.45,739.68
2018,8,4,16,30,801.0,87.0,4.4,25.7,496.0,956.35,725.73
2018,8,4,16,45,769.5,84.0,4.3,25.0,443.0,917.93,703.15
2018,8,4,17,0,738.0,81.0,4.2,24.3,390.0,876.69,678.12
2018,8,4,17,15,693.0,77.5,4.05,23.4,336.5,826.79,646.34
2018,8,4,17,30,648.0,74.0,3.9,22.5,283.0,768.7,607.3
2018,8,4,17,45,583.0,67.5,3.75,21.55,230.5,686.6,548.52
2018,8,4,18,0,518.0,61.0,3.6,20.6,178.0,604.91,486.94
2018,8,4,18,15,432.0,51.5,3.45,19.75,132.0,501.97,405.04
2018,8,4,18,30,346.0,42.0,3.3,18.9,86.0,402.07,320.56
2018,8,4,18,45,223.0,28.0,3.15,18.05,51.5,268.75,183.98
2018,8,4,19,0,100.0,14.0,3.0,17.2,17.0,89.6,0.0
2018,8,4,19,15,50.0,7.0,2.95,16.75,8.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,5,5,15,38.0,8.0,2.5,12.15,9.5,0.0,0.0
2018,8,5,5,30,76.0,16.0,2.7,12.7,19.0,12.59,0.0
2018,8,5,5,45,166.0,32.5,2.9,13.25,51.0,24.46,13.55
2018,8,5,6,0,256.0,49.0,3.1,13.8,83.0,36.72,26.31
2018,8,5,6,15,313.0,63.0,3.05,14.45,123.0,46.93,35.89
2018,8,5,6,30,370.0,77.0,3.0,15.1,163.0,56.97,45.05
2018,8,5,6,45,314.5,96.0,3.0,15.75,181.5,68.78,55.51
2018,8,5,7,0,259.0,115.0,3.0,16.4,200.0,81.31,66.35
2018,8,5,7,15,266.0,136.5,2.95,17.0,237.0,94.57,77.59
2018,8,5,7,30,273.0,158.0,2.9,17.6,274.0,107.31,88.15
2018,8,5,7,45,387.5,160.0,2.85,18.2,347.5,106.73,87.12
2018,8,5,8,0,502.0,162.0,2.8,18.8,421.0,109.04,88.58
2018,8,5,8,15,603.5,153.0,2.8,19.55,494.5,105.4,84.91
2018,8,5,8,30,705.0,144.0,2.8,20.3,568.0,99.93,79.76
2018,8,5,8,45,733.0,146.0,2.8,21.0,617.0,99.9,79.28
2018,8,5,9,0,761.0,148.0,2.8,21.7,666.0,99.9,78.83
2018,8,5,9,15,776.5,151.0,2.85,22.35,707.0,100.09,78.59
2018,8,5,9,30,792.0,154.0,2.9,23.0,748.0,109.09,85.65
2018,8,5,9,45,804.5,156.5,2.9,23.65,784.0,108.77,84.98
2018,8,5,10,0,817.0,159.0,2.9,24.3,820.0,138.75,86.11
2018,8,5,10,15,823.0,162.5,3.0,24.75,849.0,194.26,114.32
2018,8,5,10,30,829.0,166.0,3.1,25.2,878.0,250.77,154.57
2018,8,5,10,45,832.5,169.0,3.15,25.7,899.5,307.19,200.09
2018,8,5,11,0,836.0,172.0,3.2,26.2,921.0,363.93,247.73
2018,8,5,11,15,838.0,174.5,3.3,26.55,936.0,419.95,295.16
2018,8,5,11,30,840.0,177.0,3.4,26.9,951.0,475.73,341.65
2018,8,5,11,45,839.0,179.5,3.45,27.25,957.5,529.66,385.59
2018,8,5,12,0,838.0,182.0,3.5,27.6,964.0,582.62,427.53
2018,8,5,12,15,856.0,171.0,3.55,28.05,969.5,635.62,468.24
2018,8,5,12,30,874.0,160.0,3.6,28.5,975.0,688.25,507.67
2018,8,5,12,45,896.5,144.0,3.6,28.95,974.0,731.1,539.57
2018,8,5,13,0,919.0,128.0,3.6,29.4,973.0,780.61,575.17
2018,8,5,13,15,916.5,127.0,3.6,29.55,957.5,821.72,604.17
2018,8,5,13,30,914.0,126.0,3.6,29.7,942.0,860.03,629.72
2018,8,5,13,45,910.0,124.5,3.6,29.8,919.5,893.66,652.2
2018,8,5,14,0,906.0,123.0,3.6,29.9,897.0,924.05,672.52
2018,8,5,14,15,899.0,121.5,3.6,29.8,867.0,948.36,689.45
2018,8,5,14,30,892.0,120.0,3.6,29.7,837.0,969.07,704.16
2018,8,5,14,45,882.5,117.5,3.6,29.6,800.5,982.73,714.43
2018,8,5,15,0,873.0,115.0,3.6,29.5,764.0,992.57,722.44
2018,8,5,15,15,860.0,112.5,3.6,29.5,722.0,1008.85,734.58
2018,8,5,15,30,847.0,110.0,3.6,29.5,680.0,1007.72,735.48
2018,8,5,15,45,829.5,107.5,3.65,28.8,633.5,998.18,733.59
2018,8,5,16,0,812.0,105.0,3.7,28.1,587.0,984.87,729.35
2018,8,5,16,15,788.0,101.5,3.65,27.55,536.5,960.11,716.4
2018,8,5,16,30,764.0,98.0,3.6,27.0,486.0,931.92,701.08
2018,8,5,16,45,732.0,94.0,3.6,26.4,433.5,899.54,683.1
2018,8,5,17,0,700.0,90.0,3.6,25.8,381.0,857.64,657.99
2018,8,5,17,15,653.0,85.0,3.4,24.85,327.5,797.37,618.84
2018,8,5,17,30,606.0,80.0,3.2,23.9,274.0,735.7,577.22
2018,8,5,17,45,541.0,72.5,3.05,22.9,222.5,652.9,518.21
2018,8,5,18,0,476.0,65.0,2.9,21.9,171.0,570.41,456.31
2018,8,5,18,15,384.5,54.0,2.75,20.9,125.0,461.64,370.49
2018,8,5,18,30,293.0,43.0,2.6,19.9,79.0,358.5,284.05
2018,8,5,18,45,180.5,27.5,2.4,18.85,46.5,231.35,150.7
2018,8,5,19,0,68.0,12.0,2.2,17.8,14.0,62.83,0.0
2018,8,5,19,15,34.0,6.0,2.3,17.25,7.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,6,5,15,9.0,3.0,1.3,11.7,3.5,0.0,0.0
2018,8,6,5,30,18.0,6.0,1.5,12.1,7.0,4.72,0.0
2018,8,6,5,45,44.0,18.5,1.65,12.5,23.5,14.22,5.36
2018,8,6,6,0,70.0,31.0,1.8,12.9,40.0,23.48,14.86
2018,8,6,6,15,100.0,53.5,1.8,13.3,73.0,40.13,30.05
2018,8,6,6,30,130.0,76.0,1.8,13.7,106.0,55.71,44.2
2018,8,6,6,45,158.0,102.5,1.75,14.1,148.0,73.26,59.85
2018,8,6,7,0,186.0,129.0,1.7,14.5,190.0,90.31,74.75
2018,8,6,7,15,212.0,154.5,1.65,15.2,235.5,104.14,86.43
2018,8,6,7,30,238.0,180.0,1.6,15.9,281.0,119.08,98.81
2018,8,6,7,45,261.0,204.0,1.55,16.6,327.5,132.59,109.73
2018,8,6,8,0,284.0,228.0,1.5,17.3,374.0,145.57,120.0
2018,8,6,8,15,304.5,248.5,1.5,18.3,419.0,156.17,127.98
2018,8,6,8,30,325.0,269.0,1.5,19.3,464.0,166.3,135.45
2018,8,6,8,45,343.5,286.0,1.45,20.25,506.5,174.19,140.98
2018,8,6,9,0,362.0,303.0,1.4,21.2,549.0,181.68,146.13
2018,8,6,9,15,387.5,313.5,1.45,22.3,591.0,185.96,148.6
2018,8,6,9,30,413.0,324.0,1.5,23.4,633.0,189.99,150.88
2018,8,6,9,45,440.0,328.5,1.6,24.45,671.5,178.6,140.9
2018,8,6,10,0,467.0,333.0,1.7,25.5,710.0,199.3,139.69
2018,8,6,10,15,477.0,341.0,1.85,26.35,738.0,241.22,162.04
2018,8,6,10,30,487.0,349.0,2.0,27.2,766.0,284.95,192.0
2018,8,6,10,45,495.0,354.0,2.2,28.0,787.5,328.33,224.9
2018,8,6,11,0,503.0,359.0,2.4,28.8,809.0,373.0,259.91
2018,8,6,11,15,510.5,361.5,2.55,29.45,824.5,417.21,294.82
2018,8,6,11,30,518.0,364.0,2.7,30.1,840.0,462.3,329.92
2018,8,6,11,45,524.0,363.0,2.9,30.7,848.0,505.16,363.0
2018,8,6,12,0,530.0,362.0,3.1,31.3,856.0,548.16,395.48
2018,8,6,12,15,581.5,331.0,3.15,31.7,872.5,596.43,431.24
2018,8,6,12,30,633.0,300.0,3.2,32.1,889.0,644.15,466.28
2018,8,6,12,45,699.0,257.0,3.3,32.5,902.5,698.78,505.98
2018,8,6,13,0,765.0,214.0,3.4,32.9,916.0,753.94,545.64
2018,8,6,13,15,769.0,208.0,3.5,32.95,903.5,793.74,574.23
2018,8,6,13,30,773.0,202.0,3.6,33.0,891.0,831.12,600.98
2018,8,6,13,45,778.0,193.5,3.65,33.1,871.5,856.14,619.27
2018,8,6,14,0,783.0,185.0,3.7,33.2,852.0,886.36,639.84
2018,8,6,14,15,780.0,179.0,3.75,33.0,824.0,908.61,655.88
2018,8,6,14,30,777.0,173.0,3.8,32.8,796.0,927.41,669.86
2018,8,6,14,45,774.0,165.5,3.85,32.6,762.5,950.22,686.65
2018,8,6,15,0,771.0,158.0,3.9,32.4,729.0,960.53,695.42
2018,8,6,15,15,755.5,154.0,3.9,32.4,687.5,958.74,695.69
2018,8,6,15,30,740.0,150.0,3.9,32.4,646.0,953.16,693.73
2018,8,6,15,45,725.0,144.0,3.85,31.6,602.0,942.13,690.3
2018,8,6,16,0,710.0,138.0,3.8,30.8,558.0,927.55,684.62
2018,8,6,16,15,685.0,132.5,3.7,30.15,509.0,899.97,669.51
2018,8,6,16,30,660.0,127.0,3.6,29.5,460.0,869.2,652.15
2018,8,6,16,45,623.5,120.5,3.55,28.8,408.5,822.72,623.99
2018,8,6,17,0,587.0,114.0,3.5,28.1,357.0,773.77,593.43
2018,8,6,17,15,532.0,107.5,3.25,26.95,304.5,696.09,541.26
2018,8,6,17,30,477.0,101.0,3.0,25.8,252.0,629.09,495.08
2018,8,6,17,45,406.0,89.0,2.8,24.6,201.0,539.94,430.21
2018,8,6,18,0,335.0,77.0,2.6,23.4,150.0,452.86,363.78
2018,8,6,18,15,258.0,59.5,2.5,22.35,107.0,355.19,285.03
2018,8,6,18,30,181.0,42.0,2.4,21.3,64.0,261.28,205.24
2018,8,6,18,45,107.5,25.0,2.3,20.2,36.5,164.58,99.48
2018,8,6,19,0,34.0,8.0,2.2,19.1,9.0,32.96,0.0
2018,8,6,19,15,17.0,4.0,2.2,18.7,4.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.25,17.85,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,7,5,15,17.0,4.0,1.9,12.4,4.5,0.0,0.0
2018,8,7,5,30,34.0,8.0,2.1,12.8,9.0,6.29,0.0
2018,8,7,5,45,80.5,24.5,2.3,13.2,33.0,18.57,8.36
2018,8,7,6,0,127.0,41.0,2.5,13.6,57.0,30.62,20.95
2018,8,7,6,15,174.5,62.5,2.5,14.05,96.0,45.76,34.88
2018,8,7,6,30,222.0,84.0,2.5,14.5,135.0,60.58,48.33
2018,8,7,6,45,263.5,105.5,2.45,14.95,180.5,75.01,61.19
2018,8,7,7,0,305.0,127.0,2.4,15.4,226.0,89.09,73.45
2018,8,7,7,15,328.5,141.0,2.4,16.15,264.5,98.18,80.99
2018,8,7,7,30,352.0,155.0,2.4,16.9,303.0,107.0,88.12
2018,8,7,7,45,357.0,174.0,2.35,17.65,341.0,117.99,96.97
2018,8,7,8,0,362.0,193.0,2.3,18.4,379.0,128.51,105.27
2018,8,7,8,15,404.0,208.5,2.35,19.15,435.0,132.25,107.73
2018,8,7,8,30,446.0,224.0,2.4,19.9,491.0,139.87,113.46
2018,8,7,8,45,490.5,232.0,2.4,20.6,546.5,143.18,115.54
2018,8,7,9,0,535.0,240.0,2.4,21.3,602.0,146.37,117.53
2018,8,7,9,15,537.0,255.0,2.45,21.9,637.0,151.75,121.39
2018,8,7,9,30,539.0,270.0,2.5,22.5,672.0,156.69,124.87
2018,8,7,9,45,533.0,287.5,2.55,23.1,701.0,162.18,128.78
2018,8,7,10,0,527.0,305.0,2.6,23.7,730.0,188.99,132.24
2018,8,7,10,15,536.5,311.5,2.65,24.15,757.5,233.22,155.66
2018,8,7,10,30,546.0,318.0,2.7,24.6,785.0,279.12,187.75
2018,8,7,10,45,553.0,323.0,2.8,25.0,806.5,325.17,223.73
2018,8,7,11,0,560.0,328.0,2.9,25.4,828.0,372.32,261.93
2018,8,7,11,15,566.0,330.5,2.95,25.55,843.0,418.6,299.93
2018,8,7,11,30,572.0,333.0,3.0,25.7,858.0,465.49,337.97
2018,8,7,11,45,577.0,333.5,3.1,25.8,866.5,511.03,374.54
2018,8,7,12,0,582.0,334.0,3.2,25.9,875.0,556.57,410.39
2018,8,7,12,15,596.5,325.0,3.25,25.9,879.5,600.65,444.63
2018,8,7,12,30,611.0,316.0,3.3,25.9,884.0,641.31,475.96
2018,8,7,12,45,627.5,303.5,3.35,25.9,882.5,684.74,508.75
2018,8,7,13,0,644.0,291.0,3.4,25.9,881.0,727.4,540.54
2018,8,7,13,15,644.0,286.0,3.45,25.8,867.0,762.14,566.44
2018,8,7,13,30,644.0,281.0,3.5,25.7,853.0,794.45,590.46
2018,8,7,13,45,643.0,273.5,3.5,25.65,832.5,821.24,610.22
2018,8,7,14,0,642.0,266.0,3.5,25.6,812.0,845.07,627.89
2018,8,7,14,15,638.0,258.5,3.5,25.3,785.0,863.12,642.19
2018,8,7,14,30,634.0,251.0,3.5,25.0,758.0,877.86,654.33
2018,8,7,14,45,628.0,241.0,3.5,24.75,724.5,885.06,661.38
2018,8,7,15,0,622.0,231.0,3.5,24.5,691.0,888.75,666.2
2018,8,7,15,15,605.0,224.0,3.5,24.5,650.5,873.73,657.68
2018,8,7,15,30,588.0,217.0,3.5,24.5,610.0,862.59,651.8
2018,8,7,15,45,574.5,205.5,3.4,23.65,567.0,846.86,644.56
2018,8,7,16,0,561.0,194.0,3.3,22.8,524.0,828.07,635.19
2018,8,7,16,15,546.5,180.5,3.2,22.2,479.0,803.07,620.72
2018,8,7,16,30,532.0,167.0,3.1,21.6,434.0,775.35,604.05
2018,8,7,16,45,506.5,153.5,3.05,21.0,385.5,734.03,577.52
2018,8,7,17,0,481.0,140.0,3.0,20.4,337.0,690.73,548.95
2018,8,7,17,15,444.5,125.5,2.9,19.6,288.0,633.73,509.39
2018,8,7,17,30,408.0,111.0,2.8,18.8,239.0,575.92,467.76
2018,8,7,17,45,361.5,94.0,2.7,18.0,192.0,505.02,413.9
2018,8,7,18,0,315.0,77.0,2.6,17.2,145.0,434.71,357.82
2018,8,7,18,15,243.0,59.0,2.55,16.6,103.0,341.49,279.96
2018,8,7,18,30,171.0,41.0,2.5,16.0,61.0,251.68,201.04
2018,8,7,18,45,107.5,25.0,2.45,15.4,35.5,163.42,93.1
2018,8,7,19,0,44.0,9.0,2.4,14.8,10.0,41.56,0.0
2018,8,7,19,15,22.0,4.5,2.4,14.55,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,8,5,15,36.5,6.0,2.05,12.0,7.0,0.0,0.0
2018,8,8,5,30,73.0,12.0,2.3,12.6,14.0,9.44,0.0
2018,8,8,5,45,171.0,27.5,2.5,13.2,45.5,20.85,9.64
2018,8,8,6,0,269.0,43.0,2.7,13.8,77.0,32.55,22.54
2018,8,8,6,15,299.5,58.0,2.65,14.5,112.0,43.37,32.67
2018,8,8,6,30,330.0,73.0,2.6,15.2,147.0,53.88,42.27
2018,8,8,6,45,259.0,98.0,2.5,15.85,165.5,70.34,56.85
2018,8,8,7,0,188.0,123.0,2.4,16.5,184.0,85.08,69.63
2018,8,8,7,15,205.5,145.0,2.35,17.3,222.0,98.55,80.95
2018,8,8,7,30,223.0,167.0,2.3,18.1,260.0,111.53,91.62
2018,8,8,7,45,314.5,174.0,2.3,18.85,324.0,117.15,95.8
2018,8,8,8,0,406.0,181.0,2.3,19.6,388.0,118.3,96.15
2018,8,8,8,15,530.5,167.5,2.25,20.45,466.0,111.81,90.01
2018,8,8,8,30,655.0,154.0,2.2,21.3,544.0,105.22,83.88
2018,8,8,8,45,724.5,142.5,2.15,22.15,605.5,97.85,77.19
2018,8,8,9,0,794.0,131.0,2.1,23.0,667.0,99.21,77.84
2018,8,8,9,15,785.5,145.5,2.1,23.85,702.5,106.17,83.11
2018,8,8,9,30,777.0,160.0,2.1,24.7,738.0,103.28,80.26
2018,8,8,9,45,759.0,178.5,2.15,25.55,765.5,110.23,85.49
2018,8,8,10,0,741.0,197.0,2.2,26.4,793.0,142.34,91.13
2018,8,8,10,15,754.5,198.0,2.2,27.05,823.5,194.79,116.54
2018,8,8,10,30,768.0,199.0,2.2,27.7,854.0,249.19,153.89
2018,8,8,10,45,779.5,198.0,2.25,28.4,878.0,303.67,196.39
2018,8,8,11,0,791.0,197.0,2.3,29.1,902.0,363.63,244.7
2018,8,8,11,15,798.5,196.5,2.35,29.55,918.0,417.76,289.23
2018,8,8,11,30,806.0,196.0,2.4,30.0,934.0,472.26,333.34
2018,8,8,11,45,812.5,194.0,2.45,30.5,943.0,525.43,375.34
2018,8,8,12,0,819.0,192.0,2.5,31.0,952.0,578.31,415.92
2018,8,8,12,15,813.5,195.0,2.55,31.25,949.5,627.26,452.98
2018,8,8,12,30,808.0,198.0,2.6,31.5,947.0,674.37,487.73
2018,8,8,12,45,798.0,202.0,2.65,31.75,936.5,717.12,518.6
2018,8,8,13,0,788.0,206.0,2.7,32.0,926.0,757.19,546.94
2018,8,8,13,15,787.0,202.5,2.8,32.0,911.0,795.31,574.5
2018,8,8,13,30,786.0,199.0,2.9,32.0,896.0,830.78,599.99
2018,8,8,13,45,783.5,194.5,2.95,32.05,874.0,861.32,621.59
2018,8,8,14,0,781.0,190.0,3.0,32.1,852.0,897.54,646.05
2018,8,8,14,15,774.5,185.5,3.05,31.95,823.0,918.53,661.01
2018,8,8,14,30,768.0,181.0,3.1,31.8,794.0,935.94,673.91
2018,8,8,14,45,760.0,175.0,3.15,31.6,758.5,946.72,682.84
2018,8,8,15,0,752.0,169.0,3.2,31.4,723.0,953.76,689.59
2018,8,8,15,15,736.0,165.0,3.2,31.4,681.5,951.35,689.49
2018,8,8,15,30,720.0,161.0,3.2,31.4,640.0,945.16,687.16
2018,8,8,15,45,703.0,154.0,3.25,30.5,594.5,930.94,682.53
2018,8,8,16,0,686.0,147.0,3.3,29.6,549.0,913.14,675.58
2018,8,8,16,15,664.0,139.0,3.3,28.75,500.5,885.71,661.63
2018,8,8,16,30,642.0,131.0,3.3,27.9,452.0,855.1,645.32
2018,8,8,16,45,610.5,123.0,3.3,27.05,401.5,811.97,619.89
2018,8,8,17,0,579.0,115.0,3.3,26.2,351.0,766.33,591.96
2018,8,8,17,15,536.5,105.0,3.2,25.0,300.0,705.54,552.3
2018,8,8,17,30,494.0,95.0,3.1,23.8,249.0,637.24,505.37
2018,8,8,17,45,437.5,83.0,3.05,22.6,200.5,561.28,450.37
2018,8,8,18,0,381.0,71.0,3.0,21.4,152.0,486.62,393.21
2018,8,8,18,15,304.5,55.5,2.85,20.45,109.0,390.93,315.56
2018,8,8,18,30,228.0,40.0,2.7,19.5,66.0,299.48,235.74
2018,8,8,18,45,140.0,24.5,2.6,18.55,38.0,187.77,94.96
2018,8,8,19,0,52.0,9.0,2.5,17.6,10.0,47.79,0.0
2018,8,8,19,15,26.0,4.5,2.5,17.15,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,9,5,15,27.0,5.0,1.45,11.7,6.0,0.0,0.0
2018,8,9,5,30,54.0,10.0,1.7,12.2,12.0,7.87,0.0
2018,8,9,5,45,135.0,26.5,1.95,12.75,41.0,20.0,8.56
2018,8,9,6,0,216.0,43.0,2.2,13.3,70.0,32.26,22.29
2018,8,9,6,15,266.5,59.5,2.15,14.05,108.5,44.16,33.41
2018,8,9,6,30,317.0,76.0,2.1,14.8,147.0,55.8,44.02
2018,8,9,6,45,317.0,94.5,2.05,15.5,181.0,67.9,54.78
2018,8,9,7,0,317.0,113.0,2.0,16.2,215.0,80.82,65.97
2018,8,9,7,15,363.0,128.0,1.95,17.25,264.0,88.94,72.62
2018,8,9,7,30,409.0,143.0,1.9,18.3,313.0,98.16,80.03
2018,8,9,7,45,510.0,142.0,1.9,19.4,382.5,98.5,79.67
2018,8,9,8,0,611.0,141.0,1.9,20.5,452.0,100.41,80.66
2018,8,9,8,15,646.5,145.5,1.9,21.45,503.5,101.95,81.37
2018,8,9,8,30,682.0,150.0,1.9,22.4,555.0,103.49,82.06
2018,8,9,8,45,704.5,154.5,1.85,23.35,601.5,104.64,82.44
2018,8,9,9,0,727.0,159.0,1.8,24.3,648.0,105.71,82.77
2018,8,9,9,15,742.0,163.5,1.8,25.3,689.0,106.46,82.83
2018,8,9,9,30,757.0,168.0,1.8,26.3,730.0,107.11,82.82
2018,8,9,9,45,767.5,172.5,1.8,27.25,765.5,107.5,82.65
2018,8,9,10,0,778.0,177.0,1.8,28.2,801.0,133.13,83.12
2018,8,9,10,15,788.5,179.0,1.85,29.0,831.0,195.81,115.19
2018,8,9,10,30,799.0,181.0,1.9,29.8,861.0,250.68,152.27
2018,8,9,10,45,808.0,181.5,1.9,30.6,884.5,305.64,194.67
2018,8,9,11,0,817.0,182.0,1.9,31.4,908.0,361.55,239.58
2018,8,9,11,15,823.0,181.5,2.0,31.95,923.5,416.48,284.36
2018,8,9,11,30,829.0,181.0,2.1,32.5,939.0,471.54,328.48
2018,8,9,11,45,833.5,180.5,2.15,33.05,947.5,525.79,370.76
2018,8,9,12,0,838.0,180.0,2.2,33.6,956.0,579.53,411.37
2018,8,9,12,15,831.5,184.0,2.35,33.85,953.5,629.42,449.01
2018,8,9,12,30,825.0,188.0,2.5,34.1,951.0,677.36,484.35
2018,8,9,12,45,814.5,192.0,2.6,34.35,940.0,720.43,515.34
2018,8,9,13,0,804.0,196.0,2.7,34.6,929.0,760.74,543.81
2018,8,9,13,15,801.0,194.0,2.8,34.6,913.5,798.99,571.14
2018,8,9,13,30,798.0,192.0,2.9,34.6,898.0,834.46,596.33
2018,8,9,13,45,794.0,189.0,3.0,34.6,876.0,865.3,618.21
2018,8,9,14,0,790.0,186.0,3.1,34.6,854.0,892.93,637.2
2018,8,9,14,15,782.5,182.5,3.15,34.35,824.5,922.65,658.0
2018,8,9,14,30,775.0,179.0,3.2,34.1,795.0,940.29,671.15
2018,8,9,14,45,764.0,174.5,3.25,33.85,759.0,949.9,679.41
2018,8,9,15,0,753.0,170.0,3.3,33.6,723.0,955.7,685.46
2018,8,9,15,15,737.0,165.5,3.3,33.6,681.0,952.77,685.05
2018,8,9,15,30,721.0,161.0,3.3,33.6,639.0,946.03,682.39
2018,8,9,15,45,702.0,155.0,3.3,32.7,593.0,930.89,676.9
2018,8,9,16,0,683.0,149.0,3.3,31.8,547.0,912.15,669.1
2018,8,9,16,15,658.5,141.5,3.25,31.1,498.0,882.72,653.26
2018,8,9,16,30,634.0,134.0,3.2,30.4,449.0,850.1,635.09
2018,8,9,16,45,601.5,126.0,3.15,29.65,398.5,805.93,608.7
2018,8,9,17,0,569.0,118.0,3.1,28.9,348.0,759.22,579.85
2018,8,9,17,15,526.5,108.0,2.95,27.75,297.5,691.31,535.18
2018,8,9,17,30,484.0,98.0,2.8,26.6,247.0,631.79,494.85
2018,8,9,17,45,426.5,85.0,2.6,25.5,198.0,553.9,438.33
2018,8,9,18,0,369.0,72.0,2.4,24.4,149.0,477.33,379.93
2018,8,9,18,15,293.0,56.0,2.3,23.35,106.5,381.97,303.81
2018,8,9,18,30,217.0,40.0,2.2,22.3,64.0,290.95,224.88
2018,8,9,18,45,129.5,24.0,2.05,21.25,36.5,176.77,73.65
2018,8,9,19,0,42.0,8.0,1.9,20.2,9.0,39.13,0.0
2018,8,9,19,15,21.0,4.0,2.0,19.7,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,10,5,15,53.5,6.5,1.95,13.45,8.0,0.0,0.0
2018,8,10,5,30,107.0,13.0,2.2,14.0,16.0,10.23,0.0
2018,8,10,5,45,233.0,25.5,2.45,14.55,49.0,20.99,8.52
2018,8,10,6,0,359.0,38.0,2.7,15.1,82.0,31.29,21.2
2018,8,10,6,15,439.5,47.5,2.65,15.9,127.0,38.84,28.46
2018,8,10,6,30,520.0,57.0,2.6,16.7,172.0,46.4,35.39
2018,8,10,6,45,572.5,65.0,2.6,17.45,222.0,52.47,40.8
2018,8,10,7,0,625.0,73.0,2.6,18.2,272.0,58.47,45.94
2018,8,10,7,15,661.5,79.5,2.6,19.25,323.5,63.06,49.64
2018,8,10,7,30,698.0,86.0,2.6,20.3,375.0,67.55,53.14
2018,8,10,7,45,724.0,91.0,2.6,21.35,425.5,70.72,55.43
2018,8,10,8,0,750.0,96.0,2.6,22.4,476.0,79.88,62.77
2018,8,10,8,15,770.5,100.5,2.6,23.25,524.5,82.56,64.57
2018,8,10,8,30,791.0,105.0,2.6,24.1,573.0,85.11,66.26
2018,8,10,8,45,807.0,108.0,2.6,25.0,618.0,86.45,66.91
2018,8,10,9,0,823.0,111.0,2.6,25.9,663.0,87.69,67.49
2018,8,10,9,15,829.0,117.5,2.65,26.6,702.5,90.64,69.54
2018,8,10,9,30,835.0,124.0,2.7,27.3,742.0,93.32,71.36
2018,8,10,9,45,836.0,131.0,2.75,28.05,775.0,95.88,73.06
2018,8,10,10,0,837.0,138.0,2.8,28.8,808.0,122.87,74.62
2018,8,10,10,15,845.5,139.0,2.85,29.3,837.0,178.61,100.32
2018,8,10,10,30,854.0,140.0,2.9,29.8,866.0,235.53,139.28
2018,8,10,10,45,860.5,140.5,2.95,30.3,888.0,297.62,187.98
2018,8,10,11,0,867.0,141.0,3.0,30.8,910.0,353.73,234.41
2018,8,10,11,15,871.0,141.5,3.1,31.1,925.0,409.15,280.95
2018,8,10,11,30,875.0,142.0,3.2,31.4,940.0,464.3,326.63
2018,8,10,11,45,876.5,143.0,3.25,31.7,947.5,518.13,370.2
2018,8,10,12,0,878.0,144.0,3.3,32.0,955.0,571.05,411.86
2018,8,10,12,15,876.0,144.5,3.35,32.3,953.5,620.51,449.89
2018,8,10,12,30,874.0,145.0,3.4,32.6,952.0,668.26,485.64
2018,8,10,12,45,869.5,146.0,3.45,32.9,943.0,712.76,518.22
2018,8,10,13,0,865.0,147.0,3.5,33.2,934.0,754.93,548.43
2018,8,10,13,15,861.0,146.5,3.55,33.25,918.0,793.76,576.4
2018,8,10,13,30,857.0,146.0,3.6,33.3,902.0,829.83,601.16
2018,8,10,13,45,851.0,144.5,3.65,33.35,879.0,872.93,630.12
2018,8,10,14,0,845.0,143.0,3.7,33.4,856.0,901.05,649.14
2018,8,10,14,15,836.5,141.0,3.75,33.15,826.0,922.95,665.09
2018,8,10,14,30,828.0,139.0,3.8,32.9,796.0,941.18,678.84
2018,8,10,14,45,816.0,137.0,3.85,32.6,759.5,952.36,688.34
2018,8,10,15,0,804.0,135.0,3.9,32.3,723.0,959.69,695.56
2018,8,10,15,15,789.5,131.5,3.9,32.3,681.5,959.11,696.68
2018,8,10,15,30,775.0,128.0,3.9,32.3,640.0,954.69,695.5
2018,8,10,15,45,754.5,125.0,3.9,31.35,594.0,948.85,696.26
2018,8,10,16,0,734.0,122.0,3.9,30.4,548.0,932.17,689.88
2018,8,10,16,15,708.0,117.0,3.8,29.6,498.5,904.03,674.83
2018,8,10,16,30,682.0,112.0,3.7,28.8,449.0,872.74,657.48
2018,8,10,16,45,649.0,106.5,3.65,28.0,398.5,830.91,632.71
2018,8,10,17,0,616.0,101.0,3.6,27.2,348.0,786.62,605.54
2018,8,10,17,15,572.5,93.0,3.45,26.15,297.0,726.88,566.35
2018,8,10,17,30,529.0,85.0,3.3,25.1,246.0,665.77,524.51
2018,8,10,17,45,468.5,75.0,3.15,24.0,197.5,585.49,466.15
2018,8,10,18,0,408.0,65.0,3.0,22.9,149.0,502.5,402.53
2018,8,10,18,15,324.5,51.5,2.95,22.05,106.5,402.84,322.12
2018,8,10,18,30,241.0,38.0,2.9,21.2,64.0,308.56,238.98
2018,8,10,18,45,143.0,23.0,2.85,20.3,36.5,184.42,57.59
2018,8,10,19,0,45.0,8.0,2.8,19.4,9.0,41.44,0.0
2018,8,10,19,15,22.5,4.0,2.85,19.0,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.95,18.2,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.05,17.6,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.1,17.15,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.05,16.75,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,3.0,16.45,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,11,5,15,31.0,6.0,2.95,14.6,6.5,0.0,0.0
2018,8,11,5,30,62.0,12.0,3.1,15.0,13.0,9.44,0.0
2018,8,11,5,45,158.0,27.5,3.25,15.45,43.0,20.78,7.58
2018,8,11,6,0,254.0,43.0,3.4,15.9,73.0,32.44,22.02
2018,8,11,6,15,332.0,56.5,3.4,16.55,116.0,42.55,31.57
2018,8,11,6,30,410.0,70.0,3.4,17.2,159.0,52.6,40.74
2018,8,11,6,45,465.5,81.0,3.4,17.9,208.0,60.65,47.89
2018,8,11,7,0,521.0,92.0,3.4,18.6,257.0,71.33,57.1
