Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,7,15,560.5,101.0,3.45,19.35,307.0,77.09,61.82
2018,8,11,7,30,600.0,110.0,3.5,20.1,357.0,82.68,66.26
2018,8,11,7,45,629.0,117.5,3.55,20.9,407.0,86.85,69.37
2018,8,11,8,0,658.0,125.0,3.6,21.7,457.0,90.84,72.28
2018,8,11,8,15,680.0,132.0,3.6,22.35,505.0,94.16,74.64
2018,8,11,8,30,702.0,139.0,3.6,23.0,553.0,97.29,76.81
2018,8,11,8,45,718.0,145.0,3.6,23.65,597.5,99.46,78.18
2018,8,11,9,0,734.0,151.0,3.6,24.3,642.0,101.46,79.4
2018,8,11,9,15,744.0,158.0,3.6,24.85,682.0,103.66,80.83
2018,8,11,9,30,754.0,165.0,3.6,25.4,722.0,105.64,82.09
2018,8,11,9,45,759.0,172.0,3.65,25.95,755.5,107.25,83.05
2018,8,11,10,0,764.0,179.0,3.7,26.5,789.0,131.4,83.85
2018,8,11,10,15,771.5,182.0,3.7,26.85,817.5,185.53,109.72
2018,8,11,10,30,779.0,185.0,3.7,27.2,846.0,247.88,153.41
2018,8,11,10,45,783.5,188.0,3.75,27.55,867.5,302.28,196.68
2018,8,11,11,0,788.0,191.0,3.8,27.9,889.0,357.17,242.48
2018,8,11,11,15,779.5,199.0,3.85,28.0,899.0,410.91,288.27
2018,8,11,11,30,771.0,207.0,3.9,28.1,909.0,462.01,331.41
2018,8,11,11,45,783.0,202.5,3.95,28.25,920.0,515.98,375.33
2018,8,11,12,0,795.0,198.0,4.0,28.4,931.0,568.77,417.41
2018,8,11,12,15,798.0,195.5,4.05,28.3,931.0,617.72,456.24
2018,8,11,12,30,801.0,193.0,4.1,28.2,931.0,665.47,493.34
2018,8,11,12,45,803.5,189.5,4.2,28.15,924.0,710.59,527.91
2018,8,11,13,0,806.0,186.0,4.3,28.1,917.0,753.82,560.58
2018,8,11,13,15,801.0,185.0,4.3,27.85,901.0,791.23,588.78
2018,8,11,13,30,796.0,184.0,4.3,27.6,885.0,825.76,614.66
2018,8,11,13,45,783.5,184.5,4.35,27.4,859.5,852.25,634.68
2018,8,11,14,0,771.0,185.0,4.4,27.2,834.0,883.48,657.3
2018,8,11,14,15,768.0,179.5,4.35,26.8,806.5,906.2,674.27
2018,8,11,14,30,765.0,174.0,4.3,26.4,779.0,925.51,689.11
2018,8,11,14,45,752.5,170.5,4.3,26.0,742.5,934.39,697.33
2018,8,11,15,0,740.0,167.0,4.3,25.6,706.0,939.49,703.23
2018,8,11,15,15,724.0,162.5,4.3,25.6,665.0,936.29,702.59
2018,8,11,15,30,708.0,158.0,4.3,25.6,624.0,929.32,699.6
2018,8,11,15,45,689.5,151.5,4.15,24.6,578.5,913.95,692.95
2018,8,11,16,0,671.0,145.0,4.0,23.6,533.0,895.04,683.91
2018,8,11,16,15,648.0,137.5,3.95,23.05,485.0,867.06,667.79
2018,8,11,16,30,625.0,130.0,3.9,22.5,437.0,835.96,649.31
2018,8,11,16,45,593.5,122.0,3.85,21.9,387.5,792.85,621.94
2018,8,11,17,0,562.0,114.0,3.8,21.3,338.0,747.26,592.09
2018,8,11,17,15,512.5,103.5,3.7,20.6,285.0,671.32,538.53
2018,8,11,17,30,463.0,93.0,3.6,19.9,232.0,604.56,490.04
2018,8,11,17,45,411.5,81.0,3.5,19.25,187.0,534.16,436.27
2018,8,11,18,0,360.0,69.0,3.4,18.6,142.0,464.99,380.68
2018,8,11,18,15,280.5,53.5,3.35,18.05,100.5,367.72,299.37
2018,8,11,18,30,201.0,38.0,3.3,17.5,59.0,275.43,214.85
2018,8,11,18,45,118.0,22.5,3.25,16.9,33.0,161.61,26.73
2018,8,11,19,0,35.0,7.0,3.2,16.3,7.0,32.81,0.0
2018,8,11,19,15,17.5,3.5,3.15,16.05,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,12,5,15,23.5,5.0,2.1,13.4,5.5,0.0,0.0
2018,8,12,5,30,47.0,10.0,2.3,13.9,11.0,7.87,0.0
2018,8,12,5,45,129.0,26.0,2.5,14.35,39.0,19.6,6.03
2018,8,12,6,0,211.0,42.0,2.7,14.8,67.0,31.5,21.27
2018,8,12,6,15,286.5,57.5,2.6,15.5,109.0,42.91,32.01
2018,8,12,6,30,362.0,73.0,2.5,16.2,151.0,54.19,42.3
2018,8,12,6,45,420.5,85.5,2.45,16.9,199.5,63.14,50.27
2018,8,12,7,0,479.0,98.0,2.4,17.6,248.0,71.96,57.88
2018,8,12,7,15,524.5,106.5,2.4,18.4,298.5,77.86,62.72
2018,8,12,7,30,570.0,115.0,2.4,19.2,349.0,85.83,69.2
2018,8,12,7,45,606.0,121.0,2.35,20.0,399.0,88.9,71.36
2018,8,12,8,0,642.0,127.0,2.3,20.8,449.0,91.92,73.43
2018,8,12,8,15,669.5,131.5,2.35,21.65,497.5,93.68,74.4
2018,8,12,8,30,697.0,136.0,2.4,22.5,546.0,95.39,75.33
2018,8,12,8,45,720.0,138.5,2.4,23.35,591.5,95.7,75.1
2018,8,12,9,0,743.0,141.0,2.4,24.2,637.0,96.02,74.88
2018,8,12,9,15,762.0,143.0,2.5,25.0,678.5,104.34,81.3
2018,8,12,9,30,781.0,145.0,2.6,25.8,720.0,104.19,80.72
2018,8,12,9,45,798.0,144.5,2.65,26.55,757.0,102.53,78.95
2018,8,12,10,0,815.0,144.0,2.7,27.3,794.0,122.92,76.61
2018,8,12,10,15,825.0,145.5,2.85,27.85,823.5,178.02,101.6
2018,8,12,10,30,835.0,147.0,3.0,28.4,853.0,234.53,140.14
2018,8,12,10,45,842.5,147.5,3.1,28.9,876.0,291.02,184.78
2018,8,12,11,0,850.0,148.0,3.2,29.4,899.0,348.17,232.2
2018,8,12,11,15,854.0,148.5,3.3,29.7,913.5,405.85,280.61
2018,8,12,11,30,858.0,149.0,3.4,30.0,928.0,460.33,326.07
2018,8,12,11,45,860.5,148.5,3.55,30.3,935.0,513.06,369.32
2018,8,12,12,0,863.0,148.0,3.7,30.6,942.0,564.94,410.82
2018,8,12,12,15,862.0,148.5,3.75,30.7,941.0,614.4,449.61
2018,8,12,12,30,861.0,149.0,3.8,30.8,940.0,662.28,486.26
2018,8,12,12,45,858.0,148.5,3.9,30.9,931.0,706.27,519.52
2018,8,12,13,0,855.0,148.0,4.0,31.0,922.0,747.99,550.54
2018,8,12,13,15,851.5,146.5,4.05,30.85,906.0,786.06,578.95
2018,8,12,13,30,848.0,145.0,4.1,30.7,890.0,832.85,611.97
2018,8,12,13,45,842.0,144.0,4.2,30.55,867.0,864.47,634.39
2018,8,12,14,0,836.0,143.0,4.3,30.4,844.0,892.78,654.77
2018,8,12,14,15,828.0,140.5,4.3,30.05,814.0,914.37,670.87
2018,8,12,14,30,820.0,138.0,4.3,29.7,784.0,932.31,684.72
2018,8,12,14,45,810.0,134.5,4.35,29.3,748.0,943.62,694.74
2018,8,12,15,0,800.0,131.0,4.4,28.9,712.0,951.12,702.46
2018,8,12,15,15,785.0,128.0,4.4,28.9,670.5,950.44,703.54
2018,8,12,15,30,770.0,125.0,4.4,28.9,629.0,945.93,702.27
2018,8,12,15,45,727.0,127.0,4.35,27.75,575.5,923.06,691.65
2018,8,12,16,0,684.0,129.0,4.3,26.6,522.0,889.41,673.59
2018,8,12,16,15,652.0,122.5,4.2,25.85,470.0,853.33,652.3
2018,8,12,16,30,620.0,116.0,4.1,25.1,418.0,814.26,628.54
2018,8,12,16,45,624.5,103.0,4.0,24.3,378.0,801.33,623.2
2018,8,12,17,0,629.0,90.0,3.9,23.5,338.0,785.16,615.09
2018,8,12,17,15,589.5,83.0,3.8,22.55,289.0,730.58,578.63
2018,8,12,17,30,550.0,76.0,3.7,21.6,240.0,674.61,539.7
2018,8,12,17,45,490.5,67.0,3.55,20.6,192.0,596.43,481.54
2018,8,12,18,0,431.0,58.0,3.4,19.6,144.0,518.75,420.54
2018,8,12,18,15,345.0,46.0,3.3,18.9,102.0,415.83,335.61
2018,8,12,18,30,259.0,34.0,3.2,18.2,60.0,317.9,245.47
2018,8,12,18,45,154.0,21.0,3.1,17.45,34.0,186.6,0.0
2018,8,12,19,0,49.0,8.0,3.0,16.7,8.0,44.48,0.0
2018,8,12,19,15,24.5,4.0,2.95,16.4,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,13,5,15,32.5,5.5,2.4,12.7,6.0,0.0,0.0
2018,8,13,5,30,65.0,11.0,2.6,13.2,12.0,8.65,0.0
2018,8,13,5,45,167.5,25.0,2.85,13.65,41.0,18.98,4.67
2018,8,13,6,0,270.0,39.0,3.1,14.1,70.0,29.66,19.68
2018,8,13,6,15,288.0,51.5,3.1,14.65,99.5,38.74,28.44
2018,8,13,6,30,306.0,64.0,3.1,15.2,129.0,47.55,36.58
2018,8,13,6,45,182.5,91.5,3.1,15.75,133.0,65.3,52.41
2018,8,13,7,0,59.0,119.0,3.1,16.3,137.0,83.82,68.61
2018,8,13,7,15,119.5,138.5,3.05,16.9,184.0,95.64,78.63
2018,8,13,7,30,180.0,158.0,3.0,17.5,231.0,108.73,89.53
2018,8,13,7,45,268.5,166.5,3.0,18.1,292.0,112.03,91.84
2018,8,13,8,0,357.0,175.0,3.0,18.7,353.0,118.45,96.76
2018,8,13,8,15,434.5,178.5,3.0,19.4,417.5,116.26,94.3
2018,8,13,8,30,512.0,182.0,3.0,20.1,482.0,118.57,95.67
2018,8,13,8,45,645.0,153.5,3.0,20.8,562.0,102.89,81.94
2018,8,13,9,0,778.0,125.0,3.0,21.5,642.0,95.38,75.2
2018,8,13,9,15,786.0,131.0,3.05,22.05,681.5,97.77,76.84
2018,8,13,9,30,794.0,137.0,3.1,22.6,721.0,99.94,78.3
2018,8,13,9,45,797.0,144.5,3.1,23.15,754.5,102.62,80.17
2018,8,13,10,0,800.0,152.0,3.1,23.7,788.0,125.64,80.74
2018,8,13,10,15,807.5,154.5,3.2,24.15,816.5,180.29,105.8
2018,8,13,10,30,815.0,157.0,3.3,24.6,845.0,236.09,144.42
2018,8,13,10,45,820.0,159.5,3.35,25.0,867.0,292.25,189.5
2018,8,13,11,0,825.0,162.0,3.4,25.4,889.0,348.88,237.26
2018,8,13,11,15,827.5,163.5,3.5,25.55,903.0,404.23,284.78
2018,8,13,11,30,830.0,165.0,3.6,25.7,917.0,459.33,331.51
2018,8,13,11,45,830.0,166.5,3.7,25.85,923.5,512.78,376.03
2018,8,13,12,0,830.0,168.0,3.8,26.0,930.0,565.27,418.68
2018,8,13,12,15,834.0,165.0,3.9,25.9,930.5,615.53,459.11
2018,8,13,12,30,838.0,162.0,4.0,25.8,931.0,664.51,497.74
2018,8,13,12,45,842.0,157.5,4.1,25.7,924.0,710.7,533.67
2018,8,13,13,0,846.0,153.0,4.2,25.6,917.0,754.94,567.63
2018,8,13,13,15,841.0,153.0,4.25,25.3,901.0,794.06,597.66
2018,8,13,13,30,836.0,153.0,4.3,25.0,885.0,830.29,625.05
2018,8,13,13,45,829.5,151.5,4.35,24.75,861.5,860.81,647.38
2018,8,13,14,0,823.0,150.0,4.4,24.5,838.0,887.98,667.53
2018,8,13,14,15,813.5,148.5,4.45,24.05,808.0,908.99,684.13
2018,8,13,14,30,804.0,147.0,4.5,23.6,778.0,926.33,698.49
2018,8,13,14,45,792.0,144.0,4.5,23.15,741.5,936.05,707.58
2018,8,13,15,0,780.0,141.0,4.5,22.7,705.0,941.93,714.27
2018,8,13,15,15,764.5,137.5,4.5,22.7,663.5,940.02,714.53
2018,8,13,15,30,749.0,134.0,4.5,22.7,622.0,942.5,718.06
2018,8,13,15,45,729.5,129.5,4.4,21.55,576.5,928.41,712.78
2018,8,13,16,0,710.0,125.0,4.3,20.4,531.0,910.78,705.26
2018,8,13,16,15,684.5,120.0,4.2,19.8,482.5,883.1,689.08
2018,8,13,16,30,659.0,115.0,4.1,19.2,434.0,852.31,670.53
2018,8,13,16,45,625.5,108.0,4.0,18.55,383.5,808.2,642.04
2018,8,13,17,0,592.0,101.0,3.9,17.9,333.0,761.72,611.1
2018,8,13,17,15,547.5,92.5,3.8,17.35,282.5,700.65,567.87
2018,8,13,17,30,503.0,84.0,3.7,16.8,232.0,638.32,521.99
2018,8,13,17,45,441.5,73.5,3.6,16.2,184.5,551.28,454.58
2018,8,13,18,0,380.0,63.0,3.5,15.6,137.0,474.37,391.96
2018,8,13,18,15,295.0,49.0,3.4,15.2,96.0,373.92,306.64
2018,8,13,18,30,210.0,35.0,3.3,14.8,55.0,279.41,215.96
2018,8,13,18,45,118.5,20.0,3.2,14.35,30.0,154.29,0.0
2018,8,13,19,0,27.0,5.0,3.1,13.9,5.0,24.95,0.0
2018,8,13,19,15,13.5,2.5,3.05,13.7,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,14,5,15,7.0,3.0,2.5,12.9,3.0,0.0,0.0
2018,8,14,5,30,14.0,6.0,2.7,13.3,6.0,4.72,0.0
2018,8,14,5,45,50.0,22.0,2.95,13.7,27.0,16.67,2.32
2018,8,14,6,0,86.0,38.0,3.2,14.1,48.0,28.16,18.31
2018,8,14,6,15,139.0,56.5,3.25,14.5,81.5,41.36,30.72
2018,8,14,6,30,192.0,75.0,3.3,14.9,115.0,54.38,42.65
2018,8,14,6,45,100.0,82.0,3.35,15.3,103.0,59.82,47.64
2018,8,14,7,0,8.0,89.0,3.4,15.7,91.0,66.12,53.19
2018,8,14,7,15,13.0,105.5,3.4,16.15,110.0,78.05,63.48
2018,8,14,7,30,18.0,122.0,3.4,16.6,129.0,89.91,73.53
2018,8,14,7,45,9.0,88.5,3.4,17.0,92.0,67.75,53.87
2018,8,14,8,0,0.0,55.0,3.4,17.4,55.0,42.15,31.31
2018,8,14,8,15,0.0,85.5,3.35,17.85,85.5,65.78,51.62
2018,8,14,8,30,0.0,116.0,3.3,18.3,116.0,87.91,70.31
2018,8,14,8,45,1.0,135.5,3.3,18.7,136.0,101.77,81.74
2018,8,14,9,0,2.0,155.0,3.3,19.1,156.0,115.43,92.89
2018,8,14,9,15,4.0,170.5,3.3,19.55,173.0,126.26,101.55
2018,8,14,9,30,6.0,186.0,3.3,20.0,190.0,136.98,110.04
2018,8,14,9,45,10.0,214.5,3.3,20.4,222.0,156.06,125.4
2018,8,14,10,0,14.0,243.0,3.3,20.8,254.0,175.55,134.51
2018,8,14,10,15,15.0,255.0,3.35,21.1,267.0,186.05,141.98
2018,8,14,10,30,16.0,267.0,3.4,21.4,280.0,196.82,149.88
2018,8,14,10,45,18.5,287.5,3.4,21.75,303.0,213.89,162.64
2018,8,14,11,0,21.0,308.0,3.4,22.1,326.0,231.6,175.91
2018,8,14,11,15,26.0,333.5,3.45,22.35,356.5,246.38,186.94
2018,8,14,11,30,31.0,359.0,3.5,22.6,387.0,271.69,206.05
2018,8,14,11,45,34.5,371.0,3.55,22.85,402.5,288.71,218.84
2018,8,14,12,0,38.0,383.0,3.6,23.1,418.0,306.65,232.33
2018,8,14,12,15,108.5,391.5,3.65,23.15,491.0,363.86,275.91
2018,8,14,12,30,179.0,400.0,3.7,23.2,564.0,428.47,325.03
2018,8,14,12,45,175.5,419.5,3.8,23.3,579.0,458.91,347.83
2018,8,14,13,0,172.0,439.0,3.9,23.4,594.0,489.74,370.81
2018,8,14,13,15,192.0,431.5,3.95,23.25,601.5,516.16,391.45
2018,8,14,13,30,212.0,424.0,4.0,23.1,609.0,543.2,412.59
2018,8,14,13,45,351.0,358.5,4.05,23.0,655.5,633.35,482.39
2018,8,14,14,0,490.0,293.0,4.1,22.9,702.0,732.6,557.58
2018,8,14,14,15,658.0,214.0,4.1,22.55,742.0,840.08,638.84
2018,8,14,14,30,826.0,135.0,4.1,22.2,782.0,934.38,706.38
2018,8,14,14,45,817.0,131.5,4.15,21.9,746.0,946.69,716.52
2018,8,14,15,0,808.0,128.0,4.2,21.6,710.0,955.22,724.86
2018,8,14,15,15,793.0,125.0,4.2,21.6,668.5,954.59,726.02
2018,8,14,15,30,778.0,122.0,4.2,21.6,627.0,950.1,724.76
2018,8,14,15,45,761.0,117.5,4.15,20.6,581.5,938.17,721.01
2018,8,14,16,0,744.0,113.0,4.1,19.6,536.0,930.11,720.11
2018,8,14,16,15,722.0,107.5,4.1,19.1,487.5,905.22,706.22
2018,8,14,16,30,700.0,102.0,4.1,18.6,439.0,877.17,690.01
2018,8,14,16,45,633.5,101.5,4.05,18.05,380.0,807.89,643.23
2018,8,14,17,0,567.0,101.0,4.0,17.5,321.0,736.48,593.68
2018,8,14,17,15,507.5,93.5,3.9,16.95,268.5,662.2,540.01
2018,8,14,17,30,448.0,86.0,3.8,16.4,216.0,580.09,478.08
2018,8,14,17,45,387.0,74.0,3.7,15.85,170.0,501.02,415.82
2018,8,14,18,0,326.0,62.0,3.6,15.3,124.0,423.8,352.01
2018,8,14,18,15,225.5,47.0,3.5,14.9,84.0,309.69,254.27
2018,8,14,18,30,125.0,32.0,3.4,14.5,44.0,180.93,137.23
2018,8,14,18,45,70.0,18.0,3.25,14.1,24.0,97.17,0.0
2018,8,14,19,0,15.0,4.0,3.1,13.7,4.0,3.15,0.0
2018,8,14,19,15,7.5,2.0,3.0,13.55,2.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,15,5,15,10.0,2.5,2.25,12.85,2.5,0.0,0.0
2018,8,15,5,30,20.0,5.0,2.4,13.3,5.0,3.93,0.0
2018,8,15,5,45,19.5,8.5,2.55,13.75,9.5,6.92,0.0
2018,8,15,6,0,19.0,12.0,2.7,14.2,14.0,9.76,2.63
2018,8,15,6,15,9.5,18.5,2.75,14.7,19.5,14.59,7.19
2018,8,15,6,30,0.0,25.0,2.8,15.2,25.0,19.03,11.29
2018,8,15,6,45,0.0,34.0,2.8,15.65,34.0,25.93,17.51
2018,8,15,7,0,0.0,43.0,2.8,16.1,43.0,32.85,23.65
2018,8,15,7,15,0.0,50.0,2.75,16.65,50.0,38.24,28.33
2018,8,15,7,30,0.0,57.0,2.7,17.2,57.0,43.65,32.93
2018,8,15,7,45,0.0,67.5,2.65,17.7,67.5,51.78,39.84
2018,8,15,8,0,0.0,78.0,2.6,18.2,78.0,59.94,46.67
2018,8,15,8,15,0.0,96.0,2.6,18.75,96.0,73.5,58.07
2018,8,15,8,30,0.0,114.0,2.6,19.3,114.0,86.5,68.81
2018,8,15,8,45,1.5,137.5,2.6,19.85,138.5,103.14,82.5
2018,8,15,9,0,3.0,161.0,2.6,20.4,163.0,119.47,95.76
2018,8,15,9,15,12.0,202.5,2.65,20.9,211.0,147.41,118.5
2018,8,15,9,30,21.0,244.0,2.7,21.4,259.0,174.36,140.08
2018,8,15,9,45,19.5,254.0,2.75,21.9,268.5,181.14,145.0
2018,8,15,10,0,18.0,264.0,2.8,22.4,278.0,188.8,143.77
2018,8,15,10,15,33.0,304.0,2.9,22.75,331.0,204.62,154.57
2018,8,15,10,30,48.0,344.0,3.0,23.1,384.0,236.4,177.69
2018,8,15,10,45,69.5,377.5,3.05,23.5,437.5,269.09,201.31
2018,8,15,11,0,91.0,411.0,3.1,23.9,491.0,305.61,228.04
2018,8,15,11,15,172.5,388.5,3.2,24.15,543.0,326.24,242.1
2018,8,15,11,30,254.0,366.0,3.3,24.4,595.0,357.62,265.55
2018,8,15,11,45,531.5,264.0,3.4,24.6,748.0,438.57,325.51
2018,8,15,12,0,809.0,162.0,3.5,24.8,901.0,549.27,409.02
2018,8,15,12,15,855.5,138.5,3.6,24.85,919.5,602.81,451.74
2018,8,15,12,30,902.0,115.0,3.7,24.9,938.0,662.08,498.09
2018,8,15,12,45,899.5,115.0,3.75,24.95,929.5,707.81,533.41
2018,8,15,13,0,897.0,115.0,3.8,25.0,921.0,751.21,566.38
2018,8,15,13,15,894.0,114.0,3.9,24.85,905.0,790.83,596.31
2018,8,15,13,30,891.0,113.0,4.0,24.7,889.0,827.63,622.87
2018,8,15,13,45,886.5,111.5,4.05,24.55,866.0,859.72,646.0
2018,8,15,14,0,882.0,110.0,4.1,24.4,843.0,888.57,667.0
2018,8,15,14,15,875.0,108.5,4.15,24.05,813.5,911.81,684.83
2018,8,15,14,30,868.0,107.0,4.2,23.7,784.0,931.5,700.43
2018,8,15,14,45,859.0,104.5,4.2,23.35,748.0,944.64,711.52
2018,8,15,15,0,850.0,102.0,4.2,23.0,712.0,954.06,720.3
2018,8,15,15,15,836.5,100.0,4.2,23.0,670.5,955.89,723.14
2018,8,15,15,30,823.0,98.0,4.2,23.0,629.0,967.0,732.59
2018,8,15,15,45,806.5,94.5,4.2,22.0,583.5,956.71,730.3
2018,8,15,16,0,790.0,91.0,4.2,21.0,538.0,942.75,725.68
2018,8,15,16,15,768.5,87.0,4.15,20.45,489.0,919.59,713.09
2018,8,15,16,30,747.0,83.0,4.1,19.9,440.0,893.14,698.08
2018,8,15,16,45,717.0,79.0,4.0,19.35,389.5,855.1,674.19
2018,8,15,17,0,687.0,75.0,3.9,18.8,339.0,821.19,652.74
2018,8,15,17,15,644.0,69.0,3.85,18.2,287.5,763.7,613.24
2018,8,15,17,30,601.0,63.0,3.8,17.6,236.0,705.05,571.14
2018,8,15,17,45,538.5,56.5,3.7,17.0,187.5,626.77,511.32
2018,8,15,18,0,476.0,50.0,3.6,16.4,139.0,549.2,448.59
2018,8,15,18,15,379.5,40.0,3.45,16.0,97.0,438.8,355.37
2018,8,15,18,30,283.0,30.0,3.3,15.6,55.0,333.68,248.67
2018,8,15,18,45,160.5,17.5,3.2,15.2,30.0,143.84,0.0
2018,8,15,19,0,38.0,5.0,3.1,14.8,5.0,3.93,0.0
2018,8,15,19,15,19.0,2.5,3.05,14.65,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,16,5,15,34.0,4.0,1.4,12.0,4.5,0.0,0.0
2018,8,16,5,30,68.0,8.0,1.7,12.6,9.0,6.29,0.0
2018,8,16,5,45,196.5,20.5,2.0,13.2,38.0,16.84,0.0
2018,8,16,6,0,325.0,33.0,2.3,13.8,67.0,27.17,17.31
2018,8,16,6,15,363.5,42.0,2.3,14.35,100.5,34.08,24.3
2018,8,16,6,30,402.0,51.0,2.3,14.9,134.0,40.83,30.65
2018,8,16,6,45,207.5,78.0,2.35,15.5,121.5,56.97,45.09
2018,8,16,7,0,13.0,105.0,2.4,16.1,109.0,76.33,62.09
2018,8,16,7,15,123.5,126.5,2.4,16.65,175.5,88.75,72.7
2018,8,16,7,30,234.0,148.0,2.4,17.2,242.0,100.83,82.81
2018,8,16,7,45,505.0,114.5,2.45,17.8,353.0,82.79,66.74
2018,8,16,8,0,776.0,81.0,2.5,18.4,464.0,70.03,55.35
2018,8,16,8,15,797.0,84.5,2.5,19.05,513.0,72.45,57.1
2018,8,16,8,30,818.0,88.0,2.5,19.7,562.0,74.79,58.74
2018,8,16,8,45,834.0,90.0,2.55,20.4,607.0,84.58,66.68
2018,8,16,9,0,850.0,92.0,2.6,21.1,652.0,86.25,67.69
2018,8,16,9,15,859.0,95.5,2.6,21.7,692.0,88.45,69.18
2018,8,16,9,30,868.0,99.0,2.6,22.3,732.0,90.45,70.52
2018,8,16,9,45,873.0,103.0,2.6,22.95,766.0,92.41,71.8
2018,8,16,10,0,878.0,107.0,2.6,23.6,800.0,112.1,70.67
2018,8,16,10,15,885.5,108.5,2.6,24.2,829.0,169.24,94.81
2018,8,16,10,30,893.0,110.0,2.6,24.8,858.0,227.28,134.17
2018,8,16,10,45,898.5,110.5,2.55,25.4,880.0,284.96,180.2
2018,8,16,11,0,904.0,111.0,2.5,26.0,902.0,342.86,228.95
2018,8,16,11,15,907.5,111.0,2.55,26.5,916.5,399.75,277.49
2018,8,16,11,30,911.0,111.0,2.6,27.0,931.0,456.18,324.89
2018,8,16,11,45,912.5,111.5,2.6,27.5,938.0,511.36,369.99
2018,8,16,12,0,914.0,112.0,2.6,28.0,945.0,565.46,412.81
2018,8,16,12,15,912.5,112.5,2.75,28.25,943.5,616.54,453.06
2018,8,16,12,30,911.0,113.0,2.9,28.5,942.0,665.79,490.95
2018,8,16,12,45,907.5,113.5,3.0,28.8,933.0,711.66,525.27
2018,8,16,13,0,904.0,114.0,3.1,29.1,924.0,755.1,557.12
2018,8,16,13,15,901.0,113.0,3.25,29.05,908.0,795.0,586.53
2018,8,16,13,30,898.0,112.0,3.4,29.0,892.0,832.06,612.65
2018,8,16,13,45,893.0,110.5,3.5,28.95,868.5,863.97,635.11
2018,8,16,14,0,888.0,109.0,3.6,28.9,845.0,892.57,655.45
2018,8,16,14,15,881.0,107.5,3.65,28.6,815.0,915.96,672.85
2018,8,16,14,30,874.0,106.0,3.7,28.3,785.0,935.78,688.07
2018,8,16,14,45,865.5,103.0,3.75,28.05,749.0,948.95,698.94
2018,8,16,15,0,857.0,100.0,3.8,27.8,713.0,958.36,707.56
2018,8,16,15,15,843.5,98.0,3.8,27.8,671.0,960.23,710.37
2018,8,16,15,30,830.0,96.0,3.8,27.8,629.0,971.22,719.52
2018,8,16,15,45,814.0,92.5,3.8,26.8,583.0,961.43,717.74
2018,8,16,16,0,798.0,89.0,3.8,25.8,537.0,947.95,713.68
2018,8,16,16,15,777.5,84.5,3.75,25.1,488.0,925.11,702.09
2018,8,16,16,30,757.0,80.0,3.7,24.4,439.0,898.94,688.1
2018,8,16,16,45,727.0,76.0,3.65,23.65,388.0,860.82,665.52
2018,8,16,17,0,697.0,72.0,3.6,22.9,337.0,820.06,640.41
2018,8,16,17,15,655.5,66.5,3.5,22.0,286.0,770.87,608.2
2018,8,16,17,30,614.0,61.0,3.4,21.1,235.0,714.2,568.77
2018,8,16,17,45,551.5,54.0,3.3,20.15,186.0,635.0,509.96
2018,8,16,18,0,489.0,47.0,3.2,19.2,137.0,556.71,448.13
2018,8,16,18,15,390.5,37.5,3.1,18.5,95.0,445.2,355.48
2018,8,16,18,30,292.0,28.0,3.0,17.8,53.0,337.26,242.65
2018,8,16,18,45,166.0,17.0,2.9,17.1,29.0,147.69,0.0
2018,8,16,19,0,40.0,6.0,2.8,16.4,5.0,0.0,0.0
2018,8,16,19,15,20.0,3.0,2.75,16.1,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,17,5,15,39.5,4.0,1.3,13.05,4.5,0.0,0.0
2018,8,17,5,30,79.0,8.0,1.5,13.6,9.0,6.29,0.0
2018,8,17,5,45,210.5,19.5,1.75,14.15,37.5,16.05,0.0
2018,8,17,6,0,342.0,31.0,2.0,14.7,66.0,25.6,15.81
2018,8,17,6,15,397.0,39.0,2.0,15.4,102.5,31.91,22.27
2018,8,17,6,30,452.0,47.0,2.0,16.1,139.0,38.17,28.13
2018,8,17,6,45,295.0,76.0,1.95,16.75,143.0,55.44,43.51
2018,8,17,7,0,138.0,105.0,1.9,17.4,147.0,75.15,60.73
2018,8,17,7,15,400.0,93.0,1.85,18.25,246.0,67.36,53.63
2018,8,17,7,30,662.0,81.0,1.8,19.1,345.0,63.69,50.11
2018,8,17,7,45,729.0,77.0,1.75,19.9,404.5,66.69,52.35
2018,8,17,8,0,796.0,73.0,1.7,20.7,464.0,64.87,50.42
2018,8,17,8,15,817.0,76.0,1.7,21.55,513.5,74.79,58.5
2018,8,17,8,30,838.0,79.0,1.7,22.4,563.0,77.64,60.48
2018,8,17,8,45,854.0,81.5,1.7,23.3,609.0,79.91,61.95
2018,8,17,9,0,870.0,84.0,1.7,24.2,655.0,82.03,63.31
2018,8,17,9,15,882.5,85.5,1.7,25.15,696.0,83.33,63.96
2018,8,17,9,30,895.0,87.0,1.7,26.1,737.0,84.52,64.52
2018,8,17,9,45,904.5,88.0,1.75,27.0,772.5,85.22,64.71
2018,8,17,10,0,914.0,89.0,1.8,27.9,808.0,103.13,62.54
2018,8,17,10,15,920.5,90.0,1.85,28.6,837.0,161.8,86.24
2018,8,17,10,30,927.0,91.0,1.9,29.3,866.0,221.21,125.57
2018,8,17,10,45,932.5,91.5,1.95,30.05,888.5,280.62,171.95
2018,8,17,11,0,938.0,92.0,2.0,30.8,911.0,340.2,221.05
2018,8,17,11,15,941.5,93.0,2.1,31.4,926.5,399.38,270.37
2018,8,17,11,30,945.0,94.0,2.2,32.0,942.0,458.08,318.49
2018,8,17,11,45,947.0,93.5,2.25,32.6,949.0,514.31,363.42
2018,8,17,12,0,949.0,93.0,2.3,33.2,956.0,569.38,406.02
2018,8,17,12,15,948.5,93.5,2.4,33.45,955.5,622.39,446.57
2018,8,17,12,30,948.0,94.0,2.5,33.7,955.0,673.57,484.72
2018,8,17,12,45,946.0,94.5,2.6,33.95,946.5,721.68,519.81
2018,8,17,13,0,944.0,95.0,2.7,34.2,938.0,767.38,552.49
2018,8,17,13,15,941.0,94.0,2.75,34.15,921.5,808.37,580.72
2018,8,17,13,30,938.0,93.0,2.8,34.1,905.0,846.38,606.16
2018,8,17,13,45,933.5,92.0,2.9,34.05,881.5,880.0,629.08
2018,8,17,14,0,929.0,91.0,3.0,34.0,858.0,910.26,649.92
2018,8,17,14,15,923.0,90.0,3.1,33.7,828.5,935.69,668.47
2018,8,17,14,30,917.0,89.0,3.2,33.4,799.0,957.5,684.9
2018,8,17,14,45,908.0,87.0,3.25,33.15,762.0,971.67,696.16
2018,8,17,15,0,899.0,85.0,3.3,32.9,725.0,981.96,705.19
2018,8,17,15,15,886.5,83.5,3.3,32.9,683.0,985.54,709.06
2018,8,17,15,30,874.0,82.0,3.3,32.9,641.0,985.3,710.7
2018,8,17,15,45,859.0,79.5,3.35,31.95,594.5,977.57,710.79
2018,8,17,16,0,844.0,77.0,3.4,31.0,548.0,966.19,708.63
2018,8,17,16,15,823.0,74.5,3.35,30.25,498.5,957.53,707.09
2018,8,17,16,30,802.0,72.0,3.3,29.5,449.0,933.24,695.06
2018,8,17,16,45,773.5,68.0,3.3,28.75,397.0,896.24,674.52
2018,8,17,17,0,745.0,64.0,3.3,28.0,345.0,856.51,651.44
2018,8,17,17,15,703.0,59.5,3.2,26.85,292.5,800.55,616.22
2018,8,17,17,30,661.0,55.0,3.1,25.7,240.0,742.98,577.95
2018,8,17,17,45,597.5,49.0,3.0,24.6,189.5,670.05,525.56
2018,8,17,18,0,534.0,43.0,2.9,23.5,139.0,591.52,465.17
2018,8,17,18,15,432.0,35.0,2.8,22.55,96.0,478.14,373.02
2018,8,17,18,30,330.0,27.0,2.7,21.6,53.0,364.93,249.05
2018,8,17,18,45,179.0,15.5,2.65,20.65,28.0,156.79,0.0
2018,8,17,19,0,28.0,4.0,2.6,19.7,3.0,0.0,0.0
2018,8,17,19,15,14.0,2.0,2.55,19.25,1.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.5,18.35,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.45,17.65,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.35,17.2,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,18,5,15,42.0,4.0,1.45,13.55,4.5,0.0,0.0
2018,8,18,5,30,84.0,8.0,1.7,14.2,9.0,6.29,0.0
2018,8,18,5,45,230.5,19.5,1.95,14.85,39.0,16.13,0.0
2018,8,18,6,0,377.0,31.0,2.2,15.5,69.0,25.79,15.77
2018,8,18,6,15,472.0,39.0,2.15,16.25,115.0,32.41,22.59
2018,8,18,6,30,567.0,47.0,2.1,17.0,161.0,39.17,28.89
2018,8,18,6,45,626.5,53.0,2.1,17.75,213.0,44.16,33.4
2018,8,18,7,0,686.0,59.0,2.1,18.5,265.0,53.2,41.29
2018,8,18,7,15,726.0,63.5,2.05,19.6,318.5,57.12,44.45
2018,8,18,7,30,766.0,68.0,2.0,20.7,372.0,61.02,47.49
2018,8,18,7,45,795.0,71.5,1.95,21.8,425.0,63.96,49.62
2018,8,18,8,0,824.0,75.0,1.9,22.9,478.0,66.86,51.66
2018,8,18,8,15,844.5,78.0,1.9,23.9,528.5,76.68,59.54
2018,8,18,8,30,865.0,81.0,1.9,24.9,579.0,79.55,61.46
2018,8,18,8,45,880.5,83.0,1.9,25.95,625.5,81.52,62.62
2018,8,18,9,0,896.0,85.0,1.9,27.0,672.0,83.36,63.67
2018,8,18,9,15,897.0,92.0,1.95,27.85,711.0,87.57,66.72
2018,8,18,9,30,898.0,99.0,2.0,28.7,750.0,91.42,69.44
2018,8,18,9,45,893.0,108.0,2.05,29.5,782.0,95.79,72.58
2018,8,18,10,0,888.0,117.0,2.1,30.3,814.0,115.76,72.62
2018,8,18,10,15,895.5,118.5,2.15,30.95,843.5,173.87,95.66
2018,8,18,10,30,903.0,120.0,2.2,31.6,873.0,232.87,134.11
2018,8,18,10,45,909.5,121.0,2.25,32.2,896.5,292.04,179.72
2018,8,18,11,0,916.0,122.0,2.3,32.8,920.0,351.56,228.22
2018,8,18,11,15,919.0,123.0,2.4,33.25,935.0,410.0,276.59
2018,8,18,11,30,922.0,124.0,2.5,33.7,950.0,467.96,323.86
2018,8,18,11,45,924.0,124.5,2.6,34.2,957.5,524.43,368.8
2018,8,18,12,0,926.0,125.0,2.7,34.7,965.0,579.87,411.61
2018,8,18,12,15,922.5,127.0,2.8,34.8,963.0,631.97,451.54
2018,8,18,12,30,919.0,129.0,2.9,34.9,961.0,682.1,489.04
2018,8,18,12,45,911.5,132.0,3.0,35.0,950.5,728.14,522.84
2018,8,18,13,0,904.0,135.0,3.1,35.1,940.0,771.49,554.11
2018,8,18,13,15,901.0,133.5,3.2,34.95,923.5,811.72,583.46
2018,8,18,13,30,898.0,132.0,3.3,34.8,907.0,849.05,609.12
2018,8,18,13,45,893.0,130.0,3.4,34.65,883.0,881.21,631.4
2018,8,18,14,0,888.0,128.0,3.5,34.5,859.0,910.0,651.62
2018,8,18,14,15,880.0,126.0,3.55,34.15,828.0,932.64,668.26
2018,8,18,14,30,872.0,124.0,3.6,33.8,797.0,951.59,682.73
2018,8,18,14,45,861.5,121.5,3.65,33.5,759.5,977.22,701.6
2018,8,18,15,0,851.0,119.0,3.7,33.2,722.0,985.98,709.72
2018,8,18,15,15,836.5,116.0,3.7,33.2,679.0,986.29,711.52
2018,8,18,15,30,822.0,113.0,3.7,33.2,636.0,982.62,710.97
2018,8,18,15,45,803.0,109.5,3.7,32.1,588.5,969.96,707.91
2018,8,18,16,0,784.0,106.0,3.7,31.0,541.0,953.48,702.42
2018,8,18,16,15,759.5,101.5,3.65,30.15,490.5,933.98,693.87
2018,8,18,16,30,735.0,97.0,3.6,29.3,440.0,904.43,678.38
2018,8,18,16,45,701.0,91.5,3.55,28.45,387.5,861.08,653.01
2018,8,18,17,0,667.0,86.0,3.5,27.6,335.0,815.25,625.11
2018,8,18,17,15,618.5,79.0,3.3,26.45,282.0,751.22,582.93
2018,8,18,17,30,570.0,72.0,3.1,25.3,229.0,686.01,537.83
2018,8,18,17,45,500.0,63.0,2.95,24.1,179.0,597.59,472.95
2018,8,18,18,0,430.0,54.0,2.8,22.9,129.0,509.97,404.72
2018,8,18,18,15,328.5,41.0,2.75,21.9,87.0,393.01,308.76
2018,8,18,18,30,227.0,28.0,2.7,20.9,45.0,274.51,179.7
2018,8,18,18,45,120.5,15.0,2.6,19.85,23.5,108.98,0.0
2018,8,18,19,0,14.0,2.0,2.5,18.8,2.0,0.0,0.0
2018,8,18,19,15,7.0,1.0,2.55,18.3,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,19,5,15,26.0,4.0,1.7,12.6,4.0,0.0,0.0
2018,8,19,5,30,52.0,8.0,2.0,13.2,8.0,6.29,0.0
2018,8,19,5,45,166.0,21.0,2.25,13.75,35.0,15.99,0.0
2018,8,19,6,0,280.0,34.0,2.5,14.3,62.0,27.97,17.51
2018,8,19,6,15,334.0,44.5,2.5,14.95,97.0,36.07,25.86
2018,8,19,6,30,388.0,55.0,2.5,15.6,132.0,44.0,33.3
2018,8,19,6,45,197.0,77.0,2.5,16.25,116.5,56.15,44.2
2018,8,19,7,0,6.0,99.0,2.5,16.9,101.0,72.25,58.32
2018,8,19,7,15,17.5,122.0,2.55,17.65,128.5,88.28,72.04
2018,8,19,7,30,29.0,145.0,2.6,18.4,156.0,101.08,82.69
2018,8,19,7,45,67.5,173.0,2.6,19.2,204.5,118.93,97.41
2018,8,19,8,0,106.0,201.0,2.6,20.0,253.0,132.15,107.94
2018,8,19,8,15,397.5,167.5,2.65,20.8,391.0,109.49,88.1
2018,8,19,8,30,689.0,134.0,2.7,21.6,529.0,94.58,75.01
2018,8,19,8,45,762.5,122.5,2.7,22.35,592.5,87.83,68.89
2018,8,19,9,0,836.0,111.0,2.7,23.1,656.0,88.59,69.13
2018,8,19,9,15,851.0,113.0,2.75,23.85,698.5,89.18,69.22
2018,8,19,9,30,866.0,115.0,2.8,24.6,741.0,89.73,69.29
2018,8,19,9,45,878.5,116.5,2.85,25.3,778.0,99.8,77.22
2018,8,19,10,0,891.0,118.0,2.9,26.0,815.0,115.41,74.39
2018,8,19,10,15,899.5,119.5,2.95,26.55,845.5,173.92,97.67
2018,8,19,10,30,908.0,121.0,3.0,27.1,876.0,233.43,137.14
2018,8,19,10,45,914.5,121.0,3.05,27.6,898.5,292.43,183.68
2018,8,19,11,0,921.0,121.0,3.1,28.1,921.0,351.73,233.3
2018,8,19,11,15,926.0,121.0,3.15,28.45,937.0,410.59,283.27
2018,8,19,11,30,931.0,121.0,3.2,28.8,953.0,469.14,332.31
2018,8,19,11,45,934.0,121.5,3.25,29.15,961.5,526.57,379.32
2018,8,19,12,0,937.0,122.0,3.3,29.5,970.0,583.04,424.23
2018,8,19,12,15,938.5,121.0,3.3,29.7,969.5,636.38,465.73
2018,8,19,12,30,940.0,120.0,3.3,29.9,969.0,688.04,504.83
2018,8,19,12,45,939.5,119.0,3.35,30.1,960.5,736.45,540.82
2018,8,19,13,0,939.0,118.0,3.4,30.3,952.0,782.5,574.38
2018,8,19,13,15,935.5,117.0,3.4,30.3,935.0,823.72,603.72
2018,8,19,13,30,932.0,116.0,3.4,30.3,918.0,861.92,629.49
2018,8,19,13,45,927.0,115.0,3.4,30.3,894.0,895.7,652.27
2018,8,19,14,0,922.0,114.0,3.4,30.3,870.0,926.09,672.84
2018,8,19,14,15,909.5,114.0,3.4,30.1,836.5,947.21,687.96
2018,8,19,14,30,897.0,114.0,3.4,29.9,803.0,964.41,700.74
2018,8,19,14,45,892.5,110.0,3.45,29.65,767.5,981.12,713.89
2018,8,19,15,0,888.0,106.0,3.5,29.4,732.0,994.05,724.78
2018,8,19,15,15,874.5,103.0,3.5,29.4,688.5,995.43,727.29
2018,8,19,15,30,861.0,100.0,3.5,29.4,645.0,1005.88,736.02
2018,8,19,15,45,833.5,97.5,3.5,28.45,592.5,985.98,727.69
2018,8,19,16,0,806.0,95.0,3.5,27.5,540.0,962.16,716.92
2018,8,19,16,15,772.5,90.5,3.45,26.75,484.0,926.14,696.86
2018,8,19,16,30,739.0,86.0,3.4,26.0,428.0,886.81,674.19
2018,8,19,16,45,731.5,81.0,3.35,25.2,385.5,869.92,666.78
2018,8,19,17,0,724.0,76.0,3.3,24.4,343.0,857.46,661.86
2018,8,19,17,15,678.0,69.5,3.2,23.25,289.0,795.77,621.64
2018,8,19,17,30,632.0,63.0,3.1,22.1,235.0,732.85,578.59
2018,8,19,17,45,526.5,56.0,3.05,20.95,178.0,613.12,490.22
2018,8,19,18,0,421.0,49.0,3.0,19.8,121.0,496.07,398.79
2018,8,19,18,15,339.0,37.5,2.95,18.85,83.0,398.63,315.91
2018,8,19,18,30,257.0,26.0,2.9,17.9,45.0,295.11,182.32
2018,8,19,18,45,137.5,14.5,2.85,17.0,23.5,122.12,0.0
2018,8,19,19,0,18.0,3.0,2.8,16.1,2.0,0.0,0.0
2018,8,19,19,15,9.0,1.5,2.8,15.7,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,20,5,15,13.5,2.5,2.75,12.45,2.5,0.0,0.0
2018,8,20,5,30,27.0,5.0,2.9,12.8,5.0,3.93,0.0
2018,8,20,5,45,88.0,15.5,3.05,13.15,22.5,11.79,0.0
2018,8,20,6,0,149.0,26.0,3.2,13.5,40.0,19.74,10.61
2018,8,20,6,15,192.5,38.0,3.2,14.05,68.0,28.6,19.41
2018,8,20,6,30,236.0,50.0,3.2,14.6,96.0,37.31,27.49
2018,8,20,6,45,120.0,64.5,3.2,15.1,88.0,47.19,36.45
2018,8,20,7,0,4.0,79.0,3.2,15.6,80.0,59.15,47.05
2018,8,20,7,15,4.5,93.0,3.15,16.2,94.5,69.4,55.91
2018,8,20,7,30,5.0,107.0,3.1,16.8,109.0,79.59,64.53
2018,8,20,7,45,5.5,127.5,3.1,17.45,130.0,93.97,76.61
2018,8,20,8,0,6.0,148.0,3.1,18.1,151.0,108.19,88.35
2018,8,20,8,15,20.5,180.5,3.05,18.75,192.0,130.05,106.39
2018,8,20,8,30,35.0,213.0,3.0,19.4,233.0,144.02,117.5
2018,8,20,8,45,57.5,245.0,2.95,20.05,281.0,162.61,132.31
2018,8,20,9,0,80.0,277.0,2.9,20.7,329.0,180.56,146.38
2018,8,20,9,15,173.0,293.0,2.9,21.35,415.0,182.02,146.8
2018,8,20,9,30,266.0,309.0,2.9,22.0,501.0,179.83,144.3
2018,8,20,9,45,497.5,245.5,2.95,22.6,626.0,142.67,113.33
2018,8,20,10,0,729.0,182.0,3.0,23.2,751.0,123.44,84.07
2018,8,20,10,15,794.0,161.0,3.0,23.7,802.0,176.92,105.16
2018,8,20,10,30,859.0,140.0,3.0,24.2,853.0,228.15,136.75
2018,8,20,10,45,867.0,140.0,3.05,24.7,875.5,291.35,186.76
2018,8,20,11,0,875.0,140.0,3.1,25.2,898.0,348.75,235.12
2018,8,20,11,15,879.5,140.5,3.15,25.5,913.5,405.54,283.85
2018,8,20,11,30,884.0,141.0,3.2,25.8,929.0,462.05,331.74
2018,8,20,11,45,886.5,141.0,3.3,26.1,936.0,516.84,377.36
2018,8,20,12,0,889.0,141.0,3.4,26.4,943.0,570.69,421.02
2018,8,20,12,15,892.5,138.5,3.45,26.45,943.0,622.2,462.12
2018,8,20,12,30,896.0,136.0,3.5,26.5,943.0,672.26,501.14
2018,8,20,12,45,899.0,132.5,3.6,26.6,935.5,719.5,537.37
2018,8,20,13,0,902.0,129.0,3.7,26.7,928.0,764.66,571.42
2018,8,20,13,15,898.5,128.0,3.8,26.6,911.5,804.65,601.68
2018,8,20,13,30,895.0,127.0,3.9,26.5,895.0,841.74,628.08
2018,8,20,13,45,890.0,125.5,3.95,26.35,871.0,874.06,651.16
2018,8,20,14,0,885.0,124.0,4.0,26.2,847.0,903.05,672.09
2018,8,20,14,15,877.5,121.5,4.05,25.9,816.0,925.41,689.06
2018,8,20,14,30,870.0,119.0,4.1,25.6,785.0,944.07,703.76
2018,8,20,14,45,861.0,116.0,4.15,25.3,748.0,969.97,723.56
2018,8,20,15,0,852.0,113.0,4.2,25.0,711.0,979.43,732.44
2018,8,20,15,15,837.0,110.5,4.2,25.0,668.0,979.67,734.26
2018,8,20,15,30,822.0,108.0,4.2,25.0,625.0,975.95,733.65
2018,8,20,15,45,805.5,104.0,4.2,24.0,578.5,965.09,731.23
2018,8,20,16,0,789.0,100.0,4.2,23.0,532.0,950.47,726.31
2018,8,20,16,15,768.5,94.0,4.15,22.25,482.0,925.8,713.41
2018,8,20,16,30,748.0,88.0,4.1,21.5,432.0,897.71,697.94
2018,8,20,16,45,712.0,82.5,4.05,20.7,378.0,858.8,674.44
2018,8,20,17,0,676.0,77.0,4.0,19.9,324.0,810.89,643.59
2018,8,20,17,15,628.5,71.0,3.9,19.0,272.0,749.19,601.17
2018,8,20,17,30,581.0,65.0,3.8,18.1,220.0,686.4,555.77
2018,8,20,17,45,519.5,56.0,3.7,17.2,172.0,606.07,493.89
2018,8,20,18,0,458.0,47.0,3.6,16.3,124.0,526.63,428.72
2018,8,20,18,15,336.5,36.0,3.55,15.7,82.0,394.45,315.74
2018,8,20,18,30,215.0,25.0,3.5,15.1,40.0,255.48,143.84
2018,8,20,18,45,116.0,14.0,3.4,14.45,21.0,104.26,0.0
2018,8,20,19,0,17.0,3.0,3.3,13.8,2.0,0.0,0.0
2018,8,20,19,15,8.5,1.5,3.2,13.6,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
