Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,4,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.5,2.45,12.1,0.5,0.0,0.0
2018,8,21,5,30,0.0,1.0,2.5,12.4,1.0,0.79,0.0
2018,8,21,5,45,0.0,4.5,2.6,12.7,4.5,3.4,0.0
2018,8,21,6,0,0.0,8.0,2.7,13.0,8.0,6.06,0.0
2018,8,21,6,15,0.0,13.5,2.65,13.4,13.5,10.24,3.34
2018,8,21,6,30,0.0,19.0,2.6,13.8,19.0,14.44,7.24
2018,8,21,6,45,0.0,25.0,2.55,14.2,25.0,19.03,11.43
2018,8,21,7,0,0.0,31.0,2.5,14.6,31.0,23.63,15.57
2018,8,21,7,15,0.0,37.0,2.4,15.15,37.0,28.24,19.63
2018,8,21,7,30,0.0,43.0,2.3,15.7,43.0,32.86,23.62
2018,8,21,7,45,0.0,58.0,2.25,16.25,58.0,44.44,33.68
2018,8,21,8,0,0.0,73.0,2.2,16.8,73.0,56.05,43.62
2018,8,21,8,15,0.5,99.0,2.15,17.35,99.5,75.56,60.24
2018,8,21,8,30,1.0,125.0,2.1,17.9,126.0,94.05,75.72
2018,8,21,8,45,3.5,152.5,2.05,18.5,155.0,113.2,91.51
2018,8,21,9,0,6.0,180.0,2.0,19.1,184.0,131.93,106.71
2018,8,21,9,15,10.0,206.5,2.05,19.65,213.5,149.68,120.93
2018,8,21,9,30,14.0,233.0,2.1,20.2,243.0,167.09,134.71
2018,8,21,9,45,17.0,251.5,2.1,20.75,264.5,179.25,144.04
2018,8,21,10,0,20.0,270.0,2.1,21.3,286.0,191.97,146.79
2018,8,21,10,15,21.0,283.0,2.2,21.75,300.0,203.89,154.98
2018,8,21,10,30,22.0,296.0,2.3,22.2,314.0,216.09,163.72
2018,8,21,10,45,24.5,314.5,2.35,22.65,335.0,221.53,167.34
2018,8,21,11,0,27.0,333.0,2.4,23.1,356.0,239.78,180.9
2018,8,21,11,15,28.5,342.0,2.5,23.4,367.0,252.64,190.5
2018,8,21,11,30,30.0,351.0,2.6,23.7,378.0,266.01,200.52
2018,8,21,11,45,35.0,364.0,2.7,24.0,395.5,284.28,214.18
2018,8,21,12,0,40.0,377.0,2.8,24.3,413.0,303.69,228.67
2018,8,21,12,15,46.0,386.5,2.9,24.4,428.0,322.21,242.68
2018,8,21,12,30,52.0,396.0,3.0,24.5,443.0,341.78,257.49
2018,8,21,12,45,59.5,399.0,3.1,24.65,452.0,358.2,269.98
2018,8,21,13,0,67.0,402.0,3.2,24.8,461.0,375.4,283.09
2018,8,21,13,15,180.0,384.0,3.25,24.75,538.5,467.57,353.77
2018,8,21,13,30,293.0,366.0,3.3,24.7,616.0,571.35,431.63
2018,8,21,13,45,488.0,295.5,3.4,24.65,698.5,706.88,532.92
2018,8,21,14,0,683.0,225.0,3.5,24.6,781.0,842.88,632.32
2018,8,21,14,15,696.0,212.5,3.55,24.35,760.5,871.71,653.91
2018,8,21,14,30,709.0,200.0,3.6,24.1,740.0,897.76,674.09
2018,8,21,14,45,693.5,195.5,3.65,23.85,702.5,901.8,678.88
2018,8,21,15,0,678.0,191.0,3.7,23.6,665.0,901.93,681.33
2018,8,21,15,15,660.0,185.0,3.7,23.6,623.0,894.25,677.66
2018,8,21,15,30,642.0,179.0,3.7,23.6,581.0,882.75,671.54
2018,8,21,15,45,616.0,173.0,3.7,22.7,534.5,859.51,659.65
2018,8,21,16,0,590.0,167.0,3.7,21.8,488.0,824.17,639.12
2018,8,21,16,15,539.5,159.0,3.65,21.1,431.0,768.67,602.96
2018,8,21,16,30,489.0,151.0,3.6,20.4,374.0,710.9,564.35
2018,8,21,16,45,456.5,138.0,3.55,19.75,326.0,663.25,532.15
2018,8,21,17,0,424.0,125.0,3.5,19.1,278.0,614.05,497.67
2018,8,21,17,15,380.5,109.5,3.4,18.35,230.5,549.85,450.08
2018,8,21,17,30,337.0,94.0,3.3,17.6,183.0,485.41,400.3
2018,8,21,17,45,277.0,76.5,3.2,16.85,138.5,403.25,333.65
2018,8,21,18,0,217.0,59.0,3.1,16.1,94.0,302.53,249.6
2018,8,21,18,15,149.5,40.0,2.9,15.65,60.0,215.49,171.92
2018,8,21,18,30,82.0,21.0,2.7,15.2,26.0,116.96,53.11
2018,8,21,18,45,41.0,10.5,2.55,14.8,13.0,41.16,0.0
2018,8,21,19,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,8,22,5,15,0.0,1.0,1.05,11.95,1.0,0.0,0.0
2018,8,22,5,30,0.0,2.0,1.2,12.5,2.0,1.57,0.0
2018,8,22,5,45,3.5,10.5,1.35,13.05,11.0,8.26,0.0
2018,8,22,6,0,7.0,19.0,1.5,13.6,20.0,14.95,6.43
2018,8,22,6,15,3.5,33.5,1.55,14.05,34.0,25.61,16.76
2018,8,22,6,30,0.0,48.0,1.6,14.5,48.0,36.34,26.64
2018,8,22,6,45,0.0,63.5,1.65,14.95,63.5,47.71,36.94
2018,8,22,7,0,0.0,79.0,1.7,15.4,79.0,59.01,46.98
2018,8,22,7,15,0.0,78.0,1.65,15.95,78.0,59.09,46.89
2018,8,22,7,30,0.0,77.0,1.6,16.5,77.0,58.9,46.49
2018,8,22,7,45,0.0,85.0,1.6,17.0,85.0,64.96,51.53
2018,8,22,8,0,0.0,93.0,1.6,17.5,93.0,70.97,56.44
2018,8,22,8,15,0.5,114.0,1.6,18.1,114.5,86.03,69.04
2018,8,22,8,30,1.0,135.0,1.6,18.7,136.0,100.85,81.23
2018,8,22,8,45,4.5,164.0,1.65,19.35,167.0,120.81,97.56
2018,8,22,9,0,8.0,193.0,1.7,20.0,198.0,140.32,113.26
2018,8,22,9,15,20.5,234.5,1.75,20.65,249.0,167.36,134.94
2018,8,22,9,30,33.0,276.0,1.8,21.3,300.0,180.26,144.75
2018,8,22,9,45,57.0,315.0,1.85,21.95,358.5,201.0,160.85
2018,8,22,10,0,81.0,354.0,1.9,22.6,417.0,223.13,169.17
2018,8,22,10,15,161.5,367.5,1.95,23.2,499.0,237.35,174.32
2018,8,22,10,30,242.0,381.0,2.0,23.8,581.0,263.51,189.01
2018,8,22,10,45,444.5,316.5,2.1,24.35,695.5,290.3,201.47
2018,8,22,11,0,647.0,252.0,2.2,24.9,810.0,343.53,237.4
2018,8,22,11,15,750.5,205.0,2.25,25.3,862.5,396.51,278.88
2018,8,22,11,30,854.0,158.0,2.3,25.7,915.0,460.19,329.17
2018,8,22,11,45,859.0,157.0,2.4,26.15,923.0,515.89,374.58
2018,8,22,12,0,864.0,156.0,2.5,26.6,931.0,570.91,418.24
2018,8,22,12,15,862.5,156.5,2.55,26.8,929.5,622.44,458.42
2018,8,22,12,30,861.0,157.0,2.6,27.0,928.0,672.18,496.22
2018,8,22,12,45,857.0,157.0,2.7,27.25,918.0,717.82,530.35
2018,8,22,13,0,853.0,157.0,2.8,27.5,908.0,760.93,562.02
2018,8,22,13,15,851.0,154.5,2.9,27.5,891.5,800.65,591.45
2018,8,22,13,30,849.0,152.0,3.0,27.5,875.0,837.5,618.3
2018,8,22,13,45,845.0,149.0,3.1,27.5,851.5,869.15,640.54
2018,8,22,14,0,841.0,146.0,3.2,27.5,828.0,897.46,660.64
2018,8,22,14,15,833.5,143.0,3.3,27.25,797.5,919.16,677.15
2018,8,22,14,30,826.0,140.0,3.4,27.0,767.0,937.13,691.42
2018,8,22,14,45,816.5,136.0,3.45,26.75,730.0,948.41,701.13
2018,8,22,15,0,807.0,132.0,3.5,26.5,693.0,955.79,708.5
2018,8,22,15,15,791.0,128.5,3.5,26.5,650.0,953.46,708.57
2018,8,22,15,30,775.0,125.0,3.5,26.5,607.0,947.16,706.23
2018,8,22,15,45,756.5,120.0,3.6,25.45,560.5,940.91,707.67
2018,8,22,16,0,738.0,115.0,3.7,24.4,514.0,923.44,701.46
2018,8,22,16,15,714.0,108.5,3.7,23.6,464.0,895.09,686.4
2018,8,22,16,30,690.0,102.0,3.7,22.8,414.0,863.56,668.82
2018,8,22,16,45,655.0,95.0,3.7,22.0,362.0,817.51,640.32
2018,8,22,17,0,620.0,88.0,3.7,21.2,310.0,769.12,609.11
2018,8,22,17,15,569.5,80.0,3.6,20.2,258.5,702.48,562.85
2018,8,22,17,30,519.0,72.0,3.5,19.2,207.0,634.79,513.45
2018,8,22,17,45,447.0,61.0,3.4,18.2,158.5,543.34,442.52
2018,8,22,18,0,375.0,50.0,3.3,17.2,110.0,453.31,368.6
2018,8,22,18,15,269.0,36.0,3.2,16.55,71.0,333.42,263.75
2018,8,22,18,30,163.0,22.0,3.1,15.9,32.0,202.91,70.39
2018,8,22,18,45,81.5,11.0,2.95,15.25,16.0,73.93,0.0
2018,8,22,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,8,23,5,15,11.5,2.0,1.4,11.1,2.0,0.0,0.0
2018,8,23,5,30,23.0,4.0,1.7,11.8,4.0,0.0,0.0
2018,8,23,5,45,53.5,14.0,1.95,12.5,17.5,11.02,0.0
2018,8,23,6,0,84.0,24.0,2.2,13.2,31.0,18.31,8.94
2018,8,23,6,15,176.5,42.5,2.25,13.7,71.5,31.69,22.04
2018,8,23,6,30,269.0,61.0,2.3,14.2,112.0,45.2,34.47
2018,8,23,6,45,167.0,72.0,2.4,14.7,107.0,52.53,41.23
2018,8,23,7,0,65.0,83.0,2.5,15.2,102.0,60.54,48.35
2018,8,23,7,15,33.0,99.0,2.45,15.7,108.5,72.33,58.62
2018,8,23,7,30,1.0,115.0,2.4,16.2,115.0,84.63,69.11
2018,8,23,7,45,3.0,131.5,2.4,16.7,132.5,96.36,78.93
2018,8,23,8,0,5.0,148.0,2.4,17.2,150.0,108.01,88.51
2018,8,23,8,15,36.0,190.0,2.4,17.75,210.0,130.19,106.91
2018,8,23,8,30,67.0,232.0,2.4,18.3,270.0,154.62,126.9
2018,8,23,8,45,81.5,259.0,2.4,18.85,309.0,170.11,139.11
2018,8,23,9,0,96.0,286.0,2.4,19.4,348.0,185.15,150.83
2018,8,23,9,15,100.5,306.5,2.45,19.85,375.0,196.39,159.39
2018,8,23,9,30,105.0,327.0,2.5,20.3,402.0,207.28,167.62
2018,8,23,9,45,138.5,349.0,2.55,20.8,453.0,206.07,165.96
2018,8,23,10,0,172.0,371.0,2.6,21.3,504.0,220.1,167.2
2018,8,23,10,15,205.0,381.5,2.65,21.7,546.0,248.16,182.55
2018,8,23,10,30,238.0,392.0,2.7,22.1,588.0,280.51,203.87
2018,8,23,10,45,362.0,359.5,2.8,22.45,666.5,303.82,216.87
2018,8,23,11,0,486.0,327.0,2.9,22.8,745.0,344.6,245.77
2018,8,23,11,15,620.5,271.5,2.95,23.1,814.0,393.24,282.64
2018,8,23,11,30,755.0,216.0,3.0,23.4,883.0,456.77,332.22
2018,8,23,11,45,760.5,215.5,3.05,23.65,891.5,510.27,376.23
2018,8,23,12,0,766.0,215.0,3.1,23.9,900.0,563.37,418.85
2018,8,23,12,15,761.5,217.0,3.15,24.0,897.5,611.99,457.38
2018,8,23,12,30,757.0,219.0,3.2,24.1,895.0,658.78,493.61
2018,8,23,12,45,749.0,221.0,3.3,24.2,884.0,701.16,526.06
2018,8,23,13,0,741.0,223.0,3.4,24.3,873.0,740.94,556.05
2018,8,23,13,15,737.0,220.5,3.45,24.2,856.5,777.1,583.38
2018,8,23,13,30,733.0,218.0,3.5,24.1,840.0,810.4,608.43
2018,8,23,13,45,726.5,214.5,3.6,24.0,816.5,837.69,629.39
2018,8,23,14,0,720.0,211.0,3.7,23.9,793.0,861.64,648.0
2018,8,23,14,15,710.0,206.5,3.7,23.6,762.0,878.07,661.42
2018,8,23,14,30,700.0,202.0,3.7,23.3,731.0,890.8,672.2
2018,8,23,14,45,686.5,196.5,3.75,23.05,694.0,895.51,677.57
2018,8,23,15,0,673.0,191.0,3.8,22.8,657.0,896.38,680.53
2018,8,23,15,15,654.5,185.5,3.8,22.8,615.0,888.55,676.73
2018,8,23,15,30,636.0,180.0,3.8,22.8,573.0,876.89,670.47
2018,8,23,15,45,613.0,172.5,3.85,21.85,527.5,855.0,659.81
2018,8,23,16,0,590.0,165.0,3.9,20.9,482.0,821.18,640.54
2018,8,23,16,15,560.0,156.0,3.85,20.2,433.0,785.15,618.28
2018,8,23,16,30,530.0,147.0,3.8,19.5,384.0,746.66,593.76
2018,8,23,16,45,491.0,135.0,3.8,18.8,333.5,693.41,557.71
2018,8,23,17,0,452.0,123.0,3.8,18.1,283.0,638.69,519.37
2018,8,23,17,15,401.0,109.0,3.7,17.35,233.5,568.84,467.49
2018,8,23,17,30,350.0,95.0,3.6,16.6,184.0,499.11,413.11
2018,8,23,17,45,286.0,77.0,3.55,15.9,138.5,412.68,342.45
2018,8,23,18,0,222.0,59.0,3.5,15.2,93.0,328.42,270.32
2018,8,23,18,15,151.0,39.0,3.45,14.8,58.0,218.29,172.27
2018,8,23,18,30,80.0,19.0,3.4,14.4,23.0,109.9,16.58
2018,8,23,18,45,40.0,9.5,3.3,14.0,11.5,39.46,0.0
2018,8,23,19,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,24,5,15,3.0,1.0,1.7,11.2,1.0,0.0,0.0
2018,8,24,5,30,6.0,2.0,2.0,11.6,2.0,0.0,0.0
2018,8,24,5,45,3.0,9.5,2.25,12.0,9.5,7.47,0.0
2018,8,24,6,0,0.0,17.0,2.5,12.4,17.0,12.95,4.53
2018,8,24,6,15,0.0,31.5,2.5,12.85,31.5,24.08,15.43
2018,8,24,6,30,0.0,46.0,2.5,13.3,46.0,34.89,25.43
2018,8,24,6,45,0.0,64.0,2.5,13.7,64.0,47.96,37.32
2018,8,24,7,0,0.0,82.0,2.5,14.1,82.0,60.91,48.9
2018,8,24,7,15,0.0,89.0,2.45,14.65,89.0,66.49,53.7
2018,8,24,7,30,0.0,96.0,2.4,15.2,96.0,71.98,58.29
2018,8,24,7,45,0.0,108.0,2.35,15.75,108.0,80.79,65.66
2018,8,24,8,0,0.0,120.0,2.3,16.3,120.0,89.53,72.86
2018,8,24,8,15,1.0,139.5,2.3,16.9,140.0,103.21,84.2
2018,8,24,8,30,2.0,159.0,2.3,17.5,160.0,116.74,95.23
2018,8,24,8,45,5.0,178.0,2.25,18.1,181.0,129.83,105.75
2018,8,24,9,0,8.0,197.0,2.2,18.7,202.0,142.77,116.02
2018,8,24,9,15,12.0,220.0,2.2,19.3,228.0,158.08,128.14
2018,8,24,9,30,16.0,243.0,2.2,19.9,254.0,173.14,139.92
2018,8,24,9,45,24.0,272.5,2.2,20.5,290.5,191.96,154.64
2018,8,24,10,0,32.0,302.0,2.2,21.1,327.0,195.36,149.5
2018,8,24,10,15,74.0,345.0,2.25,21.6,405.0,229.46,172.91
2018,8,24,10,30,116.0,388.0,2.3,22.1,483.0,258.07,191.77
2018,8,24,10,45,256.5,374.0,2.35,22.6,591.5,287.59,208.32
2018,8,24,11,0,397.0,360.0,2.4,23.1,700.0,345.22,248.21
2018,8,24,11,15,583.5,284.5,2.5,23.5,794.0,391.39,281.01
2018,8,24,11,30,770.0,209.0,2.6,23.9,888.0,457.84,331.41
2018,8,24,11,45,778.5,207.0,2.65,24.25,897.5,512.36,375.82
2018,8,24,12,0,787.0,205.0,2.7,24.6,907.0,566.68,418.96
2018,8,24,12,15,781.5,207.5,2.8,24.8,904.0,615.96,457.75
2018,8,24,12,30,776.0,210.0,2.9,25.0,901.0,663.28,494.14
2018,8,24,12,45,766.5,213.0,3.0,25.15,889.5,706.16,526.64
2018,8,24,13,0,757.0,216.0,3.1,25.3,878.0,746.31,556.57
2018,8,24,13,15,753.0,213.0,3.2,25.3,861.0,782.51,583.78
2018,8,24,13,30,749.0,210.0,3.3,25.3,844.0,815.78,608.67
2018,8,24,13,45,742.5,207.0,3.35,25.3,820.0,843.91,629.56
2018,8,24,14,0,736.0,204.0,3.4,25.3,796.0,868.67,648.06
2018,8,24,14,15,726.0,199.5,3.45,25.05,765.0,885.41,661.64
2018,8,24,14,30,716.0,195.0,3.5,24.8,734.0,898.4,672.42
2018,8,24,14,45,702.5,190.5,3.55,24.55,697.0,904.34,678.62
2018,8,24,15,0,689.0,186.0,3.6,24.3,660.0,906.43,682.43
2018,8,24,15,15,670.5,180.0,3.6,24.3,617.5,898.27,678.48
2018,8,24,15,30,652.0,174.0,3.6,24.3,575.0,886.25,672.07
2018,8,24,15,45,628.5,167.0,3.6,23.45,528.5,864.46,661.19
2018,8,24,16,0,605.0,160.0,3.6,22.6,482.0,839.05,647.71
2018,8,24,16,15,575.0,150.5,3.55,21.95,432.5,793.19,618.64
2018,8,24,16,30,545.0,141.0,3.5,21.3,383.0,753.92,593.85
2018,8,24,16,45,506.5,130.0,3.4,20.65,332.5,702.19,558.93
2018,8,24,17,0,468.0,119.0,3.3,20.0,282.0,648.99,521.85
2018,8,24,17,15,417.5,105.0,3.2,19.15,232.5,579.31,470.99
2018,8,24,17,30,367.0,91.0,3.1,18.3,183.0,509.69,417.85
2018,8,24,17,45,302.0,73.0,3.0,17.45,137.0,421.82,346.97
2018,8,24,18,0,237.0,55.0,2.9,16.6,91.0,336.01,274.25
2018,8,24,18,15,160.5,36.5,2.8,16.0,56.5,242.65,188.1
2018,8,24,18,30,84.0,18.0,2.7,15.4,22.0,125.09,0.0
2018,8,24,18,45,42.0,9.0,2.6,14.8,11.0,40.6,0.0
2018,8,24,19,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,8,25,5,15,9.0,1.5,1.3,9.8,1.5,0.0,0.0
2018,8,25,5,30,18.0,3.0,1.5,10.4,3.0,0.0,0.0
2018,8,25,5,45,97.0,16.5,1.7,11.05,24.0,12.98,0.0
2018,8,25,6,0,176.0,30.0,1.9,11.7,45.0,22.69,11.87
2018,8,25,6,15,263.0,46.5,1.95,12.3,86.0,35.0,24.97
2018,8,25,6,30,350.0,63.0,2.0,12.9,127.0,47.22,36.39
2018,8,25,6,45,252.5,83.5,2.1,13.5,137.5,60.65,48.63
2018,8,25,7,0,155.0,104.0,2.2,14.1,148.0,74.21,60.69
2018,8,25,7,15,120.0,128.0,2.2,14.75,166.0,88.95,73.49
2018,8,25,7,30,85.0,152.0,2.2,15.4,184.0,105.34,87.44
2018,8,25,7,45,146.0,171.5,2.15,16.1,236.5,115.94,96.07
2018,8,25,8,0,207.0,191.0,2.1,16.8,289.0,128.68,106.37
2018,8,25,8,15,358.0,186.0,2.05,17.6,377.5,124.52,102.1
2018,8,25,8,30,509.0,181.0,2.0,18.4,466.0,118.88,96.66
2018,8,25,8,45,624.0,163.5,1.95,19.15,542.0,110.18,88.74
2018,8,25,9,0,739.0,146.0,1.9,19.9,618.0,100.21,79.84
2018,8,25,9,15,740.5,158.0,1.9,20.65,657.0,105.35,83.7
2018,8,25,9,30,742.0,170.0,1.9,21.4,696.0,110.11,87.2
2018,8,25,9,45,720.0,191.0,1.85,22.1,722.5,118.78,93.92
2018,8,25,10,0,698.0,212.0,1.8,22.8,749.0,134.91,96.14
2018,8,25,10,15,710.5,215.0,1.85,23.45,779.0,187.03,116.73
2018,8,25,10,30,723.0,218.0,1.9,24.1,809.0,241.09,151.99
2018,8,25,10,45,733.5,218.0,1.9,24.75,831.5,294.66,193.19
2018,8,25,11,0,744.0,218.0,1.9,25.4,854.0,349.4,237.73
2018,8,25,11,15,751.5,218.0,2.0,25.85,869.5,404.06,283.08
2018,8,25,11,30,759.0,218.0,2.1,26.3,885.0,459.08,328.13
2018,8,25,11,45,765.0,216.0,2.2,26.8,892.5,512.11,370.73
2018,8,25,12,0,771.0,214.0,2.3,27.3,900.0,564.7,411.85
2018,8,25,12,15,782.0,207.0,2.4,27.6,902.0,615.6,451.06
2018,8,25,12,30,793.0,200.0,2.5,27.9,904.0,662.32,486.53
2018,8,25,12,45,806.0,190.0,2.6,28.2,899.0,709.37,521.48
2018,8,25,13,0,819.0,180.0,2.7,28.5,894.0,754.99,554.81
2018,8,25,13,15,817.5,177.0,2.85,28.5,878.0,793.85,583.75
2018,8,25,13,30,816.0,174.0,3.0,28.5,862.0,829.89,610.52
2018,8,25,13,45,813.5,169.0,3.15,28.5,838.0,860.32,632.79
2018,8,25,14,0,811.0,164.0,3.3,28.5,814.0,887.45,652.4
2018,8,25,14,15,803.5,160.0,3.4,28.15,783.0,907.63,668.16
2018,8,25,14,30,796.0,156.0,3.5,27.8,752.0,924.06,681.68
2018,8,25,14,45,785.5,151.5,3.6,27.5,715.0,933.4,690.55
2018,8,25,15,0,775.0,147.0,3.7,27.2,678.0,947.38,702.8
2018,8,25,15,15,745.0,146.0,3.7,27.2,630.0,934.32,695.62
2018,8,25,15,30,715.0,145.0,3.7,27.2,582.0,917.11,685.94
2018,8,25,15,45,681.0,140.0,3.75,25.85,529.5,887.41,671.64
2018,8,25,16,0,647.0,135.0,3.8,24.5,477.0,854.02,654.49
2018,8,25,16,15,647.5,123.5,3.75,23.55,437.0,844.55,652.39
2018,8,25,16,30,648.0,112.0,3.7,22.6,397.0,831.8,647.7
2018,8,25,16,45,610.0,104.0,3.7,21.65,345.0,781.71,615.97
2018,8,25,17,0,572.0,96.0,3.7,20.7,293.0,729.28,581.46
2018,8,25,17,15,518.0,86.5,3.6,19.75,242.0,657.78,530.48
2018,8,25,17,30,464.0,77.0,3.5,18.8,191.0,581.15,472.96
2018,8,25,17,45,390.0,64.0,3.4,17.85,144.0,489.33,400.16
2018,8,25,18,0,316.0,51.0,3.3,16.9,97.0,400.56,325.66
2018,8,25,18,15,213.0,34.5,3.25,16.3,60.0,285.36,218.88
2018,8,25,18,30,110.0,18.0,3.2,15.7,23.0,145.34,0.0
2018,8,25,18,45,55.0,9.0,3.1,15.1,11.5,50.89,0.0
2018,8,25,19,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,26,5,15,5.0,1.0,1.7,10.1,1.0,0.0,0.0
2018,8,26,5,30,10.0,2.0,2.0,10.7,2.0,0.0,0.0
2018,8,26,5,45,58.0,10.5,2.3,11.3,14.5,8.26,0.0
2018,8,26,6,0,106.0,19.0,2.6,11.9,27.0,14.46,5.24
2018,8,26,6,15,149.0,31.0,2.65,12.45,52.5,23.36,14.76
2018,8,26,6,30,192.0,43.0,2.7,13.0,78.0,32.1,22.94
2018,8,26,6,45,115.5,53.5,2.75,13.6,76.5,39.74,29.98
2018,8,26,7,0,39.0,64.0,2.8,14.2,75.0,48.77,38.07
2018,8,26,7,15,20.5,81.5,2.7,14.8,87.5,60.83,48.68
2018,8,26,7,30,2.0,99.0,2.6,15.4,100.0,73.96,60.0
2018,8,26,7,45,20.5,135.5,2.55,16.0,145.0,99.06,81.56
2018,8,26,8,0,39.0,172.0,2.5,16.6,190.0,118.81,98.08
2018,8,26,8,15,124.5,196.5,2.45,17.3,264.0,130.74,107.62
2018,8,26,8,30,210.0,221.0,2.4,18.0,338.0,146.2,120.01
2018,8,26,8,45,505.5,170.0,2.3,18.7,483.5,111.2,89.76
2018,8,26,9,0,801.0,119.0,2.2,19.4,629.0,93.24,74.14
2018,8,26,9,15,844.5,111.0,2.2,20.1,680.0,88.24,69.55
2018,8,26,9,30,888.0,103.0,2.2,20.8,731.0,93.47,73.57
2018,8,26,9,45,904.0,102.5,2.25,21.55,769.0,93.41,73.13
2018,8,26,10,0,920.0,102.0,2.3,22.3,807.0,101.45,79.44
2018,8,26,10,15,928.0,102.5,2.35,22.95,836.5,161.34,89.77
2018,8,26,10,30,936.0,103.0,2.4,23.6,866.0,222.1,129.23
2018,8,26,10,45,942.5,103.0,2.5,24.2,889.0,282.88,177.26
2018,8,26,11,0,949.0,103.0,2.6,24.8,912.0,343.9,228.81
2018,8,26,11,15,953.0,103.5,2.7,25.2,927.0,404.4,280.85
2018,8,26,11,30,957.0,104.0,2.8,25.6,942.0,464.39,331.82
2018,8,26,11,45,959.5,103.0,2.95,26.05,948.5,521.91,379.8
2018,8,26,12,0,962.0,102.0,3.1,26.5,955.0,578.21,425.48
2018,8,26,12,15,958.0,104.0,3.2,26.65,952.5,631.66,468.15
2018,8,26,12,30,954.0,106.0,3.3,26.8,950.0,682.93,508.05
2018,8,26,12,45,947.5,108.5,3.4,26.95,939.0,730.54,544.38
2018,8,26,13,0,941.0,111.0,3.5,27.1,928.0,775.38,577.95
2018,8,26,13,15,937.5,110.0,3.6,27.05,910.5,816.46,608.32
2018,8,26,13,30,934.0,109.0,3.7,27.0,893.0,854.48,635.12
2018,8,26,13,45,929.0,107.0,3.75,26.95,868.0,887.09,658.04
2018,8,26,14,0,924.0,105.0,3.8,26.9,843.0,916.19,678.68
2018,8,26,14,15,915.0,104.0,3.9,26.6,810.5,939.13,696.29
2018,8,26,14,30,906.0,103.0,4.0,26.3,778.0,958.25,711.58
2018,8,26,14,45,895.0,101.0,4.05,26.0,739.5,970.57,722.25
2018,8,26,15,0,884.0,99.0,4.1,25.7,701.0,978.94,730.53
2018,8,26,15,15,869.5,96.5,4.1,25.7,657.0,979.42,732.59
2018,8,26,15,30,855.0,94.0,4.1,25.7,613.0,988.56,740.75
2018,8,26,15,45,835.0,90.5,4.15,24.55,564.0,974.6,737.0
2018,8,26,16,0,815.0,87.0,4.2,23.4,515.0,956.8,730.75
2018,8,26,16,15,787.5,83.5,4.15,22.55,463.0,927.82,715.21
2018,8,26,16,30,760.0,80.0,4.1,21.7,411.0,895.48,697.0
2018,8,26,16,45,722.5,75.5,4.05,20.85,357.5,848.86,667.94
2018,8,26,17,0,685.0,71.0,4.0,20.0,304.0,807.42,641.57
2018,8,26,17,15,632.0,65.0,3.85,19.05,251.5,740.37,594.41
2018,8,26,17,30,579.0,59.0,3.7,18.1,199.0,672.52,544.05
2018,8,26,17,45,498.0,50.5,3.6,17.1,150.0,575.3,467.79
2018,8,26,18,0,417.0,42.0,3.5,16.1,101.0,479.97,388.04
2018,8,26,18,15,287.0,30.0,3.4,15.55,63.0,342.54,258.58
2018,8,26,18,30,157.0,18.0,3.3,15.0,25.0,144.01,0.0
2018,8,26,18,45,78.5,9.0,3.2,14.4,12.5,7.08,0.0
2018,8,26,19,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,27,5,15,2.0,0.5,2.65,12.5,0.5,0.0,0.0
2018,8,27,5,30,4.0,1.0,2.8,12.8,1.0,0.0,0.0
2018,8,27,5,45,61.0,11.0,2.95,13.1,15.5,8.65,0.0
2018,8,27,6,0,118.0,21.0,3.1,13.4,30.0,15.96,5.93
2018,8,27,6,15,227.0,33.5,3.1,13.85,68.0,25.57,16.52
2018,8,27,6,30,336.0,46.0,3.1,14.3,106.0,36.76,26.9
2018,8,27,6,45,196.0,52.5,3.15,14.75,90.5,38.58,28.78
2018,8,27,7,0,56.0,59.0,3.2,15.2,75.0,44.64,34.24
2018,8,27,7,15,37.5,88.0,3.15,15.8,99.5,65.25,52.38
2018,8,27,7,30,19.0,117.0,3.1,16.4,124.0,85.98,70.3
2018,8,27,7,45,36.5,149.0,3.05,17.0,165.0,104.36,85.85
2018,8,27,8,0,54.0,181.0,3.0,17.6,206.0,123.99,102.19
2018,8,27,8,15,321.5,162.0,2.95,18.15,338.0,110.2,89.81
2018,8,27,8,30,589.0,143.0,2.9,18.7,470.0,98.81,79.62
2018,8,27,8,45,704.0,122.5,2.9,19.3,545.5,86.95,69.1
2018,8,27,9,0,819.0,102.0,2.9,19.9,621.0,82.9,65.31
2018,8,27,9,15,822.0,109.0,2.9,20.4,659.0,86.43,67.99
2018,8,27,9,30,825.0,116.0,2.9,20.9,697.0,89.7,70.42
2018,8,27,9,45,822.0,125.5,2.9,21.4,729.0,94.0,73.72
2018,8,27,10,0,819.0,135.0,2.9,21.9,761.0,104.73,82.34
2018,8,27,10,15,828.5,136.5,2.95,22.3,790.0,160.97,93.48
2018,8,27,10,30,838.0,138.0,3.0,22.7,819.0,218.5,131.25
2018,8,27,10,45,845.5,138.0,3.05,23.15,841.0,275.72,176.59
2018,8,27,11,0,853.0,138.0,3.1,23.6,863.0,337.13,228.23
2018,8,27,11,15,857.5,138.0,3.2,23.85,877.0,392.71,276.45
2018,8,27,11,30,862.0,138.0,3.3,24.1,891.0,447.95,323.96
2018,8,27,11,45,864.5,138.0,3.35,24.4,897.5,501.76,369.23
2018,8,27,12,0,867.0,138.0,3.4,24.7,904.0,554.59,412.5
2018,8,27,12,15,862.5,140.5,3.5,24.85,901.5,604.03,452.45
2018,8,27,12,30,858.0,143.0,3.6,25.0,899.0,651.48,489.9
2018,8,27,12,45,850.0,145.0,3.65,25.15,887.5,701.55,527.9
2018,8,27,13,0,842.0,147.0,3.7,25.3,876.0,742.91,559.06
2018,8,27,13,15,838.0,145.5,3.75,25.2,859.0,781.18,588.18
2018,8,27,13,30,834.0,144.0,3.8,25.1,842.0,816.5,614.56
2018,8,27,13,45,827.5,142.0,3.9,25.05,817.5,846.15,636.06
2018,8,27,14,0,821.0,140.0,4.0,25.0,793.0,872.37,655.33
2018,8,27,14,15,812.0,137.0,4.0,24.7,761.5,891.83,670.28
2018,8,27,14,30,803.0,134.0,4.0,24.4,730.0,907.55,682.88
2018,8,27,14,45,792.0,130.5,4.05,24.15,693.0,917.09,691.59
2018,8,27,15,0,781.0,127.0,4.1,23.9,656.0,922.79,697.92
2018,8,27,15,15,764.0,123.5,4.1,23.9,613.5,918.81,696.85
2018,8,27,15,30,747.0,120.0,4.1,23.9,571.0,918.22,698.38
2018,8,27,15,45,728.0,114.5,4.05,22.95,524.5,902.79,692.02
2018,8,27,16,0,709.0,109.0,4.0,22.0,478.0,883.83,683.26
2018,8,27,16,15,685.0,102.0,3.95,21.35,429.0,854.61,666.33
2018,8,27,16,30,661.0,95.0,3.9,20.7,380.0,822.34,646.9
2018,8,27,16,45,626.0,87.5,3.8,20.05,329.5,775.78,616.22
2018,8,27,17,0,591.0,80.0,3.7,19.4,279.0,727.06,582.92
2018,8,27,17,15,539.5,72.0,3.6,18.65,229.5,660.08,534.42
2018,8,27,17,30,488.0,64.0,3.5,17.9,180.0,592.39,482.84
2018,8,27,17,45,413.5,53.5,3.35,17.15,134.5,500.48,408.95
2018,8,27,18,0,339.0,43.0,3.2,16.4,89.0,410.46,332.21
2018,8,27,18,15,205.5,28.0,3.1,15.9,52.5,266.9,196.44
2018,8,27,18,30,72.0,13.0,3.0,15.4,16.0,69.65,0.0
2018,8,27,18,45,36.0,6.5,2.95,14.9,8.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,28,5,15,4.0,1.0,1.75,12.25,1.0,0.0,0.0
2018,8,28,5,30,8.0,2.0,2.0,12.6,2.0,0.0,0.0
2018,8,28,5,45,8.0,5.0,2.25,12.95,5.5,3.93,0.0
2018,8,28,6,0,8.0,8.0,2.5,13.3,9.0,6.28,0.0
2018,8,28,6,15,4.0,14.0,2.6,13.7,14.5,11.0,3.88
2018,8,28,6,30,0.0,20.0,2.7,14.1,20.0,15.2,7.84
2018,8,28,6,45,0.0,27.5,2.75,14.5,27.5,20.94,13.09
2018,8,28,7,0,0.0,35.0,2.8,14.9,35.0,26.7,18.28
2018,8,28,7,15,0.0,39.0,2.8,15.3,39.0,29.77,20.99
2018,8,28,7,30,0.0,43.0,2.8,15.7,43.0,32.86,23.64
2018,8,28,7,45,0.0,47.0,2.8,16.15,47.0,35.95,26.24
2018,8,28,8,0,0.0,51.0,2.8,16.6,51.0,39.05,28.81
2018,8,28,8,15,0.0,78.0,2.85,17.15,78.0,59.94,46.84
2018,8,28,8,30,0.0,105.0,2.9,17.7,105.0,79.97,63.82
2018,8,28,8,45,2.0,132.5,2.9,18.3,134.0,99.46,80.09
2018,8,28,9,0,4.0,160.0,2.9,18.9,163.0,118.49,95.74
2018,8,28,9,15,8.5,191.0,2.95,19.35,197.0,139.44,112.85
2018,8,28,9,30,13.0,222.0,3.0,19.8,231.0,159.87,129.33
2018,8,28,9,45,15.5,238.5,3.05,20.3,250.0,170.86,137.83
2018,8,28,10,0,18.0,255.0,3.1,20.8,269.0,182.0,146.42
2018,8,28,10,15,23.5,280.0,3.15,21.15,299.0,201.59,154.03
2018,8,28,10,30,29.0,305.0,3.2,21.5,329.0,210.12,159.73
2018,8,28,10,45,26.5,306.0,3.25,21.85,328.0,216.6,164.52
2018,8,28,11,0,24.0,307.0,3.3,22.2,327.0,222.61,169.06
2018,8,28,11,15,27.0,321.0,3.35,22.45,344.0,238.57,181.16
2018,8,28,11,30,30.0,335.0,3.4,22.7,361.0,255.44,193.94
2018,8,28,11,45,38.5,355.5,3.45,22.95,389.0,280.26,212.7
2018,8,28,12,0,47.0,376.0,3.5,23.2,417.0,306.95,232.84
2018,8,28,12,15,55.0,383.0,3.55,23.3,431.0,325.23,246.81
2018,8,28,12,30,63.0,390.0,3.6,23.4,445.0,344.61,261.66
2018,8,28,12,45,127.5,379.5,3.6,23.5,490.0,396.65,301.77
2018,8,28,13,0,192.0,369.0,3.6,23.6,535.0,448.12,341.44
2018,8,28,13,15,380.5,312.5,3.65,23.6,632.5,582.1,443.61
2018,8,28,13,30,569.0,256.0,3.7,23.6,730.0,711.6,540.47
2018,8,28,13,45,731.0,179.0,3.7,23.55,769.5,806.7,611.68
2018,8,28,14,0,893.0,102.0,3.7,23.5,809.0,885.38,667.03
2018,8,28,14,15,897.5,95.5,3.7,23.3,782.0,913.59,687.32
2018,8,28,14,30,902.0,89.0,3.7,23.1,755.0,938.38,705.76
2018,8,28,14,45,893.0,86.5,3.7,22.95,717.5,951.37,716.23
2018,8,28,15,0,884.0,84.0,3.7,22.8,680.0,960.46,724.34
2018,8,28,15,15,870.0,82.5,3.7,22.8,637.0,962.03,727.13
2018,8,28,15,30,856.0,81.0,3.7,22.8,594.0,959.77,727.56
2018,8,28,15,45,839.5,78.0,3.6,22.1,547.0,949.43,723.97
2018,8,28,16,0,823.0,75.0,3.5,21.4,500.0,947.52,726.33
2018,8,28,16,15,802.0,71.0,3.45,20.85,450.5,924.18,713.69
2018,8,28,16,30,781.0,67.0,3.4,20.3,401.0,897.5,698.62
2018,8,28,16,45,747.5,63.0,3.35,19.8,348.5,855.4,671.92
2018,8,28,17,0,714.0,59.0,3.3,19.3,296.0,810.8,642.45
2018,8,28,17,15,664.0,54.0,3.15,18.6,244.0,746.85,597.03
2018,8,28,17,30,614.0,49.0,3.0,17.9,192.0,681.69,548.11
2018,8,28,17,45,534.0,42.5,2.9,17.15,144.0,595.83,480.13
2018,8,28,18,0,454.0,36.0,2.8,16.4,96.0,504.57,402.59
2018,8,28,18,15,306.0,25.5,2.65,15.9,58.0,349.67,247.27
2018,8,28,18,30,158.0,15.0,2.5,15.4,20.0,141.92,0.0
2018,8,28,18,45,79.0,7.5,2.4,14.9,10.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,29,5,15,9.0,1.5,1.25,11.7,1.0,0.0,0.0
2018,8,29,5,30,18.0,3.0,1.4,12.3,2.0,0.0,0.0
2018,8,29,5,45,145.0,14.5,1.6,12.9,24.0,11.41,0.0
2018,8,29,6,0,272.0,26.0,1.8,13.5,46.0,21.55,8.7
2018,8,29,6,15,381.0,35.5,1.9,14.1,87.5,29.31,19.62
2018,8,29,6,30,490.0,45.0,2.0,14.7,129.0,37.18,27.18
2018,8,29,6,45,557.0,52.0,2.05,15.3,179.0,42.83,32.47
2018,8,29,7,0,624.0,59.0,2.1,15.9,229.0,48.53,37.58
2018,8,29,7,15,668.5,64.5,2.1,16.45,281.5,52.85,41.32
2018,8,29,7,30,713.0,70.0,2.1,17.0,334.0,61.81,49.01
2018,8,29,7,45,744.0,74.5,2.1,17.5,386.0,65.37,51.85
2018,8,29,8,0,775.0,79.0,2.1,18.0,438.0,68.86,54.58
2018,8,29,8,15,799.5,82.0,2.1,18.6,488.0,71.09,56.17
2018,8,29,8,30,824.0,85.0,2.1,19.2,538.0,73.28,57.7
2018,8,29,8,45,842.5,87.0,2.15,19.75,584.5,82.85,65.52
2018,8,29,9,0,861.0,89.0,2.2,20.3,631.0,84.73,66.76
2018,8,29,9,15,877.0,90.0,2.25,20.85,673.5,85.83,67.36
2018,8,29,9,30,893.0,91.0,2.3,21.4,716.0,86.85,67.9
2018,8,29,9,45,905.0,91.5,2.4,22.0,752.0,87.38,68.03
2018,8,29,10,0,917.0,92.0,2.5,22.6,788.0,93.02,72.41
2018,8,29,10,15,925.5,92.5,2.55,23.0,818.0,152.75,83.87
2018,8,29,10,30,934.0,93.0,2.6,23.4,848.0,213.41,122.93
2018,8,29,10,45,940.5,93.5,2.7,23.85,870.5,274.33,171.13
2018,8,29,11,0,947.0,94.0,2.8,24.3,893.0,335.49,223.09
2018,8,29,11,15,951.0,93.5,2.95,24.55,907.5,395.13,275.02
2018,8,29,11,30,955.0,93.0,3.1,24.8,922.0,454.18,325.98
2018,8,29,11,45,957.5,92.5,3.2,25.1,928.5,511.74,374.54
2018,8,29,12,0,960.0,92.0,3.3,25.4,935.0,568.07,420.81
2018,8,29,12,15,958.0,93.5,3.4,25.5,933.5,621.98,464.3
2018,8,29,12,30,956.0,95.0,3.5,25.6,932.0,673.83,505.14
2018,8,29,12,45,950.5,97.0,3.55,25.7,921.5,721.53,541.84
2018,8,29,13,0,945.0,99.0,3.6,25.8,911.0,766.47,575.76
2018,8,29,13,15,942.0,98.0,3.7,25.8,893.5,807.66,606.1
2018,8,29,13,30,939.0,97.0,3.8,25.8,876.0,845.79,633.09
2018,8,29,13,45,934.5,95.5,3.85,25.75,851.5,878.99,656.61
2018,8,29,14,0,930.0,94.0,3.9,25.7,827.0,908.72,677.86
2018,8,29,14,15,922.5,92.5,3.95,25.5,795.0,932.21,695.42
2018,8,29,14,30,915.0,91.0,4.0,25.3,763.0,951.9,710.63
2018,8,29,14,45,904.5,89.5,4.05,25.05,725.0,964.94,721.71
2018,8,29,15,0,894.0,88.0,4.1,24.8,687.0,974.05,730.41
2018,8,29,15,15,880.0,85.5,4.1,24.8,643.0,974.68,732.6
2018,8,29,15,30,866.0,83.0,4.1,24.8,599.0,971.37,732.36
2018,8,29,15,45,847.0,81.0,4.05,23.95,551.0,959.94,728.88
2018,8,29,16,0,828.0,79.0,4.0,23.1,503.0,957.02,731.4
2018,8,29,16,15,802.0,75.5,3.95,22.55,451.5,929.38,715.86
2018,8,29,16,30,776.0,72.0,3.9,22.0,400.0,898.4,697.81
2018,8,29,16,45,739.0,67.5,3.9,21.45,346.5,852.17,668.53
2018,8,29,17,0,702.0,63.0,3.9,20.9,293.0,803.43,636.26
2018,8,29,17,15,428.5,45.5,3.7,20.2,178.0,512.3,417.68
2018,8,29,17,30,155.0,28.0,3.5,19.5,63.0,205.37,170.2
2018,8,29,17,45,161.0,22.5,3.3,18.85,50.5,214.67,177.21
2018,8,29,18,0,167.0,17.0,3.1,18.2,38.0,210.46,169.84
2018,8,29,18,15,105.0,12.5,2.85,17.7,23.5,146.84,97.18
2018,8,29,18,30,43.0,8.0,2.6,17.2,9.0,41.63,0.0
2018,8,29,18,45,21.5,4.0,2.4,16.65,4.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,30,5,15,2.5,0.5,1.0,13.8,0.5,0.0,0.0
2018,8,30,5,30,5.0,1.0,1.2,14.2,1.0,0.0,0.0
2018,8,30,5,45,5.0,3.0,1.35,14.6,3.0,2.36,0.0
2018,8,30,6,0,5.0,5.0,1.5,15.0,5.0,3.92,0.0
2018,8,30,6,15,2.5,7.0,1.55,15.4,7.0,5.49,0.0
2018,8,30,6,30,0.0,9.0,1.6,15.8,9.0,6.82,0.36
2018,8,30,6,45,0.0,13.0,1.7,16.2,13.0,9.86,3.13
2018,8,30,7,0,0.0,17.0,1.8,16.6,17.0,12.92,5.88
2018,8,30,7,15,0.0,22.5,1.75,16.85,22.5,17.13,9.62
2018,8,30,7,30,0.0,28.0,1.7,17.1,28.0,21.35,13.32
2018,8,30,7,45,0.0,42.0,1.65,17.4,42.0,32.1,22.74
2018,8,30,8,0,0.0,56.0,1.6,17.7,56.0,42.9,32.07
2018,8,30,8,15,0.0,71.5,1.55,18.05,71.5,54.91,42.32
2018,8,30,8,30,0.0,87.0,1.5,18.4,87.0,66.95,52.47
2018,8,30,8,45,3.0,129.5,1.5,18.8,131.5,97.38,78.14
2018,8,30,9,0,6.0,172.0,1.5,19.2,176.0,126.39,102.14
2018,8,30,9,15,21.0,193.5,1.5,19.75,208.0,134.01,107.93
2018,8,30,9,30,36.0,215.0,1.5,20.3,240.0,147.1,118.23
2018,8,30,9,45,57.0,255.0,1.55,20.85,297.0,170.12,136.57
2018,8,30,10,0,78.0,295.0,1.6,21.4,354.0,192.65,154.25
2018,8,30,10,15,82.5,317.0,1.7,21.85,381.5,214.77,161.14
2018,8,30,10,30,87.0,339.0,1.8,22.3,409.0,238.19,177.65
2018,8,30,10,45,125.0,319.5,1.95,22.75,423.0,238.17,175.86
2018,8,30,11,0,163.0,300.0,2.1,23.2,437.0,251.39,185.23
2018,8,30,11,15,161.5,326.5,2.2,23.5,464.0,283.44,210.52
2018,8,30,11,30,160.0,353.0,2.3,23.8,491.0,316.41,236.22
2018,8,30,11,45,193.5,382.5,2.45,24.15,551.0,368.29,275.28
2018,8,30,12,0,227.0,412.0,2.6,24.5,611.0,425.21,317.76
2018,8,30,12,15,511.5,296.0,2.7,24.6,742.5,528.08,395.1
2018,8,30,12,30,796.0,180.0,2.8,24.7,874.0,647.61,484.76
2018,8,30,12,45,846.0,152.0,2.9,24.85,882.5,703.67,527.13
2018,8,30,13,0,896.0,124.0,3.0,25.0,891.0,752.56,564.62
2018,8,30,13,15,893.0,122.5,3.05,24.95,873.5,792.04,594.33
2018,8,30,13,30,890.0,121.0,3.1,24.9,856.0,828.58,620.11
2018,8,30,13,45,885.5,119.0,3.2,24.9,832.0,860.32,642.77
2018,8,30,14,0,881.0,117.0,3.3,24.9,808.0,888.7,663.26
2018,8,30,14,15,873.0,114.5,3.35,24.65,776.0,910.01,679.47
2018,8,30,14,30,865.0,112.0,3.4,24.4,744.0,927.59,693.39
2018,8,30,14,45,854.5,109.5,3.45,24.2,706.5,951.33,711.56
2018,8,30,15,0,844.0,107.0,3.5,24.0,669.0,959.28,719.24
2018,8,30,15,15,828.0,104.0,3.5,24.0,625.0,957.37,719.69
2018,8,30,15,30,812.0,101.0,3.5,24.0,581.0,951.47,717.69
2018,8,30,15,45,792.5,97.0,3.55,23.2,533.5,937.03,712.56
2018,8,30,16,0,773.0,93.0,3.6,22.4,486.0,918.83,704.87
2018,8,30,16,15,746.5,88.0,3.6,21.8,435.0,888.87,687.96
2018,8,30,16,30,720.0,83.0,3.6,21.2,384.0,862.66,673.4
2018,8,30,16,45,681.0,78.0,3.6,20.6,332.0,814.96,642.73
2018,8,30,17,0,642.0,73.0,3.6,20.0,280.0,765.1,609.29
2018,8,30,17,15,584.5,65.5,3.5,19.25,228.0,692.4,556.79
2018,8,30,17,30,527.0,58.0,3.4,18.5,176.0,619.18,500.98
2018,8,30,17,45,438.0,48.5,3.3,17.75,129.0,514.85,417.31
2018,8,30,18,0,349.0,39.0,3.2,17.0,82.0,413.05,329.89
2018,8,30,18,15,221.5,26.0,3.1,16.5,48.5,269.06,168.0
2018,8,30,18,30,94.0,13.0,3.0,16.0,15.0,87.29,0.0
2018,8,30,18,45,47.0,6.5,2.9,15.45,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
