Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,2,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,31,5,15,6.0,1.0,1.4,12.5,1.0,0.0,0.0
2018,8,31,5,30,12.0,2.0,1.6,13.0,2.0,0.0,0.0
2018,8,31,5,45,14.5,4.5,1.85,13.45,5.0,3.54,0.0
2018,8,31,6,0,17.0,7.0,2.1,13.9,8.0,5.55,0.0
2018,8,31,6,15,8.5,11.0,2.1,14.4,11.5,8.66,1.77
2018,8,31,6,30,0.0,15.0,2.1,14.9,15.0,11.39,4.4
2018,8,31,6,45,0.0,21.0,2.1,15.45,21.0,15.97,8.59
2018,8,31,7,0,0.0,27.0,2.1,16.0,27.0,20.56,12.72
2018,8,31,7,15,0.0,36.0,2.0,16.55,36.0,27.47,18.84
2018,8,31,7,30,0.0,45.0,1.9,17.1,45.0,34.39,24.87
2018,8,31,7,45,0.0,67.5,1.8,17.7,67.5,51.77,39.97
2018,8,31,8,0,0.0,90.0,1.7,18.3,90.0,68.68,54.39
2018,8,31,8,15,5.0,126.0,1.6,19.1,128.5,94.05,75.75
2018,8,31,8,30,10.0,162.0,1.5,19.9,167.0,118.55,95.91
2018,8,31,8,45,81.5,209.0,1.45,20.65,259.5,143.35,115.95
2018,8,31,9,0,153.0,256.0,1.4,21.4,352.0,163.28,131.61
2018,8,31,9,15,457.5,196.5,1.45,22.1,509.0,121.86,96.81
2018,8,31,9,30,762.0,137.0,1.5,22.8,666.0,101.08,79.24
2018,8,31,9,45,826.0,119.5,1.55,23.5,719.5,91.02,70.58
2018,8,31,10,0,890.0,102.0,1.6,24.2,773.0,95.73,74.13
2018,8,31,10,15,898.5,102.0,1.7,24.85,801.5,153.87,85.38
2018,8,31,10,30,907.0,102.0,1.8,25.5,830.0,212.91,122.45
2018,8,31,10,45,913.5,102.5,1.9,26.15,852.5,272.5,168.67
2018,8,31,11,0,920.0,103.0,2.0,26.8,875.0,332.35,218.5
2018,8,31,11,15,923.0,104.0,2.15,27.25,889.0,391.36,268.77
2018,8,31,11,30,926.0,105.0,2.3,27.7,903.0,449.79,318.0
2018,8,31,11,45,928.0,104.5,2.45,28.1,909.0,505.87,364.45
2018,8,31,12,0,930.0,104.0,2.6,28.5,915.0,560.73,408.68
2018,8,31,12,15,932.0,102.0,2.75,28.65,913.5,612.94,450.23
2018,8,31,12,30,934.0,100.0,2.9,28.8,912.0,663.36,489.45
2018,8,31,12,45,935.0,98.5,3.1,28.95,903.5,711.49,526.36
2018,8,31,13,0,936.0,97.0,3.3,29.1,895.0,757.28,560.96
2018,8,31,13,15,933.0,96.0,3.45,29.0,877.5,797.98,591.03
2018,8,31,13,30,930.0,95.0,3.6,28.9,860.0,835.65,617.85
2018,8,31,13,45,925.5,93.5,3.75,28.85,835.5,868.39,641.29
2018,8,31,14,0,921.0,92.0,3.9,28.8,811.0,897.68,662.54
2018,8,31,14,15,913.5,91.0,4.0,28.4,779.5,921.29,680.83
2018,8,31,14,30,906.0,90.0,4.1,28.0,748.0,941.16,696.86
2018,8,31,14,45,896.5,87.5,4.2,27.65,710.0,953.7,708.08
2018,8,31,15,0,887.0,85.0,4.3,27.3,672.0,962.3,716.93
2018,8,31,15,15,872.5,83.0,4.3,27.3,628.5,962.75,718.99
2018,8,31,15,30,858.0,81.0,4.3,27.3,585.0,959.33,718.67
2018,8,31,15,45,841.5,77.5,4.4,26.05,537.5,948.27,717.38
2018,8,31,16,0,825.0,74.0,4.5,24.8,490.0,945.5,721.83
2018,8,31,16,15,801.5,70.5,4.4,23.95,439.5,920.22,708.51
2018,8,31,16,30,778.0,67.0,4.3,23.1,389.0,891.64,692.6
2018,8,31,16,45,743.0,63.0,4.2,22.3,336.5,848.03,665.16
2018,8,31,17,0,708.0,59.0,4.1,21.5,284.0,801.93,634.74
2018,8,31,17,15,635.0,55.0,3.9,20.5,229.0,717.32,573.91
2018,8,31,17,30,562.0,51.0,3.7,19.5,174.0,641.54,516.49
2018,8,31,17,45,491.0,43.0,3.5,18.55,129.0,555.4,446.91
2018,8,31,18,0,420.0,35.0,3.3,17.6,84.0,471.14,371.92
2018,8,31,18,15,260.0,23.5,3.15,16.95,49.0,296.14,163.58
2018,8,31,18,30,100.0,12.0,3.0,16.3,14.0,91.23,0.0
2018,8,31,18,45,50.0,6.0,2.85,15.65,7.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,1,5,45,81.0,11.0,1.85,13.4,16.0,8.65,0.0
2018,9,1,6,0,162.0,22.0,2.1,13.9,32.0,16.78,3.0
2018,9,1,6,15,255.0,35.0,2.05,14.45,68.5,26.74,17.18
2018,9,1,6,30,348.0,48.0,2.0,15.0,105.0,38.71,28.4
2018,9,1,6,45,250.5,61.5,2.0,15.55,110.5,45.32,34.59
2018,9,1,7,0,153.0,75.0,2.0,16.1,116.0,54.5,42.82
2018,9,1,7,15,80.5,99.0,1.85,16.9,121.0,71.07,57.27
2018,9,1,7,30,8.0,123.0,1.7,17.7,126.0,89.26,72.8
2018,9,1,7,45,58.0,155.0,1.6,18.55,181.0,107.72,88.18
2018,9,1,8,0,108.0,187.0,1.5,19.4,236.0,124.17,101.53
2018,9,1,8,15,358.5,165.0,1.45,20.1,355.0,108.2,87.36
2018,9,1,8,30,609.0,143.0,1.4,20.8,474.0,99.93,79.86
2018,9,1,8,45,717.5,123.5,1.4,21.45,546.0,88.34,69.67
2018,9,1,9,0,826.0,104.0,1.4,22.1,618.0,84.65,66.2
2018,9,1,9,15,831.5,111.0,1.5,22.75,657.5,88.3,68.9
2018,9,1,9,30,837.0,118.0,1.6,23.4,697.0,91.71,71.37
2018,9,1,9,45,837.5,125.5,1.7,24.0,730.0,95.03,73.78
2018,9,1,10,0,838.0,133.0,1.8,24.6,763.0,100.41,77.88
2018,9,1,10,15,846.5,135.0,1.95,25.05,792.0,158.29,90.73
2018,9,1,10,30,855.0,137.0,2.1,25.5,821.0,217.32,128.11
2018,9,1,10,45,860.5,138.5,2.25,26.0,842.5,276.33,173.88
2018,9,1,11,0,866.0,140.0,2.4,26.5,864.0,335.67,223.25
2018,9,1,11,15,870.5,141.0,2.55,26.8,879.0,396.33,274.55
2018,9,1,11,30,875.0,142.0,2.7,27.1,894.0,453.24,322.6
2018,9,1,11,45,876.5,142.5,2.85,27.45,900.0,507.93,367.98
2018,9,1,12,0,878.0,143.0,3.0,27.8,906.0,561.5,411.31
2018,9,1,12,15,873.5,145.5,3.1,28.0,903.0,611.78,451.19
2018,9,1,12,30,869.0,148.0,3.2,28.2,900.0,666.27,492.74
2018,9,1,12,45,860.5,150.5,3.3,28.35,888.0,711.2,526.8
2018,9,1,13,0,852.0,153.0,3.4,28.5,876.0,753.23,558.15
2018,9,1,13,15,847.5,151.0,3.45,28.5,858.0,791.22,586.4
2018,9,1,13,30,843.0,149.0,3.5,28.5,840.0,826.1,612.03
2018,9,1,13,45,836.0,147.5,3.6,28.45,815.0,856.15,633.48
2018,9,1,14,0,829.0,146.0,3.7,28.4,790.0,882.69,652.69
2018,9,1,14,15,820.5,143.0,3.7,28.1,758.5,902.81,667.87
2018,9,1,14,30,812.0,140.0,3.7,27.8,727.0,919.15,680.71
2018,9,1,14,45,800.0,136.5,3.7,27.5,689.0,927.86,688.66
2018,9,1,15,0,788.0,133.0,3.7,27.2,651.0,932.6,694.19
2018,9,1,15,15,770.0,129.0,3.7,27.2,607.0,934.84,697.44
2018,9,1,15,30,752.0,125.0,3.7,27.2,563.0,925.94,693.34
2018,9,1,15,45,730.5,119.5,3.65,26.2,515.5,907.99,685.68
2018,9,1,16,0,709.0,114.0,3.6,25.2,468.0,886.42,675.52
2018,9,1,16,15,682.0,106.5,3.55,24.4,417.5,853.52,656.71
2018,9,1,16,30,655.0,99.0,3.5,23.6,367.0,817.52,635.28
2018,9,1,16,45,615.0,91.5,3.4,22.8,315.5,765.97,601.6
2018,9,1,17,0,575.0,84.0,3.3,22.0,264.0,712.23,564.98
2018,9,1,17,15,517.0,74.0,3.2,21.0,213.0,636.67,510.4
2018,9,1,17,30,459.0,64.0,3.1,20.0,162.0,560.55,452.27
2018,9,1,17,45,373.5,52.0,2.95,19.0,117.0,457.61,369.34
2018,9,1,18,0,288.0,40.0,2.8,18.0,72.0,360.39,284.37
2018,9,1,18,15,173.0,24.5,2.8,17.35,41.0,220.78,98.69
2018,9,1,18,30,58.0,9.0,2.8,16.7,10.0,54.41,0.0
2018,9,1,18,45,29.0,4.5,2.85,16.05,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,2,5,45,79.5,11.5,1.8,12.35,16.5,9.05,0.0
2018,9,2,6,0,159.0,23.0,2.0,12.9,33.0,17.49,2.11
2018,9,2,6,15,268.5,37.0,2.0,13.55,72.5,28.21,18.43
2018,9,2,6,30,378.0,51.0,2.0,14.2,112.0,41.44,30.86
2018,9,2,6,45,453.0,61.0,2.05,14.85,160.5,49.08,38.0
2018,9,2,7,0,528.0,71.0,2.1,15.5,209.0,56.68,44.85
2018,9,2,7,15,579.5,78.5,2.05,16.35,261.0,62.05,49.45
2018,9,2,7,30,631.0,86.0,2.0,17.2,313.0,67.36,53.85
2018,9,2,7,45,668.5,91.5,1.95,18.05,365.0,70.96,56.63
2018,9,2,8,0,706.0,97.0,1.9,18.9,417.0,74.52,59.3
2018,9,2,8,15,733.5,101.0,1.9,19.75,466.5,76.82,60.86
2018,9,2,8,30,761.0,105.0,1.9,20.6,516.0,85.69,67.97
2018,9,2,8,45,782.5,108.5,1.9,21.45,563.0,87.53,69.06
2018,9,2,9,0,804.0,112.0,1.9,22.3,610.0,89.32,70.11
2018,9,2,9,15,813.5,117.0,1.95,23.2,649.5,91.66,71.6
2018,9,2,9,30,823.0,122.0,2.0,24.1,689.0,93.84,72.97
2018,9,2,9,45,827.5,127.5,2.05,25.0,722.5,96.03,74.34
2018,9,2,10,0,832.0,133.0,2.1,25.9,756.0,99.45,76.71
2018,9,2,10,15,841.0,135.0,2.1,26.6,785.0,157.06,89.65
2018,9,2,10,30,850.0,137.0,2.1,27.3,814.0,215.89,126.35
2018,9,2,10,45,857.0,137.5,2.15,28.0,836.0,274.33,171.05
2018,9,2,11,0,864.0,138.0,2.2,28.7,858.0,333.25,219.34
2018,9,2,11,15,868.5,138.5,2.25,29.25,872.0,393.61,269.49
2018,9,2,11,30,873.0,139.0,2.3,29.8,886.0,450.07,316.13
2018,9,2,11,45,875.5,139.0,2.3,30.35,892.5,504.72,360.18
2018,9,2,12,0,878.0,139.0,2.3,30.9,899.0,558.32,402.04
2018,9,2,12,15,874.5,140.5,2.4,31.15,896.0,608.37,440.92
2018,9,2,12,30,871.0,142.0,2.5,31.4,893.0,656.39,477.31
2018,9,2,12,45,864.0,143.5,2.55,31.65,881.5,707.15,514.17
2018,9,2,13,0,857.0,145.0,2.6,31.9,870.0,749.35,544.5
2018,9,2,13,15,853.0,143.0,2.7,31.85,852.0,787.65,572.72
2018,9,2,13,30,849.0,141.0,2.8,31.8,834.0,822.89,598.21
2018,9,2,13,45,843.0,139.0,2.85,31.75,809.0,853.25,619.14
2018,9,2,14,0,837.0,137.0,2.9,31.7,784.0,880.15,637.9
2018,9,2,14,15,828.0,134.0,3.0,31.4,752.0,899.81,653.06
2018,9,2,14,30,819.0,131.0,3.1,31.1,720.0,915.65,665.96
2018,9,2,14,45,807.0,127.5,3.15,30.75,682.0,924.3,674.18
2018,9,2,15,0,795.0,124.0,3.2,30.4,644.0,928.99,680.06
2018,9,2,15,15,777.0,120.5,3.2,30.4,600.0,923.94,678.43
2018,9,2,15,30,759.0,117.0,3.2,30.4,556.0,922.29,679.28
2018,9,2,15,45,737.5,111.5,3.3,29.25,508.5,904.21,673.02
2018,9,2,16,0,716.0,106.0,3.4,28.1,461.0,882.54,664.28
2018,9,2,16,15,688.0,100.0,3.4,27.1,411.0,850.43,647.06
2018,9,2,16,30,660.0,94.0,3.4,26.1,361.0,815.27,627.22
2018,9,2,16,45,618.5,87.0,3.45,25.1,309.5,762.89,594.41
2018,9,2,17,0,577.0,80.0,3.5,24.1,258.0,708.4,558.48
2018,9,2,17,15,515.5,71.0,3.4,22.9,207.5,630.82,502.9
2018,9,2,17,30,454.0,62.0,3.3,21.7,157.0,552.77,443.64
2018,9,2,17,45,363.5,50.5,3.2,20.5,112.5,446.1,358.18
2018,9,2,18,0,273.0,39.0,3.1,19.3,68.0,346.22,270.43
2018,9,2,18,15,161.5,23.5,3.1,18.55,38.5,206.78,60.89
2018,9,2,18,30,50.0,8.0,3.1,17.8,9.0,47.0,0.0
2018,9,2,18,45,25.0,4.0,3.05,17.0,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,3,5,45,0.0,4.0,1.7,12.4,4.0,3.15,0.0
2018,9,3,6,0,0.0,8.0,1.9,12.8,8.0,6.07,0.0
2018,9,3,6,15,109.0,26.0,1.95,13.4,43.5,19.57,11.01
2018,9,3,6,30,218.0,44.0,2.0,14.0,79.0,33.01,23.45
2018,9,3,6,45,207.5,50.0,2.1,14.6,93.0,37.03,27.35
2018,9,3,7,0,197.0,56.0,2.2,15.2,107.0,40.82,30.82
2018,9,3,7,15,98.5,68.0,2.15,15.85,93.5,51.47,40.22
2018,9,3,7,30,0.0,80.0,2.1,16.5,80.0,60.7,48.16
2018,9,3,7,45,9.5,115.0,2.1,17.1,119.5,85.19,69.27
2018,9,3,8,0,19.0,150.0,2.1,17.7,159.0,108.87,89.26
2018,9,3,8,15,73.5,185.0,2.1,18.5,224.0,127.46,104.47
2018,9,3,8,30,128.0,220.0,2.1,19.3,289.0,143.42,117.2
2018,9,3,8,45,294.5,214.0,2.1,20.05,390.5,137.54,111.53
2018,9,3,9,0,461.0,208.0,2.1,20.8,492.0,130.44,104.97
2018,9,3,9,15,589.0,184.5,2.1,21.5,572.5,118.52,94.5
2018,9,3,9,30,717.0,161.0,2.1,22.2,653.0,105.71,83.4
2018,9,3,9,45,742.5,161.0,2.1,22.9,693.5,104.48,81.99
2018,9,3,10,0,768.0,161.0,2.1,23.6,734.0,103.89,81.11
2018,9,3,10,15,778.5,163.0,2.15,24.25,763.0,167.38,100.85
2018,9,3,10,30,789.0,165.0,2.2,24.9,792.0,223.04,135.66
2018,9,3,10,45,796.0,166.5,2.25,25.5,813.5,278.9,178.6
2018,9,3,11,0,803.0,168.0,2.3,26.1,835.0,335.38,225.17
2018,9,3,11,15,808.0,169.0,2.4,26.55,849.5,391.25,272.22
2018,9,3,11,30,813.0,170.0,2.5,27.0,864.0,447.02,318.69
2018,9,3,11,45,816.0,169.5,2.55,27.4,870.0,500.48,362.42
2018,9,3,12,0,819.0,169.0,2.6,27.8,876.0,553.06,404.26
2018,9,3,12,15,822.0,167.0,2.7,28.0,875.0,603.36,443.79
2018,9,3,12,30,825.0,165.0,2.8,28.2,874.0,652.18,481.28
2018,9,3,12,45,827.0,161.5,2.9,28.4,865.0,697.38,515.42
2018,9,3,13,0,829.0,158.0,3.0,28.6,856.0,740.4,547.39
2018,9,3,13,15,825.0,156.0,3.1,28.55,838.5,777.86,575.53
2018,9,3,13,30,821.0,154.0,3.2,28.5,821.0,812.31,601.3
2018,9,3,13,45,814.5,151.0,3.25,28.4,795.5,840.6,621.62
2018,9,3,14,0,808.0,148.0,3.3,28.3,770.0,865.4,639.52
2018,9,3,14,15,797.5,145.5,3.35,27.95,738.0,883.57,653.78
2018,9,3,14,30,787.0,143.0,3.4,27.6,706.0,897.91,665.7
2018,9,3,14,45,773.5,139.5,3.45,27.25,668.0,904.59,672.71
2018,9,3,15,0,760.0,136.0,3.5,26.9,630.0,915.07,682.55
2018,9,3,15,15,740.5,132.0,3.5,26.9,586.0,908.18,679.56
2018,9,3,15,30,721.0,128.0,3.5,26.9,542.0,897.43,674.21
2018,9,3,15,45,696.5,122.5,3.45,25.65,494.5,876.25,664.81
2018,9,3,16,0,672.0,117.0,3.4,24.4,447.0,851.53,652.84
2018,9,3,16,15,639.5,110.5,3.35,23.55,397.0,814.36,630.78
2018,9,3,16,30,607.0,104.0,3.3,22.7,347.0,774.2,606.03
2018,9,3,16,45,558.5,96.0,3.2,21.9,295.0,713.98,565.3
2018,9,3,17,0,510.0,88.0,3.1,21.1,243.0,651.77,521.53
2018,9,3,17,15,395.0,78.5,2.95,20.3,184.5,518.47,420.83
2018,9,3,17,30,280.0,69.0,2.8,19.5,126.0,396.47,324.01
2018,9,3,17,45,217.0,52.5,2.65,18.65,89.0,315.24,255.71
2018,9,3,18,0,154.0,36.0,2.5,17.8,52.0,237.11,183.83
2018,9,3,18,15,93.5,21.5,2.4,17.35,29.5,129.17,7.66
2018,9,3,18,30,33.0,7.0,2.3,16.9,7.0,32.31,0.0
2018,9,3,18,45,16.5,3.5,2.2,16.45,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,4,5,45,44.5,8.0,2.15,12.7,10.5,6.29,0.0
2018,9,4,6,0,89.0,16.0,2.4,13.2,21.0,12.18,0.0
2018,9,4,6,15,214.0,32.5,2.45,13.85,61.5,24.72,15.24
2018,9,4,6,30,339.0,49.0,2.5,14.5,102.0,37.32,27.13
2018,9,4,6,45,272.0,52.0,2.55,15.15,105.0,38.99,29.0
2018,9,4,7,0,205.0,55.0,2.6,15.8,108.0,40.24,30.22
2018,9,4,7,15,102.5,73.0,2.55,16.45,99.5,54.81,43.06
2018,9,4,7,30,0.0,91.0,2.5,17.1,91.0,68.18,54.61
2018,9,4,7,45,11.5,126.0,2.4,17.8,131.0,92.28,75.24
2018,9,4,8,0,23.0,161.0,2.3,18.5,171.0,115.66,94.82
2018,9,4,8,15,59.0,193.5,2.25,19.35,224.0,131.68,107.73
2018,9,4,8,30,95.0,226.0,2.2,20.2,277.0,151.08,123.25
2018,9,4,8,45,264.0,220.5,2.1,21.0,379.0,140.3,113.43
2018,9,4,9,0,433.0,215.0,2.0,21.8,481.0,133.7,107.26
2018,9,4,9,15,633.5,164.5,1.95,22.65,582.5,107.77,85.14
2018,9,4,9,30,834.0,114.0,1.9,23.5,684.0,89.44,69.5
2018,9,4,9,45,853.0,112.0,1.85,24.35,721.0,87.81,67.77
2018,9,4,10,0,872.0,110.0,1.8,25.2,758.0,96.37,74.43
2018,9,4,10,15,880.5,111.5,1.8,25.95,787.5,154.28,86.91
2018,9,4,10,30,889.0,113.0,1.8,26.7,817.0,213.52,123.27
2018,9,4,10,45,895.5,114.0,1.8,27.45,839.0,272.77,168.48
2018,9,4,11,0,902.0,115.0,1.8,28.2,861.0,332.3,217.33
2018,9,4,11,15,906.0,115.0,1.9,28.75,875.0,390.38,266.19
2018,9,4,11,30,910.0,115.0,2.0,29.3,889.0,447.94,314.05
2018,9,4,11,45,912.0,115.0,2.05,29.85,895.0,503.85,359.39
2018,9,4,12,0,914.0,115.0,2.1,30.4,901.0,558.56,402.4
2018,9,4,12,15,913.0,115.5,2.2,30.7,899.0,610.54,442.74
2018,9,4,12,30,912.0,116.0,2.3,31.0,897.0,660.58,480.57
2018,9,4,12,45,908.5,116.0,2.4,31.3,886.0,706.41,514.57
2018,9,4,13,0,905.0,116.0,2.5,31.6,875.0,749.64,546.02
2018,9,4,13,15,901.0,115.0,2.6,31.6,857.0,788.82,574.81
2018,9,4,13,30,897.0,114.0,2.7,31.6,839.0,824.96,599.7
2018,9,4,13,45,890.5,112.5,2.8,31.65,813.5,855.38,620.73
2018,9,4,14,0,884.0,111.0,2.9,31.7,788.0,882.31,639.6
2018,9,4,14,15,875.0,109.0,3.0,31.4,755.5,902.94,655.42
2018,9,4,14,30,866.0,107.0,3.1,31.1,723.0,919.8,669.01
2018,9,4,14,45,853.5,104.5,3.15,30.85,684.0,940.91,685.16
2018,9,4,15,0,841.0,102.0,3.2,30.6,645.0,946.58,691.36
2018,9,4,15,15,824.5,99.0,3.2,30.6,601.0,943.82,691.29
2018,9,4,15,30,808.0,96.0,3.2,30.6,557.0,937.08,688.82
2018,9,4,15,45,785.5,92.5,3.3,29.4,508.5,919.96,683.55
2018,9,4,16,0,763.0,89.0,3.4,28.2,460.0,899.11,675.66
2018,9,4,16,15,732.0,85.0,3.35,27.25,409.0,865.7,657.28
2018,9,4,16,30,701.0,81.0,3.3,26.3,358.0,836.52,641.38
2018,9,4,16,45,657.5,75.0,3.3,25.3,305.5,783.21,607.89
2018,9,4,17,0,614.0,69.0,3.3,24.3,253.0,727.96,571.39
2018,9,4,17,15,550.0,61.5,3.15,23.1,202.0,649.8,515.35
2018,9,4,17,30,486.0,54.0,3.0,21.9,151.0,571.49,455.69
2018,9,4,17,45,387.5,44.0,2.9,20.65,106.5,459.62,366.17
2018,9,4,18,0,289.0,34.0,2.8,19.4,62.0,351.07,267.64
2018,9,4,18,15,164.5,20.0,2.7,18.7,34.0,197.95,0.0
2018,9,4,18,30,40.0,6.0,2.6,18.0,6.0,37.13,0.0
2018,9,4,18,45,20.0,3.0,2.5,17.3,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,5,5,45,36.5,8.0,1.8,12.4,10.0,6.29,0.0
2018,9,5,6,0,73.0,16.0,2.0,12.8,20.0,12.14,0.0
2018,9,5,6,15,210.0,32.5,2.1,13.45,61.0,24.69,15.13
2018,9,5,6,30,347.0,49.0,2.2,14.1,102.0,37.36,27.18
2018,9,5,6,45,276.0,57.5,2.25,14.7,110.0,42.83,32.43
2018,9,5,7,0,205.0,66.0,2.3,15.3,118.0,49.13,38.17
2018,9,5,7,15,107.5,92.0,2.3,16.0,120.0,66.95,53.86
2018,9,5,7,30,10.0,118.0,2.3,16.7,122.0,85.86,70.18
2018,9,5,7,45,48.0,150.0,2.25,17.4,171.0,104.39,85.83
2018,9,5,8,0,86.0,182.0,2.2,18.1,220.0,124.27,102.33
2018,9,5,8,15,313.5,168.5,2.25,18.85,331.5,113.91,92.83
2018,9,5,8,30,541.0,155.0,2.3,19.6,443.0,105.38,85.03
2018,9,5,8,45,638.5,140.5,2.35,20.35,509.5,97.48,77.83
2018,9,5,9,0,736.0,126.0,2.4,21.1,576.0,89.32,70.5
2018,9,5,9,15,778.5,120.5,2.45,21.75,625.0,93.19,73.38
2018,9,5,9,30,821.0,115.0,2.5,22.4,674.0,89.77,70.14
2018,9,5,9,45,829.0,119.0,2.6,23.0,708.5,91.33,71.13
2018,9,5,10,0,837.0,123.0,2.7,23.6,743.0,92.8,72.03
2018,9,5,10,15,846.0,124.5,2.8,24.1,771.5,149.17,85.07
2018,9,5,10,30,855.0,126.0,2.9,24.6,800.0,214.9,127.23
2018,9,5,10,45,861.5,127.0,3.0,25.1,821.5,272.42,171.86
2018,9,5,11,0,868.0,128.0,3.1,25.6,843.0,330.23,220.39
2018,9,5,11,15,872.5,128.0,3.2,25.8,857.0,386.83,269.29
2018,9,5,11,30,877.0,128.0,3.3,26.0,871.0,443.01,317.49
2018,9,5,11,45,880.0,127.5,3.4,26.2,877.0,497.54,363.49
2018,9,5,12,0,883.0,127.0,3.5,26.4,883.0,551.0,407.51
2018,9,5,12,15,883.5,126.0,3.6,26.4,881.0,601.41,448.49
2018,9,5,12,30,884.0,125.0,3.7,26.4,879.0,650.01,487.17
2018,9,5,12,45,882.5,124.0,3.8,26.4,869.0,695.26,522.6
2018,9,5,13,0,881.0,123.0,3.9,26.4,859.0,738.09,555.64
2018,9,5,13,15,876.5,121.5,3.95,26.2,840.5,775.64,584.71
2018,9,5,13,30,872.0,120.0,4.0,26.0,822.0,810.14,609.99
2018,9,5,13,45,865.5,118.5,4.1,25.75,796.5,839.81,632.08
2018,9,5,14,0,859.0,117.0,4.2,25.5,771.0,866.06,651.99
2018,9,5,14,15,850.0,115.0,4.2,25.0,739.0,897.36,675.73
2018,9,5,14,30,841.0,113.0,4.2,24.5,707.0,914.24,689.72
2018,9,5,14,45,828.0,111.0,4.25,24.0,669.0,923.58,699.09
2018,9,5,15,0,815.0,109.0,4.3,23.5,631.0,928.95,706.01
2018,9,5,15,15,797.5,105.5,4.3,23.5,587.0,924.34,704.61
2018,9,5,15,30,780.0,102.0,4.3,23.5,543.0,915.76,700.69
2018,9,5,15,45,757.0,98.5,4.25,22.05,495.5,897.95,694.07
2018,9,5,16,0,734.0,95.0,4.2,20.6,448.0,883.34,689.67
2018,9,5,16,15,703.0,89.5,4.1,19.75,397.5,848.7,668.83
2018,9,5,16,30,672.0,84.0,4.0,18.9,347.0,811.1,645.36
2018,9,5,16,45,628.0,78.0,3.9,18.0,295.5,757.57,609.25
2018,9,5,17,0,584.0,72.0,3.8,17.1,244.0,702.11,570.07
2018,9,5,17,15,519.5,64.0,3.65,16.45,194.0,623.23,509.86
2018,9,5,17,30,455.0,56.0,3.5,15.8,144.0,544.1,446.13
2018,9,5,17,45,340.5,45.0,3.35,15.1,99.5,417.22,340.62
2018,9,5,18,0,226.0,34.0,3.2,14.4,55.0,298.68,228.93
2018,9,5,18,15,117.0,18.5,3.1,14.05,29.0,153.02,0.0
2018,9,5,18,30,8.0,3.0,3.0,13.7,3.0,2.36,0.0
2018,9,5,18,45,4.0,1.5,2.9,13.4,1.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,6,5,45,10.5,4.5,1.7,10.9,5.0,3.54,0.0
2018,9,6,6,0,21.0,9.0,1.9,11.3,10.0,7.06,0.0
2018,9,6,6,15,50.0,21.0,1.9,11.9,27.5,16.13,7.93
2018,9,6,6,30,79.0,33.0,1.9,12.5,45.0,25.03,16.49
2018,9,6,6,45,124.0,44.0,1.9,13.15,71.5,33.23,24.1
2018,9,6,7,0,169.0,55.0,1.9,13.8,98.0,41.38,31.5
2018,9,6,7,15,84.5,78.0,1.85,14.5,99.5,57.78,46.06
2018,9,6,7,30,0.0,101.0,1.8,15.2,101.0,74.73,60.82
2018,9,6,7,45,4.0,124.0,1.75,15.9,126.0,90.75,74.46
2018,9,6,8,0,8.0,147.0,1.7,16.6,151.0,106.56,87.66
2018,9,6,8,15,22.0,176.0,1.7,17.45,187.5,126.06,103.71
2018,9,6,8,30,36.0,205.0,1.7,18.3,224.0,138.58,113.56
2018,9,6,8,45,229.5,202.5,1.75,19.2,340.5,129.9,105.49
2018,9,6,9,0,423.0,200.0,1.8,20.1,457.0,125.41,101.08
2018,9,6,9,15,629.5,155.5,1.9,20.85,567.5,102.58,81.46
2018,9,6,9,30,836.0,111.0,2.0,21.6,678.0,87.83,68.73
2018,9,6,9,45,870.0,104.5,2.1,22.35,721.5,93.74,73.31
2018,9,6,10,0,904.0,98.0,2.2,23.1,765.0,90.94,70.63
2018,9,6,10,15,911.5,99.0,2.3,23.65,793.5,148.49,82.8
2018,9,6,10,30,919.0,100.0,2.4,24.2,822.0,209.01,120.14
2018,9,6,10,45,924.5,100.0,2.55,24.7,843.0,269.05,166.85
2018,9,6,11,0,930.0,100.0,2.7,25.2,864.0,329.14,217.58
2018,9,6,11,15,933.0,100.5,2.75,25.55,877.5,388.56,268.87
2018,9,6,11,30,936.0,101.0,2.8,25.9,891.0,447.3,319.07
2018,9,6,11,45,937.5,101.0,2.85,26.2,896.5,504.11,366.72
2018,9,6,12,0,939.0,101.0,2.9,26.5,902.0,559.57,411.98
2018,9,6,12,15,941.0,99.0,2.9,26.65,900.0,612.17,453.94
2018,9,6,12,30,943.0,97.0,2.9,26.8,898.0,662.89,493.32
2018,9,6,12,45,944.0,95.0,2.95,26.95,888.5,710.83,529.91
2018,9,6,13,0,945.0,93.0,3.0,27.1,879.0,756.33,563.98
2018,9,6,13,15,941.5,92.5,3.0,27.1,861.0,797.23,593.46
2018,9,6,13,30,938.0,92.0,3.0,27.1,843.0,835.03,619.43
2018,9,6,13,45,933.0,90.0,3.05,27.05,817.0,866.83,641.78
2018,9,6,14,0,928.0,88.0,3.1,27.0,791.0,895.07,661.84
2018,9,6,14,15,920.5,86.5,3.1,26.85,759.0,917.98,678.41
2018,9,6,14,30,913.0,85.0,3.1,26.7,727.0,937.07,692.63
2018,9,6,14,45,902.5,83.0,3.1,26.5,688.0,948.96,702.41
2018,9,6,15,0,892.0,81.0,3.1,26.3,649.0,956.88,709.82
2018,9,6,15,15,877.0,78.5,3.1,26.3,604.5,955.94,710.98
2018,9,6,15,30,862.0,76.0,3.1,26.3,560.0,951.06,709.76
2018,9,6,15,45,842.0,74.0,2.95,25.6,512.0,938.14,704.1
2018,9,6,16,0,822.0,72.0,2.8,24.9,464.0,933.36,704.01
2018,9,6,16,15,794.5,68.5,2.7,24.35,412.5,903.92,686.94
2018,9,6,16,30,767.0,65.0,2.6,23.8,361.0,871.23,667.38
2018,9,6,16,45,727.5,60.5,2.55,23.2,308.0,822.56,636.31
2018,9,6,17,0,688.0,56.0,2.5,22.6,255.0,771.55,602.07
2018,9,6,17,15,626.5,50.5,2.2,21.55,203.5,696.52,547.46
2018,9,6,17,30,565.0,45.0,1.9,20.5,152.0,630.45,495.96
2018,9,6,17,45,462.5,37.0,1.6,19.5,106.5,517.0,404.51
2018,9,6,18,0,360.0,29.0,1.3,18.5,61.0,407.62,294.66
2018,9,6,18,15,207.0,17.5,1.25,17.85,33.0,186.81,0.0
2018,9,6,18,30,54.0,6.0,1.2,17.2,5.0,0.0,0.0
2018,9,6,18,45,27.0,3.0,1.2,16.6,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,7,5,45,112.5,9.5,1.55,11.55,15.0,7.47,0.0
2018,9,7,6,0,225.0,19.0,1.7,12.1,30.0,15.74,0.0
2018,9,7,6,15,371.0,28.0,1.75,12.75,72.0,23.28,13.73
2018,9,7,6,30,517.0,37.0,1.8,13.4,114.0,31.1,21.71
2018,9,7,6,45,531.0,47.5,1.85,14.05,154.0,39.27,29.34
2018,9,7,7,0,545.0,58.0,1.9,14.7,194.0,47.08,36.44
2018,9,7,7,15,577.0,68.0,1.8,15.65,241.5,54.41,42.86
2018,9,7,7,30,609.0,78.0,1.7,16.6,289.0,61.48,48.85
2018,9,7,7,45,568.0,96.5,1.65,17.6,318.0,73.07,58.63
2018,9,7,8,0,527.0,115.0,1.6,18.6,347.0,83.86,67.5
2018,9,7,8,15,513.5,135.0,1.6,19.5,382.5,93.93,75.61
2018,9,7,8,30,500.0,155.0,1.6,20.4,418.0,104.6,84.09
2018,9,7,8,45,671.0,124.5,1.6,21.35,511.0,88.4,69.84
2018,9,7,9,0,842.0,94.0,1.6,22.3,604.0,78.93,61.43
2018,9,7,9,15,886.5,85.5,1.65,23.2,655.0,83.35,64.74
2018,9,7,9,30,931.0,77.0,1.7,24.1,706.0,79.58,61.2
2018,9,7,9,45,938.0,79.5,1.75,25.05,741.0,81.44,62.36
2018,9,7,10,0,945.0,82.0,1.8,26.0,776.0,83.16,63.4
2018,9,7,10,15,953.0,83.0,1.85,26.7,806.0,141.98,75.63
2018,9,7,10,30,961.0,84.0,1.9,27.4,836.0,204.8,113.58
2018,9,7,10,45,966.0,85.0,1.95,28.15,858.0,267.59,161.47
2018,9,7,11,0,971.0,86.0,2.0,28.9,880.0,330.38,213.25
2018,9,7,11,15,974.5,86.0,2.05,29.45,894.0,391.72,264.97
2018,9,7,11,30,978.0,86.0,2.1,30.0,908.0,452.35,315.44
2018,9,7,11,45,979.5,86.0,2.15,30.55,914.0,511.13,363.22
2018,9,7,12,0,981.0,86.0,2.2,31.1,920.0,568.46,408.39
2018,9,7,12,15,980.0,86.0,2.3,31.45,917.0,622.74,450.46
2018,9,7,12,30,979.0,86.0,2.4,31.8,914.0,674.84,489.78
2018,9,7,12,45,976.5,86.0,2.5,32.15,903.0,723.58,525.72
2018,9,7,13,0,974.0,86.0,2.6,32.5,892.0,769.59,558.95
2018,9,7,13,15,970.0,85.5,2.7,32.45,873.5,811.09,588.43
2018,9,7,13,30,966.0,85.0,2.8,32.4,855.0,849.35,614.69
2018,9,7,13,45,960.5,84.0,2.9,32.35,829.0,882.49,637.65
2018,9,7,14,0,955.0,83.0,3.0,32.3,803.0,912.0,658.37
2018,9,7,14,15,947.0,81.5,3.1,31.95,769.5,935.05,675.87
2018,9,7,14,30,939.0,80.0,3.2,31.6,736.0,954.15,691.08
2018,9,7,14,45,928.0,78.5,3.25,31.25,696.5,966.51,701.79
2018,9,7,15,0,917.0,77.0,3.3,30.9,657.0,974.82,710.15
2018,9,7,15,15,902.0,75.0,3.3,30.9,612.0,974.66,711.87
2018,9,7,15,30,887.0,73.0,3.3,30.9,567.0,970.52,711.2
2018,9,7,15,45,867.0,70.5,3.4,29.75,517.5,956.96,708.44
2018,9,7,16,0,847.0,68.0,3.5,28.6,468.0,939.72,703.17
2018,9,7,16,15,819.0,65.0,3.45,27.65,415.5,921.96,695.82
2018,9,7,16,30,791.0,62.0,3.4,26.7,363.0,889.32,677.82
2018,9,7,16,45,751.0,58.0,3.3,25.8,309.5,840.66,647.32
2018,9,7,17,0,711.0,54.0,3.2,24.9,256.0,789.61,613.49
2018,9,7,17,15,649.0,48.5,3.0,23.65,203.5,713.88,559.51
2018,9,7,17,30,587.0,43.0,2.8,22.4,151.0,637.22,500.96
2018,9,7,17,45,475.5,35.0,2.6,21.2,104.0,525.11,410.4
2018,9,7,18,0,364.0,27.0,2.4,20.0,57.0,405.46,284.53
2018,9,7,18,15,210.5,16.5,2.4,19.2,31.0,188.48,0.0
2018,9,7,18,30,57.0,6.0,2.4,18.4,5.0,0.0,0.0
2018,9,7,18,45,28.5,3.0,2.45,17.6,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,8,5,45,117.5,9.0,2.35,12.55,14.5,7.08,0.0
2018,9,8,6,0,235.0,18.0,2.6,13.0,29.0,14.93,0.0
2018,9,8,6,15,381.0,26.5,2.65,13.65,70.5,22.09,12.5
2018,9,8,6,30,527.0,35.0,2.7,14.3,112.0,32.09,22.44
2018,9,8,6,45,600.5,41.0,2.75,14.95,162.5,37.7,27.81
2018,9,8,7,0,674.0,47.0,2.8,15.6,213.0,43.41,33.03
2018,9,8,7,15,719.5,51.0,2.8,16.4,265.5,47.26,36.4
2018,9,8,7,30,765.0,55.0,2.8,17.2,318.0,51.15,39.66
2018,9,8,7,45,795.5,58.0,2.8,18.0,370.0,54.07,41.97
2018,9,8,8,0,826.0,61.0,2.8,18.8,422.0,63.33,49.73
2018,9,8,8,15,848.0,63.5,2.8,19.6,472.0,66.33,51.97
2018,9,8,8,30,870.0,66.0,2.8,20.4,522.0,69.22,54.09
2018,9,8,8,45,885.5,68.5,2.85,21.15,568.0,71.85,55.97
2018,9,8,9,0,901.0,71.0,2.9,21.9,614.0,74.35,57.74
2018,9,8,9,15,909.5,74.0,2.9,22.6,654.5,76.85,59.5
2018,9,8,9,30,918.0,77.0,2.9,23.3,695.0,79.19,61.14
2018,9,8,9,45,923.0,81.0,2.95,24.05,729.5,81.87,63.04
2018,9,8,10,0,928.0,85.0,3.0,24.8,764.0,84.37,64.78
2018,9,8,10,15,934.5,86.5,3.05,25.35,793.0,141.57,76.73
2018,9,8,10,30,941.0,88.0,3.1,25.9,822.0,203.45,114.47
2018,9,8,10,45,946.0,88.5,3.15,26.45,843.0,264.82,161.91
2018,9,8,11,0,951.0,89.0,3.2,27.0,864.0,326.18,213.45
2018,9,8,11,15,954.0,90.5,3.25,27.45,878.5,387.32,265.93
2018,9,8,11,30,957.0,92.0,3.3,27.9,893.0,447.78,317.3
2018,9,8,11,45,958.0,92.5,3.3,28.35,898.5,505.69,365.46
2018,9,8,12,0,959.0,93.0,3.3,28.8,904.0,562.17,411.06
2018,9,8,12,15,960.5,91.5,3.4,29.15,902.0,615.66,453.5
2018,9,8,12,30,962.0,90.0,3.5,29.5,900.0,667.19,493.33
2018,9,8,12,45,963.5,87.5,3.55,29.85,890.0,715.64,529.81
2018,9,8,13,0,965.0,85.0,3.6,30.2,880.0,761.58,563.66
2018,9,8,13,15,961.0,84.5,3.7,30.15,861.5,802.62,593.54
2018,9,8,13,30,957.0,84.0,3.8,30.1,843.0,840.45,620.11
2018,9,8,13,45,951.0,83.0,3.9,30.05,816.5,872.78,643.03
2018,9,8,14,0,945.0,82.0,4.0,30.0,790.0,901.46,663.63
2018,9,8,14,15,937.0,80.5,4.05,29.75,757.0,924.12,680.65
2018,9,8,14,30,929.0,79.0,4.1,29.5,724.0,942.88,695.3
2018,9,8,14,45,917.5,77.5,4.15,29.25,684.5,954.46,705.38
2018,9,8,15,0,906.0,76.0,4.2,29.0,645.0,962.01,713.05
2018,9,8,15,15,891.0,74.5,4.2,29.0,600.5,962.25,715.05
2018,9,8,15,30,876.0,73.0,4.2,29.0,556.0,958.57,714.64
2018,9,8,15,45,857.5,70.0,4.25,28.1,507.5,945.72,710.99
2018,9,8,16,0,839.0,67.0,4.3,27.2,459.0,929.21,704.83
2018,9,8,16,15,812.5,64.0,4.2,26.35,408.0,912.84,697.7
2018,9,8,16,30,786.0,61.0,4.1,25.5,357.0,881.68,679.79
2018,9,8,16,45,746.0,57.0,4.05,24.7,303.5,833.07,648.7
2018,9,8,17,0,706.0,53.0,4.0,23.9,250.0,782.12,614.2
2018,9,8,17,15,642.0,47.5,3.75,22.75,198.0,704.68,557.56
2018,9,8,17,30,578.0,42.0,3.5,21.6,146.0,626.42,496.36
2018,9,8,17,45,465.0,35.0,3.25,20.45,100.5,514.96,404.31
2018,9,8,18,0,352.0,28.0,3.0,19.3,55.0,390.42,262.79
2018,9,8,18,15,189.5,16.0,2.95,18.55,29.0,170.15,0.0
2018,9,8,18,30,27.0,4.0,2.9,17.8,3.0,0.0,0.0
2018,9,8,18,45,13.5,2.0,2.9,17.0,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,9,5,45,107.0,9.5,1.75,11.55,14.0,7.47,0.0
2018,9,9,6,0,214.0,19.0,1.9,12.0,28.0,14.95,0.0
2018,9,9,6,15,364.0,28.5,2.0,12.7,69.5,23.72,13.71
2018,9,9,6,30,514.0,38.0,2.1,13.4,111.0,31.92,22.34
2018,9,9,6,45,592.5,44.5,2.2,14.1,162.5,40.63,30.49
2018,9,9,7,0,671.0,51.0,2.3,14.8,214.0,46.68,36.04
2018,9,9,7,15,720.5,55.5,2.25,15.45,268.5,50.85,39.73
2018,9,9,7,30,770.0,60.0,2.2,16.1,323.0,55.07,43.31
2018,9,9,7,45,803.0,63.5,2.1,16.8,376.5,58.28,45.89
2018,9,9,8,0,836.0,67.0,2.0,17.5,430.0,61.48,48.39
2018,9,9,8,15,858.5,70.0,1.95,18.35,481.0,70.91,56.2
2018,9,9,8,30,881.0,73.0,1.9,19.2,532.0,74.09,58.53
2018,9,9,8,45,897.5,74.5,1.85,20.1,578.5,76.03,59.77
2018,9,9,9,0,914.0,76.0,1.8,21.0,625.0,77.86,60.91
2018,9,9,9,15,925.0,78.5,1.8,21.8,666.5,80.07,62.39
2018,9,9,9,30,936.0,81.0,1.8,22.6,708.0,82.13,63.75
2018,9,9,9,45,944.5,82.5,1.8,23.45,743.5,83.4,64.44
2018,9,9,10,0,953.0,84.0,1.8,24.3,779.0,84.58,65.05
2018,9,9,10,15,960.0,85.0,1.85,25.0,808.0,142.07,76.58
2018,9,9,10,30,967.0,86.0,1.9,25.7,837.0,205.3,114.64
2018,9,9,10,45,972.0,86.5,1.95,26.45,858.5,268.25,162.78
2018,9,9,11,0,977.0,87.0,2.0,27.2,880.0,331.15,214.96
2018,9,9,11,15,978.5,88.0,2.05,27.8,893.0,392.97,267.4
2018,9,9,11,30,980.0,89.0,2.1,28.4,906.0,453.86,318.4
2018,9,9,11,45,980.5,88.5,2.15,29.0,910.5,512.02,366.03
2018,9,9,12,0,981.0,88.0,2.2,29.6,915.0,568.59,410.91
2018,9,9,12,15,977.0,90.0,2.35,29.9,911.0,622.88,453.57
2018,9,9,12,30,973.0,92.0,2.5,30.2,907.0,674.8,493.34
2018,9,9,12,45,967.5,93.5,2.6,30.5,895.5,722.75,529.12
2018,9,9,13,0,962.0,95.0,2.7,30.8,884.0,767.79,562.06
2018,9,9,13,15,957.5,94.5,2.85,30.75,865.0,808.65,592.02
2018,9,9,13,30,953.0,94.0,3.0,30.7,846.0,846.25,618.42
2018,9,9,13,45,947.0,93.0,3.15,30.7,819.5,878.74,641.38
2018,9,9,14,0,941.0,92.0,3.3,30.7,793.0,907.6,662.08
2018,9,9,14,15,932.5,91.0,3.35,30.45,760.0,930.56,679.11
2018,9,9,14,30,924.0,90.0,3.4,30.2,727.0,949.63,693.82
2018,9,9,14,45,912.0,88.0,3.5,29.95,687.0,960.41,703.65
2018,9,9,15,0,900.0,86.0,3.6,29.7,647.0,967.14,711.08
2018,9,9,15,15,884.0,83.5,3.6,29.7,601.5,965.42,711.79
2018,9,9,15,30,868.0,81.0,3.6,29.7,556.0,959.72,710.08
2018,9,9,15,45,845.0,78.5,3.6,28.7,506.0,955.06,712.06
2018,9,9,16,0,822.0,76.0,3.6,27.7,456.0,934.9,703.56
2018,9,9,16,15,790.5,72.0,3.55,26.8,403.0,900.81,684.73
2018,9,9,16,30,759.0,68.0,3.5,25.9,350.0,863.43,663.02
2018,9,9,16,45,714.0,63.0,3.45,25.05,296.0,808.75,627.78
2018,9,9,17,0,669.0,58.0,3.4,24.2,242.0,751.75,588.97
2018,9,9,17,15,600.0,51.5,3.2,23.0,190.0,677.83,535.01
2018,9,9,17,30,531.0,45.0,3.0,21.8,138.0,596.34,471.39
2018,9,9,17,45,417.0,36.0,2.8,20.6,93.5,472.57,369.76
2018,9,9,18,0,303.0,27.0,2.6,19.4,49.0,342.34,214.08
2018,9,9,18,15,162.0,15.0,2.6,18.65,25.5,146.13,0.0
2018,9,9,18,30,21.0,3.0,2.6,17.9,2.0,0.0,0.0
2018,9,9,18,45,10.5,1.5,2.6,17.15,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,10,5,45,78.5,8.5,2.1,11.65,11.5,0.0,0.0
