Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,6,0,157.0,17.0,2.3,12.1,23.0,13.38,0.0
2018,9,10,6,15,301.5,28.5,2.35,12.7,62.5,23.52,13.3
2018,9,10,6,30,446.0,40.0,2.4,13.3,102.0,33.17,23.4
2018,9,10,6,45,540.5,46.0,2.45,13.95,153.5,38.22,28.35
2018,9,10,7,0,635.0,52.0,2.5,14.6,205.0,47.15,36.48
2018,9,10,7,15,685.0,57.5,2.4,15.25,258.5,52.02,40.8
2018,9,10,7,30,735.0,63.0,2.3,15.9,312.0,56.89,44.96
2018,9,10,7,45,768.5,67.5,2.2,16.55,365.0,60.72,48.08
2018,9,10,8,0,802.0,72.0,2.1,17.2,418.0,64.49,51.09
2018,9,10,8,15,825.5,75.5,2.05,18.05,468.5,67.29,53.15
2018,9,10,8,30,849.0,79.0,2.0,18.9,519.0,70.02,55.13
2018,9,10,8,45,866.0,81.5,1.95,19.75,565.5,79.72,63.03
2018,9,10,9,0,883.0,84.0,1.9,20.6,612.0,82.07,64.59
2018,9,10,9,15,897.0,86.0,1.9,21.4,654.0,83.9,65.73
2018,9,10,9,30,911.0,88.0,1.9,22.2,696.0,85.62,66.79
2018,9,10,9,45,921.5,89.0,1.9,23.05,731.5,86.54,67.17
2018,9,10,10,0,932.0,90.0,1.9,23.9,767.0,87.39,67.5
2018,9,10,10,15,939.0,91.0,1.95,24.6,795.5,142.95,78.36
2018,9,10,10,30,946.0,92.0,2.0,25.3,824.0,205.06,115.61
2018,9,10,10,45,950.5,93.0,2.1,26.0,845.0,267.12,163.15
2018,9,10,11,0,955.0,94.0,2.2,26.7,866.0,329.11,214.76
2018,9,10,11,15,956.5,95.0,2.3,27.2,879.0,389.8,266.62
2018,9,10,11,30,958.0,96.0,2.4,27.7,892.0,449.61,317.21
2018,9,10,11,45,958.5,96.5,2.5,28.2,897.0,507.48,365.12
2018,9,10,12,0,959.0,97.0,2.6,28.7,902.0,563.85,410.47
2018,9,10,12,15,955.5,98.5,2.7,29.0,898.0,617.09,452.5
2018,9,10,12,30,952.0,100.0,2.8,29.3,894.0,668.03,491.69
2018,9,10,12,45,945.5,102.0,2.85,29.55,882.0,714.96,526.9
2018,9,10,13,0,939.0,104.0,2.9,29.8,870.0,758.97,559.23
2018,9,10,13,15,934.0,103.5,3.0,29.9,851.0,798.73,588.41
2018,9,10,13,30,929.0,103.0,3.1,30.0,832.0,835.27,613.62
2018,9,10,13,45,922.0,101.5,3.15,30.05,805.0,865.84,634.72
2018,9,10,14,0,915.0,100.0,3.2,30.1,778.0,892.75,653.49
2018,9,10,14,15,905.0,99.0,3.25,29.95,744.5,913.84,669.09
2018,9,10,14,30,895.0,98.0,3.3,29.8,711.0,931.06,682.35
2018,9,10,14,45,880.5,95.5,3.4,29.6,670.0,938.55,689.87
2018,9,10,15,0,866.0,93.0,3.5,29.4,629.0,941.96,694.96
2018,9,10,15,15,848.0,91.0,3.5,29.4,584.0,950.41,702.44
2018,9,10,15,30,830.0,89.0,3.5,29.4,539.0,943.29,699.67
2018,9,10,15,45,806.0,85.5,3.65,28.45,489.5,924.52,692.82
2018,9,10,16,0,782.0,82.0,3.8,27.5,440.0,901.97,683.22
2018,9,10,16,15,748.5,78.0,3.8,26.6,388.0,865.93,662.89
2018,9,10,16,30,715.0,74.0,3.8,25.7,336.0,833.75,644.6
2018,9,10,16,45,667.5,68.5,3.8,24.8,283.0,777.28,607.71
2018,9,10,17,0,620.0,63.0,3.8,23.9,230.0,718.99,567.49
2018,9,10,17,15,547.5,55.5,3.7,22.6,179.0,633.33,504.32
2018,9,10,17,30,475.0,48.0,3.6,21.3,128.0,547.84,436.96
2018,9,10,17,45,357.5,37.5,3.5,20.0,85.5,420.12,330.59
2018,9,10,18,0,240.0,27.0,3.4,18.7,43.0,282.54,158.06
2018,9,10,18,15,126.5,15.0,3.3,17.95,22.5,116.4,0.0
2018,9,10,18,30,13.0,3.0,3.2,17.2,2.0,0.0,0.0
2018,9,10,18,45,6.5,1.5,3.1,16.4,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,11,5,45,93.5,9.0,2.7,11.7,12.5,0.0,0.0
2018,9,11,6,0,187.0,18.0,2.9,12.0,25.0,14.16,0.0
2018,9,11,6,15,330.5,28.0,2.95,12.6,64.0,23.24,12.79
2018,9,11,6,30,474.0,38.0,3.0,13.2,103.0,31.72,22.09
2018,9,11,6,45,545.0,45.5,3.1,13.75,151.5,37.88,28.04
2018,9,11,7,0,616.0,53.0,3.2,14.3,200.0,44.09,33.78
2018,9,11,7,15,664.5,59.0,3.15,14.95,252.5,52.99,41.71
2018,9,11,7,30,713.0,65.0,3.1,15.6,305.0,58.15,46.13
2018,9,11,7,45,750.5,69.5,3.05,16.25,358.5,61.95,49.23
2018,9,11,8,0,788.0,74.0,3.0,16.9,412.0,65.72,52.23
2018,9,11,8,15,810.5,78.0,3.0,17.6,462.0,68.78,54.56
2018,9,11,8,30,833.0,82.0,3.0,18.3,512.0,71.75,56.78
2018,9,11,8,45,848.0,86.0,3.0,19.05,557.5,74.46,58.73
2018,9,11,9,0,863.0,90.0,3.0,19.8,603.0,77.04,60.56
2018,9,11,9,15,874.5,93.5,3.0,20.45,644.0,87.78,69.33
2018,9,11,9,30,886.0,97.0,3.0,21.1,685.0,90.18,70.98
2018,9,11,9,45,892.5,100.0,3.05,21.75,719.0,92.0,72.15
2018,9,11,10,0,899.0,103.0,3.1,22.4,753.0,93.68,73.22
2018,9,11,10,15,906.0,104.5,3.15,22.85,781.0,147.1,83.64
2018,9,11,10,30,913.0,106.0,3.2,23.3,809.0,207.83,120.46
2018,9,11,10,45,917.0,108.0,3.25,23.75,830.0,268.75,167.77
2018,9,11,11,0,921.0,110.0,3.3,24.2,851.0,329.6,219.26
2018,9,11,11,15,924.5,110.0,3.4,24.5,864.0,388.69,270.71
2018,9,11,11,30,928.0,110.0,3.5,24.8,877.0,447.12,321.26
2018,9,11,11,45,930.5,109.0,3.6,25.1,882.5,503.48,369.2
2018,9,11,12,0,933.0,108.0,3.7,25.4,888.0,558.53,414.87
2018,9,11,12,15,938.5,105.0,3.75,25.5,887.0,612.12,458.41
2018,9,11,12,30,944.0,102.0,3.8,25.6,886.0,664.1,499.64
2018,9,11,12,45,949.5,97.0,3.85,25.7,877.0,712.46,537.36
2018,9,11,13,0,955.0,92.0,3.9,25.8,868.0,758.52,572.67
2018,9,11,13,15,952.5,90.5,3.95,25.65,849.5,799.43,603.51
2018,9,11,13,30,950.0,89.0,4.0,25.5,831.0,837.19,630.67
2018,9,11,13,45,947.0,86.0,4.05,25.35,805.0,869.7,654.26
2018,9,11,14,0,944.0,83.0,4.1,25.2,779.0,898.64,675.52
2018,9,11,14,15,937.0,81.5,4.15,24.8,746.0,922.04,693.83
2018,9,11,14,30,930.0,80.0,4.2,24.4,713.0,941.58,709.76
2018,9,11,14,45,920.5,77.0,4.25,24.05,673.5,953.16,720.36
2018,9,11,15,0,911.0,74.0,4.3,23.7,634.0,960.67,728.46
2018,9,11,15,15,895.5,72.5,4.3,23.7,589.0,960.31,730.12
2018,9,11,15,30,880.0,71.0,4.3,23.7,544.0,956.0,729.29
2018,9,11,15,45,860.5,68.0,4.3,22.5,495.0,942.04,725.27
2018,9,11,16,0,841.0,65.0,4.3,21.3,446.0,924.39,718.62
2018,9,11,16,15,813.0,61.0,4.2,20.55,393.5,904.9,708.66
2018,9,11,16,30,785.0,57.0,4.1,19.8,341.0,870.77,687.65
2018,9,11,16,45,742.0,53.5,4.05,19.05,288.0,820.05,653.71
2018,9,11,17,0,699.0,50.0,4.0,18.3,235.0,767.12,616.14
2018,9,11,17,15,628.5,44.5,3.85,17.5,183.0,684.04,552.55
2018,9,11,17,30,558.0,39.0,3.7,16.7,131.0,600.45,484.19
2018,9,11,17,45,424.5,31.5,3.55,15.95,86.5,472.08,373.28
2018,9,11,18,0,291.0,24.0,3.4,15.2,42.0,320.56,148.32
2018,9,11,18,15,145.5,12.0,3.4,14.8,21.0,129.43,0.0
2018,9,11,18,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,12,5,45,31.5,7.0,2.45,11.4,8.0,0.0,0.0
2018,9,12,6,0,63.0,14.0,2.6,11.7,16.0,11.02,0.0
2018,9,12,6,15,145.0,29.5,2.8,12.3,46.0,22.22,11.68
2018,9,12,6,30,227.0,45.0,3.0,12.9,76.0,33.75,23.84
2018,9,12,6,45,271.5,59.0,3.2,13.55,111.5,43.84,33.32
2018,9,12,7,0,316.0,73.0,3.4,14.2,147.0,53.72,42.34
2018,9,12,7,15,252.5,101.0,3.4,14.65,169.5,72.23,58.83
2018,9,12,7,30,189.0,129.0,3.4,15.1,192.0,90.54,74.82
2018,9,12,7,45,225.5,144.0,3.4,15.6,231.5,98.32,81.29
2018,9,12,8,0,262.0,159.0,3.4,16.1,271.0,107.68,89.01
2018,9,12,8,15,504.5,131.0,3.4,16.7,378.5,91.57,74.55
2018,9,12,8,30,747.0,103.0,3.4,17.3,486.0,78.08,62.49
2018,9,12,8,45,790.5,99.0,3.4,17.9,537.5,81.93,65.45
2018,9,12,9,0,834.0,95.0,3.4,18.5,589.0,79.61,63.1
2018,9,12,9,15,825.5,106.0,3.45,19.15,623.0,85.78,68.02
2018,9,12,9,30,817.0,117.0,3.5,19.8,657.0,91.57,72.56
2018,9,12,9,45,711.5,166.0,3.55,20.5,654.0,108.1,86.07
2018,9,12,10,0,606.0,215.0,3.6,21.2,651.0,131.03,104.74
2018,9,12,10,15,544.5,250.5,3.65,21.55,653.5,185.48,125.74
2018,9,12,10,30,483.0,286.0,3.7,21.9,656.0,238.01,162.65
2018,9,12,10,45,470.5,301.0,3.8,22.3,669.5,282.99,197.74
2018,9,12,11,0,458.0,316.0,3.9,22.7,683.0,327.04,234.23
2018,9,12,11,15,519.5,299.0,4.0,22.85,721.5,374.59,272.16
2018,9,12,11,30,581.0,282.0,4.1,23.0,760.0,427.87,315.19
2018,9,12,11,45,598.5,274.5,4.2,23.1,769.5,473.46,353.25
2018,9,12,12,0,616.0,267.0,4.3,23.2,779.0,519.73,391.28
2018,9,12,12,15,624.5,260.5,4.35,23.15,778.0,562.64,426.36
2018,9,12,12,30,633.0,254.0,4.4,23.1,777.0,604.75,460.29
2018,9,12,12,45,652.5,242.5,4.45,23.05,775.5,648.99,495.35
2018,9,12,13,0,672.0,231.0,4.5,23.0,774.0,692.53,529.48
2018,9,12,13,15,672.5,223.0,4.5,22.85,756.0,723.96,554.35
2018,9,12,13,30,673.0,215.0,4.5,22.7,738.0,752.69,577.09
2018,9,12,13,45,591.5,237.0,4.55,22.55,685.5,738.3,567.5
2018,9,12,14,0,510.0,259.0,4.6,22.4,633.0,712.58,549.64
2018,9,12,14,15,395.0,279.5,4.55,22.05,561.0,635.84,493.85
2018,9,12,14,30,280.0,300.0,4.5,21.7,489.0,571.91,445.85
2018,9,12,14,45,273.0,279.0,4.5,21.4,454.5,557.87,437.59
2018,9,12,15,0,266.0,258.0,4.5,21.1,420.0,541.36,427.23
2018,9,12,15,15,295.5,232.5,4.5,21.1,400.0,552.23,438.07
2018,9,12,15,30,325.0,207.0,4.5,21.1,380.0,561.27,447.57
2018,9,12,15,45,269.5,195.0,4.4,20.0,329.5,502.2,404.25
2018,9,12,16,0,214.0,183.0,4.3,18.9,279.0,418.74,341.21
2018,9,12,16,15,232.0,158.5,4.2,18.3,251.0,434.76,356.48
2018,9,12,16,30,250.0,134.0,4.1,17.7,223.0,425.65,351.85
2018,9,12,16,45,241.0,113.5,4.0,17.1,188.0,393.99,327.92
2018,9,12,17,0,232.0,93.0,3.9,16.5,153.0,360.72,301.66
2018,9,12,17,15,194.0,74.5,3.8,15.95,117.0,302.4,252.58
2018,9,12,17,30,156.0,56.0,3.7,15.4,81.0,244.21,201.71
2018,9,12,17,45,103.5,38.0,3.55,14.9,52.0,174.63,137.9
2018,9,12,18,0,51.0,20.0,3.4,14.4,23.0,89.81,24.12
2018,9,12,18,15,25.5,10.0,3.35,14.1,11.5,28.84,0.0
2018,9,12,18,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,13,5,45,5.5,6.0,2.45,12.0,6.0,0.0,0.0
2018,9,13,6,0,11.0,12.0,2.6,12.3,12.0,9.44,0.0
2018,9,13,6,15,62.0,29.5,2.85,12.85,37.0,22.04,11.11
2018,9,13,6,30,113.0,47.0,3.1,13.4,62.0,34.56,24.43
2018,9,13,6,45,315.0,53.0,3.3,13.9,120.5,40.03,29.87
2018,9,13,7,0,517.0,59.0,3.5,14.4,179.0,47.76,37.01
2018,9,13,7,15,604.0,61.5,3.55,15.0,235.5,50.09,39.11
2018,9,13,7,30,691.0,64.0,3.6,15.6,292.0,57.09,45.19
2018,9,13,7,45,638.5,84.5,3.65,16.15,322.5,66.08,52.9
2018,9,13,8,0,586.0,105.0,3.7,16.7,353.0,78.53,63.5
2018,9,13,8,15,576.5,124.5,3.7,17.3,393.0,90.29,73.32
2018,9,13,8,30,567.0,144.0,3.7,17.9,433.0,101.39,82.43
2018,9,13,8,45,705.5,114.5,3.7,18.45,507.5,83.5,66.66
2018,9,13,9,0,844.0,85.0,3.7,19.0,582.0,81.64,64.72
2018,9,13,9,15,870.0,83.0,3.7,19.45,626.5,81.29,64.13
2018,9,13,9,30,896.0,81.0,3.7,19.9,671.0,80.94,63.56
2018,9,13,9,45,902.5,84.5,3.65,20.4,705.0,83.33,65.29
2018,9,13,10,0,909.0,88.0,3.6,20.9,739.0,85.56,66.9
2018,9,13,10,15,916.5,88.5,3.55,21.2,767.0,137.01,76.49
2018,9,13,10,30,924.0,89.0,3.5,21.5,795.0,197.52,113.01
2018,9,13,10,45,929.0,90.0,3.5,21.8,816.0,258.34,160.63
2018,9,13,11,0,934.0,91.0,3.5,22.1,837.0,319.14,212.75
2018,9,13,11,15,937.0,91.5,3.5,22.3,850.0,378.7,265.3
2018,9,13,11,30,940.0,92.0,3.5,22.5,863.0,437.51,316.86
2018,9,13,11,45,941.5,92.5,3.55,22.7,868.5,494.68,366.14
2018,9,13,12,0,943.0,93.0,3.6,22.9,874.0,550.48,413.01
2018,9,13,12,15,944.5,92.0,3.65,22.95,871.5,603.44,456.73
2018,9,13,12,30,946.0,91.0,3.7,23.0,869.0,654.46,497.87
2018,9,13,12,45,946.0,89.0,3.75,23.0,858.5,701.46,535.23
2018,9,13,13,0,946.0,87.0,3.8,23.0,848.0,745.87,569.96
2018,9,13,13,15,942.5,86.0,3.85,22.9,829.0,785.87,600.41
2018,9,13,13,30,939.0,85.0,3.9,22.8,810.0,822.69,627.14
2018,9,13,13,45,787.5,145.0,3.95,22.7,739.0,805.79,616.26
2018,9,13,14,0,636.0,205.0,4.0,22.6,668.0,774.15,593.47
2018,9,13,14,15,583.0,213.0,4.0,22.4,622.5,760.94,585.45
2018,9,13,14,30,530.0,221.0,4.0,22.2,577.0,736.22,569.04
2018,9,13,14,45,649.5,167.0,4.05,21.95,577.5,818.12,632.44
2018,9,13,15,0,769.0,113.0,4.1,21.7,578.0,881.56,679.29
2018,9,13,15,15,766.0,103.0,4.1,21.7,537.0,882.42,681.31
2018,9,13,15,30,763.0,93.0,4.1,21.7,496.0,879.42,681.2
2018,9,13,15,45,754.0,85.5,4.05,20.95,452.0,869.84,678.25
2018,9,13,16,0,745.0,78.0,4.0,20.2,408.0,856.65,672.72
2018,9,13,16,15,644.5,84.5,3.9,19.65,345.0,775.96,616.98
2018,9,13,16,30,544.0,91.0,3.8,19.1,282.0,686.63,553.3
2018,9,13,16,45,593.0,71.5,3.7,18.6,248.5,706.31,570.1
2018,9,13,17,0,642.0,52.0,3.6,18.1,215.0,712.89,574.89
2018,9,13,17,15,580.0,45.0,3.3,17.4,166.5,636.7,514.38
2018,9,13,17,30,518.0,38.0,3.0,16.7,118.0,570.63,457.81
2018,9,13,17,45,384.5,30.0,2.65,16.0,76.5,433.51,336.26
2018,9,13,18,0,251.0,22.0,2.3,15.3,35.0,275.57,19.63
2018,9,13,18,15,125.5,11.0,2.2,14.85,17.5,111.57,0.0
2018,9,13,18,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,14,5,45,0.0,3.0,1.25,10.15,3.0,0.0,0.0
2018,9,14,6,0,0.0,6.0,1.3,10.6,6.0,4.72,0.0
2018,9,14,6,15,2.5,18.5,1.55,11.3,19.0,14.12,4.86
2018,9,14,6,30,5.0,31.0,1.8,12.0,32.0,23.72,15.11
2018,9,14,6,45,6.0,49.0,2.05,12.7,50.5,36.88,27.23
2018,9,14,7,0,7.0,67.0,2.3,13.4,69.0,49.91,39.08
2018,9,14,7,15,39.0,97.0,2.25,13.95,109.5,69.66,56.7
2018,9,14,7,30,71.0,127.0,2.2,14.5,150.0,89.13,73.73
2018,9,14,7,45,126.0,149.5,2.2,15.05,199.0,102.23,84.86
2018,9,14,8,0,181.0,172.0,2.2,15.6,248.0,116.65,96.93
2018,9,14,8,15,249.5,187.0,2.15,16.25,305.5,123.11,101.89
2018,9,14,8,30,318.0,202.0,2.1,16.9,363.0,132.51,109.3
2018,9,14,8,45,353.5,213.5,2.05,17.5,408.0,139.14,114.29
2018,9,14,9,0,389.0,225.0,2.0,18.1,453.0,145.6,119.1
2018,9,14,9,15,518.5,199.0,1.95,18.9,525.0,126.76,102.59
2018,9,14,9,30,648.0,173.0,1.9,19.7,597.0,112.98,90.51
2018,9,14,9,45,752.0,142.5,1.85,20.5,660.0,96.21,76.01
2018,9,14,10,0,856.0,112.0,1.8,21.3,723.0,87.95,68.74
2018,9,14,10,15,891.5,102.0,1.8,21.85,760.0,142.03,81.16
2018,9,14,10,30,927.0,92.0,1.8,22.4,797.0,199.01,113.31
2018,9,14,10,45,907.5,105.0,1.85,22.95,810.5,262.66,163.24
2018,9,14,11,0,888.0,118.0,1.9,23.5,824.0,323.67,215.1
2018,9,14,11,15,872.0,128.0,1.95,23.85,830.5,381.13,265.05
2018,9,14,11,30,856.0,138.0,2.0,24.2,837.0,435.61,312.01
2018,9,14,11,45,861.5,137.5,2.1,24.55,844.5,491.8,358.77
2018,9,14,12,0,867.0,137.0,2.2,24.9,852.0,547.17,403.64
2018,9,14,12,15,906.0,115.0,2.3,25.05,859.5,599.82,445.96
2018,9,14,12,30,945.0,93.0,2.4,25.2,867.0,654.71,489.08
2018,9,14,12,45,946.5,90.5,2.5,25.4,857.0,702.23,525.7
2018,9,14,13,0,948.0,88.0,2.6,25.6,847.0,747.25,559.81
2018,9,14,13,15,943.5,87.5,2.7,25.6,827.5,787.06,589.47
2018,9,14,13,30,939.0,87.0,2.8,25.6,808.0,823.64,615.42
2018,9,14,13,45,932.5,85.5,2.9,25.55,781.0,854.21,637.47
2018,9,14,14,0,926.0,84.0,3.0,25.5,754.0,881.12,657.2
2018,9,14,14,15,916.5,83.0,3.1,25.3,720.5,902.23,673.59
2018,9,14,14,30,907.0,82.0,3.2,25.1,687.0,919.45,687.61
2018,9,14,14,45,894.5,80.0,3.25,24.85,647.0,928.86,696.4
2018,9,14,15,0,882.0,78.0,3.3,24.6,607.0,934.26,702.75
2018,9,14,15,15,861.5,75.5,3.3,24.6,560.0,927.48,700.02
2018,9,14,15,30,841.0,73.0,3.3,24.6,513.0,916.73,694.8
2018,9,14,15,45,821.0,70.0,3.4,23.7,465.5,913.37,697.85
2018,9,14,16,0,801.0,67.0,3.5,22.8,418.0,895.15,690.44
2018,9,14,16,15,766.5,64.5,3.5,22.1,366.5,860.11,669.74
2018,9,14,16,30,732.0,62.0,3.5,21.4,315.0,821.99,646.08
2018,9,14,16,45,632.0,61.5,3.5,20.7,254.0,728.24,580.19
2018,9,14,17,0,532.0,61.0,3.5,20.0,193.0,628.45,506.59
2018,9,14,17,15,434.0,53.0,3.4,19.25,144.0,520.54,422.35
2018,9,14,17,30,336.0,45.0,3.3,18.5,95.0,414.07,334.67
2018,9,14,17,45,230.0,31.5,3.15,17.75,59.5,296.16,228.09
2018,9,14,18,0,124.0,18.0,3.0,17.0,24.0,160.27,0.0
2018,9,14,18,15,62.0,9.0,2.95,16.5,12.0,57.78,0.0
2018,9,14,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,15,5,45,71.0,7.0,3.3,11.8,9.0,0.0,0.0
2018,9,15,6,0,142.0,14.0,3.5,12.0,18.0,11.02,0.0
2018,9,15,6,15,302.5,24.5,3.6,12.35,55.5,20.31,8.85
2018,9,15,6,30,463.0,35.0,3.7,12.7,93.0,29.28,19.8
2018,9,15,6,45,463.0,43.5,3.8,13.1,125.0,35.74,26.12
2018,9,15,7,0,463.0,52.0,3.9,13.5,157.0,41.89,31.88
2018,9,15,7,15,332.0,85.5,3.9,14.0,170.5,62.07,49.95
2018,9,15,7,30,201.0,119.0,3.9,14.5,184.0,82.88,68.26
2018,9,15,7,45,210.0,139.5,3.95,15.05,218.0,95.41,78.98
2018,9,15,8,0,219.0,160.0,4.0,15.6,252.0,107.48,89.1
2018,9,15,8,15,223.5,180.0,3.95,16.1,283.5,118.73,98.35
2018,9,15,8,30,228.0,200.0,3.9,16.6,315.0,129.51,107.08
2018,9,15,8,45,513.0,150.5,3.9,17.15,440.5,101.8,82.77
2018,9,15,9,0,798.0,101.0,3.9,17.7,566.0,82.84,66.12
2018,9,15,9,15,858.5,90.0,3.9,18.2,622.0,85.23,67.85
2018,9,15,9,30,919.0,79.0,3.9,18.7,678.0,80.32,63.37
2018,9,15,9,45,926.5,82.0,3.95,19.2,713.0,82.52,64.96
2018,9,15,10,0,934.0,85.0,4.0,19.7,748.0,84.58,66.44
2018,9,15,10,15,942.0,85.5,4.0,20.0,776.5,135.62,75.62
2018,9,15,10,30,950.0,86.0,4.0,20.3,805.0,197.75,112.88
2018,9,15,10,45,956.0,86.0,4.05,20.65,826.0,259.67,161.41
2018,9,15,11,0,962.0,86.0,4.1,21.0,847.0,321.62,214.81
2018,9,15,11,15,965.0,86.0,4.15,21.15,860.0,382.36,268.95
2018,9,15,11,30,968.0,86.0,4.2,21.3,873.0,442.28,322.13
2018,9,15,11,45,969.5,86.0,4.25,21.45,878.0,500.47,372.92
2018,9,15,12,0,971.0,86.0,4.3,21.6,883.0,557.17,421.2
2018,9,15,12,15,970.0,86.5,4.35,21.6,880.0,611.21,466.44
2018,9,15,12,30,969.0,87.0,4.4,21.6,877.0,663.07,508.89
2018,9,15,12,45,966.5,86.5,4.5,21.55,865.0,710.68,547.59
2018,9,15,13,0,964.0,86.0,4.6,21.5,853.0,755.49,583.54
2018,9,15,13,15,960.0,85.0,4.6,21.4,833.5,795.76,614.5
2018,9,15,13,30,956.0,84.0,4.6,21.3,814.0,832.74,641.54
2018,9,15,13,45,950.5,82.5,4.6,21.2,787.5,864.58,664.96
2018,9,15,14,0,945.0,81.0,4.6,21.1,761.0,892.75,685.9
2018,9,15,14,15,937.5,80.0,4.6,20.9,728.0,916.0,703.8
2018,9,15,14,30,930.0,79.0,4.6,20.7,695.0,935.4,719.22
2018,9,15,14,45,918.5,77.0,4.55,20.5,655.0,946.07,728.36
2018,9,15,15,0,907.0,75.0,4.5,20.3,615.0,952.68,734.91
2018,9,15,15,15,890.5,73.0,4.5,20.3,569.5,950.55,735.39
2018,9,15,15,30,874.0,71.0,4.5,20.3,524.0,944.46,733.31
2018,9,15,15,45,853.0,67.5,4.45,19.6,474.5,928.23,725.74
2018,9,15,16,0,832.0,64.0,4.4,18.9,425.0,908.34,715.48
2018,9,15,16,15,803.0,60.5,4.35,18.4,373.0,888.35,704.3
2018,9,15,16,30,774.0,57.0,4.3,17.9,321.0,853.98,682.03
2018,9,15,16,45,728.5,52.5,4.25,17.4,268.0,799.64,643.72
2018,9,15,17,0,683.0,48.0,4.2,16.9,215.0,743.19,601.52
2018,9,15,17,15,500.0,47.0,3.9,16.25,153.0,572.28,467.6
2018,9,15,17,30,317.0,46.0,3.6,15.6,91.0,394.73,322.33
2018,9,15,17,45,184.0,30.0,3.35,14.95,53.5,254.02,193.92
2018,9,15,18,0,51.0,14.0,3.1,14.3,16.0,53.99,0.0
2018,9,15,18,15,25.5,7.0,2.95,13.85,8.0,5.51,0.0
2018,9,15,18,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,9,16,5,45,83.0,7.0,1.4,9.8,9.0,0.0,0.0
2018,9,16,6,0,166.0,14.0,1.4,10.3,18.0,11.02,0.0
2018,9,16,6,15,329.5,23.0,1.75,11.2,55.5,19.15,7.48
2018,9,16,6,30,493.0,32.0,2.1,12.1,93.0,29.34,19.87
2018,9,16,6,45,577.0,38.5,2.4,13.0,143.0,35.41,25.82
2018,9,16,7,0,661.0,45.0,2.7,13.9,193.0,41.61,31.57
2018,9,16,7,15,712.5,49.0,2.75,14.5,246.0,45.52,35.12
2018,9,16,7,30,764.0,53.0,2.8,15.1,299.0,49.51,38.58
2018,9,16,7,45,797.0,56.5,2.8,15.7,351.5,52.88,41.38
2018,9,16,8,0,830.0,60.0,2.8,16.3,404.0,62.23,49.36
2018,9,16,8,15,853.0,62.5,2.75,16.9,454.0,65.32,51.76
2018,9,16,8,30,876.0,65.0,2.7,17.5,504.0,68.29,54.03
2018,9,16,8,45,893.0,66.5,2.7,18.05,550.0,70.36,55.51
2018,9,16,9,0,910.0,68.0,2.7,18.6,596.0,72.33,56.89
2018,9,16,9,15,922.0,70.5,2.7,19.1,637.5,74.72,58.65
2018,9,16,9,30,934.0,73.0,2.7,19.6,679.0,76.98,60.3
2018,9,16,9,45,943.0,74.0,2.7,20.15,713.5,78.11,60.98
2018,9,16,10,0,952.0,75.0,2.7,20.7,748.0,79.16,61.6
2018,9,16,10,15,958.5,76.0,2.7,21.1,776.0,130.24,70.77
2018,9,16,10,30,965.0,77.0,2.7,21.5,804.0,193.27,108.08
2018,9,16,10,45,969.5,78.0,2.7,21.95,825.0,256.26,156.91
2018,9,16,11,0,974.0,79.0,2.7,22.4,846.0,319.11,210.41
2018,9,16,11,15,976.5,79.5,2.7,22.7,859.0,380.57,264.27
2018,9,16,11,30,979.0,80.0,2.7,23.0,872.0,441.15,316.95
2018,9,16,11,45,980.0,80.0,2.75,23.35,876.5,499.55,366.78
2018,9,16,12,0,981.0,80.0,2.8,23.7,881.0,556.38,413.94
2018,9,16,12,15,979.0,81.0,2.8,23.85,877.5,610.61,457.89
2018,9,16,12,30,977.0,82.0,2.8,24.0,874.0,662.56,498.85
2018,9,16,12,45,972.5,82.5,2.85,24.2,862.0,709.95,535.56
2018,9,16,13,0,968.0,83.0,2.9,24.4,850.0,754.42,569.31
2018,9,16,13,15,964.0,82.5,2.95,24.4,830.5,795.19,599.53
2018,9,16,13,30,960.0,82.0,3.0,24.4,811.0,832.69,625.99
2018,9,16,13,45,953.5,81.0,3.05,24.45,784.0,864.25,648.29
2018,9,16,14,0,947.0,80.0,3.1,24.5,757.0,892.1,668.19
2018,9,16,14,15,938.0,79.0,3.15,24.3,723.0,914.01,684.88
2018,9,16,14,30,929.0,78.0,3.2,24.1,689.0,931.99,699.14
2018,9,16,14,45,916.5,76.0,3.25,23.95,648.5,941.62,707.87
2018,9,16,15,0,904.0,74.0,3.3,23.8,608.0,947.17,714.12
2018,9,16,15,15,887.5,72.0,3.3,23.8,562.5,944.92,714.52
2018,9,16,15,30,871.0,70.0,3.3,23.8,517.0,938.73,712.44
2018,9,16,15,45,848.0,67.0,3.4,23.0,467.0,921.17,705.49
2018,9,16,16,0,825.0,64.0,3.5,22.2,417.0,911.15,703.7
2018,9,16,16,15,793.5,60.5,3.45,21.55,365.0,877.55,683.54
2018,9,16,16,30,762.0,57.0,3.4,20.9,313.0,840.83,660.46
2018,9,16,16,45,713.5,52.5,3.4,20.25,260.0,783.78,621.41
2018,9,16,17,0,665.0,48.0,3.4,19.6,207.0,724.71,578.37
2018,9,16,17,15,587.0,42.0,3.15,18.7,156.5,635.01,508.27
2018,9,16,17,30,509.0,36.0,2.9,17.8,106.0,556.69,441.59
2018,9,16,17,45,360.0,27.0,2.6,16.95,66.0,406.57,297.52
2018,9,16,18,0,211.0,18.0,2.3,16.1,26.0,191.42,0.0
2018,9,16,18,15,105.5,9.0,2.2,15.55,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,17,5,45,40.0,4.5,1.7,10.75,5.5,0.0,0.0
2018,9,17,6,0,80.0,9.0,1.8,11.1,11.0,7.08,0.0
2018,9,17,6,15,233.0,20.0,2.05,11.8,44.5,16.35,4.9
2018,9,17,6,30,386.0,31.0,2.3,12.5,78.0,25.64,16.57
2018,9,17,6,45,385.5,38.5,2.55,13.25,104.5,31.26,22.1
2018,9,17,7,0,385.0,46.0,2.8,14.0,131.0,36.62,27.1
2018,9,17,7,15,194.0,72.5,2.8,14.55,115.5,53.37,42.1
2018,9,17,7,30,3.0,99.0,2.8,15.1,100.0,72.79,59.2
2018,9,17,7,45,8.5,122.0,2.75,15.65,125.5,88.75,72.96
2018,9,17,8,0,14.0,145.0,2.7,16.2,151.0,104.52,86.3
2018,9,17,8,15,9.5,147.5,2.7,16.7,151.5,107.26,88.2
2018,9,17,8,30,5.0,150.0,2.7,17.2,152.0,109.75,89.87
2018,9,17,8,45,185.0,165.5,2.65,17.75,272.0,108.81,88.57
2018,9,17,9,0,365.0,181.0,2.6,18.3,392.0,114.73,93.14
2018,9,17,9,15,580.0,150.0,2.6,18.85,512.0,99.84,80.06
2018,9,17,9,30,795.0,119.0,2.6,19.4,632.0,92.76,73.72
2018,9,17,9,45,864.0,101.0,2.6,19.95,685.5,91.82,72.6
2018,9,17,10,0,933.0,83.0,2.6,20.5,739.0,83.36,65.19
2018,9,17,10,15,940.5,83.5,2.65,20.95,767.0,132.53,73.5
2018,9,17,10,30,948.0,84.0,2.7,21.4,795.0,194.48,109.87
2018,9,17,10,45,953.0,85.0,2.75,21.9,816.0,256.7,157.96
2018,9,17,11,0,958.0,86.0,2.8,22.4,837.0,318.87,210.78
2018,9,17,11,15,961.0,86.0,2.9,22.65,849.5,379.37,263.98
2018,9,17,11,30,964.0,86.0,3.0,22.9,862.0,439.04,316.19
2018,9,17,11,45,965.0,86.5,3.1,23.15,867.0,497.13,366.13
2018,9,17,12,0,966.0,87.0,3.2,23.4,872.0,553.72,413.55
2018,9,17,12,15,964.0,87.5,3.3,23.4,868.0,606.92,457.57
2018,9,17,12,30,962.0,88.0,3.4,23.4,864.0,657.84,498.78
2018,9,17,12,45,958.0,88.5,3.55,23.45,852.0,704.99,536.38
2018,9,17,13,0,954.0,89.0,3.7,23.5,840.0,749.29,571.18
2018,9,17,13,15,950.0,88.0,3.8,23.35,820.5,789.14,602.05
2018,9,17,13,30,946.0,87.0,3.9,23.2,801.0,825.73,628.94
2018,9,17,13,45,940.5,85.0,3.95,23.0,774.0,856.68,651.89
2018,9,17,14,0,935.0,83.0,4.0,22.8,747.0,883.96,672.43
2018,9,17,14,15,927.0,81.0,4.1,22.45,713.5,905.33,689.72
2018,9,17,14,30,919.0,79.0,4.2,22.1,680.0,922.78,704.56
2018,9,17,14,45,908.5,77.0,4.25,21.75,640.5,934.03,715.1
2018,9,17,15,0,898.0,75.0,4.3,21.4,601.0,941.29,723.14
2018,9,17,15,15,881.0,72.5,4.3,21.4,555.5,937.85,722.69
2018,9,17,15,30,864.0,70.0,4.3,21.4,510.0,930.45,719.68
2018,9,17,15,45,841.5,67.0,4.3,20.35,460.5,913.32,712.73
2018,9,17,16,0,819.0,64.0,4.3,19.3,411.0,903.72,711.07
2018,9,17,16,15,787.5,60.5,4.25,18.6,359.0,870.13,690.48
2018,9,17,16,30,756.0,57.0,4.2,17.9,307.0,833.43,666.84
2018,9,17,16,45,707.0,52.5,4.1,17.15,254.5,775.99,626.13
2018,9,17,17,0,658.0,48.0,4.0,16.4,202.0,716.53,581.34
2018,9,17,17,15,574.0,42.5,3.8,15.7,152.0,621.98,505.57
2018,9,17,17,30,490.0,37.0,3.6,15.0,102.0,539.93,433.93
2018,9,17,17,45,326.5,27.0,3.4,14.25,62.0,372.82,267.42
2018,9,17,18,0,163.0,17.0,3.2,13.5,22.0,149.89,0.0
2018,9,17,18,15,81.5,8.5,3.15,13.2,11.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,18,5,45,32.0,5.5,2.4,11.05,6.0,0.0,0.0
2018,9,18,6,0,64.0,11.0,2.5,11.2,12.0,8.65,0.0
2018,9,18,6,15,228.0,24.0,2.6,11.65,47.5,19.77,6.15
2018,9,18,6,30,392.0,37.0,2.7,12.1,83.0,30.67,20.86
2018,9,18,6,45,469.5,46.0,2.8,12.55,128.5,37.88,28.0
2018,9,18,7,0,547.0,55.0,2.9,13.0,174.0,45.11,34.78
2018,9,18,7,15,618.0,60.0,2.85,13.5,228.5,49.24,38.58
2018,9,18,7,30,689.0,65.0,2.8,14.0,283.0,53.52,42.34
2018,9,18,7,45,733.5,68.5,2.75,14.5,336.5,61.03,48.83
2018,9,18,8,0,778.0,72.0,2.7,15.0,390.0,64.16,51.35
2018,9,18,8,15,805.0,75.0,2.65,15.6,440.0,66.64,53.21
2018,9,18,8,30,832.0,78.0,2.6,16.2,490.0,69.09,55.04
2018,9,18,8,45,852.0,80.0,2.6,16.8,536.0,70.68,56.09
2018,9,18,9,0,872.0,82.0,2.6,17.4,582.0,80.33,64.09
2018,9,18,9,15,887.0,83.5,2.6,17.95,623.0,81.95,65.14
2018,9,18,9,30,902.0,85.0,2.6,18.5,664.0,83.47,66.13
2018,9,18,9,45,913.5,85.5,2.6,19.05,699.0,84.21,66.45
2018,9,18,10,0,925.0,86.0,2.6,19.6,734.0,84.89,66.74
2018,9,18,10,15,932.0,87.0,2.6,20.05,761.5,133.11,74.81
2018,9,18,10,30,939.0,88.0,2.6,20.5,789.0,194.88,111.02
2018,9,18,10,45,944.5,88.0,2.6,20.95,809.5,256.1,158.34
2018,9,18,11,0,950.0,88.0,2.6,21.4,830.0,317.28,210.45
2018,9,18,11,15,952.5,89.0,2.6,21.8,842.5,377.91,263.54
2018,9,18,11,30,955.0,90.0,2.6,22.2,855.0,437.7,315.49
2018,9,18,11,45,956.0,90.0,2.6,22.55,859.5,495.0,364.39
2018,9,18,12,0,957.0,90.0,2.6,22.9,864.0,550.77,410.63
2018,9,18,12,15,955.0,90.5,2.65,23.15,860.0,603.55,453.55
2018,9,18,12,30,953.0,91.0,2.7,23.4,856.0,654.07,493.54
2018,9,18,12,45,948.5,92.0,2.8,23.6,844.0,700.97,530.18
2018,9,18,13,0,944.0,93.0,2.9,23.8,832.0,745.03,563.98
2018,9,18,13,15,939.5,91.5,2.95,23.9,812.0,783.7,593.11
2018,9,18,13,30,935.0,90.0,3.0,24.0,792.0,819.06,618.01
2018,9,18,13,45,928.5,88.5,3.1,24.05,765.0,849.37,639.9
2018,9,18,14,0,922.0,87.0,3.2,24.1,738.0,876.03,659.43
2018,9,18,14,15,912.0,86.0,3.25,23.9,704.0,896.49,675.23
2018,9,18,14,30,902.0,85.0,3.3,23.7,670.0,913.04,688.62
2018,9,18,14,45,888.5,83.0,3.4,23.5,629.5,921.35,696.94
2018,9,18,15,0,875.0,81.0,3.5,23.3,589.0,925.64,702.79
2018,9,18,15,15,857.0,78.0,3.5,23.3,543.5,920.52,701.19
2018,9,18,15,30,839.0,75.0,3.5,23.3,498.0,922.63,704.8
2018,9,18,15,45,814.5,72.5,3.6,22.4,449.0,904.3,697.28
2018,9,18,16,0,790.0,70.0,3.7,21.5,400.0,882.28,687.02
2018,9,18,16,15,753.5,66.0,3.7,20.7,348.0,843.27,663.24
2018,9,18,16,30,717.0,62.0,3.7,19.9,296.0,801.19,636.22
2018,9,18,16,45,662.0,57.0,3.7,19.1,243.5,737.62,591.54
2018,9,18,17,0,607.0,52.0,3.7,18.3,191.0,681.07,549.35
2018,9,18,17,15,516.0,45.5,3.6,17.35,142.0,581.55,470.49
2018,9,18,17,30,425.0,39.0,3.5,16.4,93.0,482.9,386.43
2018,9,18,17,45,272.5,27.0,3.35,15.45,55.5,320.75,217.48
2018,9,18,18,0,120.0,15.0,3.2,14.5,18.0,111.99,0.0
2018,9,18,18,15,60.0,7.5,3.1,13.95,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,9,19,5,45,10.5,4.0,1.35,9.75,4.0,0.0,0.0
2018,9,19,6,0,21.0,8.0,1.4,10.1,8.0,6.29,0.0
2018,9,19,6,15,163.5,24.0,1.65,10.8,41.5,18.24,4.19
2018,9,19,6,30,306.0,40.0,1.9,11.5,75.0,32.85,22.72
2018,9,19,6,45,425.5,48.5,2.15,12.2,124.5,39.64,29.58
2018,9,19,7,0,545.0,57.0,2.4,12.9,174.0,46.69,36.2
2018,9,19,7,15,606.5,63.5,2.25,13.5,226.5,51.78,40.85
2018,9,19,7,30,668.0,70.0,2.1,14.1,279.0,56.91,45.34
2018,9,19,7,45,709.5,74.5,1.95,14.7,331.5,60.33,48.18
2018,9,19,8,0,751.0,79.0,1.8,15.3,384.0,68.97,55.53
2018,9,19,8,15,780.5,82.5,1.6,16.05,434.5,71.64,57.49
2018,9,19,8,30,810.0,86.0,1.4,16.8,485.0,74.28,59.41
2018,9,19,8,45,832.0,88.5,1.2,17.6,531.5,76.04,60.52
2018,9,19,9,0,854.0,91.0,1.0,18.4,578.0,77.78,61.61
2018,9,19,9,15,868.5,93.5,1.1,19.35,619.0,79.29,62.48
2018,9,19,9,30,883.0,96.0,1.2,20.3,660.0,89.51,70.7
2018,9,19,9,45,893.5,98.0,1.25,21.2,695.0,90.97,71.48
2018,9,19,10,0,904.0,100.0,1.3,22.1,730.0,92.33,72.22
2018,9,19,10,15,911.5,101.5,1.55,23.05,758.0,139.23,79.54
2018,9,19,10,30,919.0,103.0,1.8,24.0,786.0,200.48,114.51
2018,9,19,10,45,923.5,104.0,2.0,24.95,806.0,261.33,160.32
2018,9,19,11,0,928.0,105.0,2.2,25.9,826.0,322.07,210.62
2018,9,19,11,15,931.5,105.5,2.35,26.4,839.0,381.81,261.78
2018,9,19,11,30,935.0,106.0,2.5,26.9,852.0,440.83,312.03
2018,9,19,11,45,936.0,107.0,2.65,27.4,857.0,498.19,359.97
2018,9,19,12,0,937.0,108.0,2.8,27.9,862.0,554.11,405.48
2018,9,19,12,15,936.5,107.5,2.85,28.1,858.5,606.37,447.26
2018,9,19,12,30,936.0,107.0,2.9,28.3,855.0,656.5,486.32
2018,9,19,12,45,932.5,106.5,3.0,28.5,842.5,702.38,521.6
2018,9,19,13,0,929.0,106.0,3.1,28.7,830.0,745.44,554.14
2018,9,19,13,15,923.5,105.0,3.15,28.75,809.5,783.62,582.81
2018,9,19,13,30,918.0,104.0,3.2,28.8,789.0,818.49,607.32
2018,9,19,13,45,910.0,102.5,3.25,28.85,761.0,847.43,627.65
2018,9,19,14,0,902.0,101.0,3.3,28.9,733.0,872.67,645.61
2018,9,19,14,15,891.0,99.0,3.3,28.8,698.5,891.04,659.2
2018,9,19,14,30,880.0,97.0,3.3,28.7,664.0,905.45,670.37
2018,9,19,14,45,865.5,95.0,3.35,28.55,623.5,923.64,684.74
2018,9,19,15,0,851.0,93.0,3.4,28.4,583.0,927.26,689.53
2018,9,19,15,15,831.0,90.0,3.4,28.4,537.0,920.44,686.83
2018,9,19,15,30,811.0,87.0,3.4,28.4,491.0,909.54,681.57
2018,9,19,15,45,783.0,83.0,3.45,27.75,441.0,885.84,669.63
2018,9,19,16,0,755.0,79.0,3.5,27.1,391.0,858.38,654.84
2018,9,19,16,15,714.5,74.5,3.35,26.3,338.5,821.82,632.39
2018,9,19,16,30,674.0,70.0,3.2,25.5,286.0,776.44,602.71
2018,9,19,16,45,615.0,63.5,3.0,24.75,233.5,708.55,554.75
2018,9,19,17,0,556.0,57.0,2.8,24.0,181.0,639.31,503.18
2018,9,19,17,15,462.5,48.5,2.55,22.7,133.0,535.38,422.85
2018,9,19,17,30,369.0,40.0,2.3,21.4,85.0,432.45,337.31
2018,9,19,17,45,231.0,27.0,2.05,20.15,50.5,279.35,170.07
2018,9,19,18,0,93.0,14.0,1.8,18.9,16.0,88.41,0.0
2018,9,19,18,15,46.5,7.0,1.75,18.3,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.65,17.1,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,20,5,45,41.0,5.0,1.25,12.2,5.5,0.0,0.0
2018,9,20,6,0,82.0,10.0,1.2,12.4,11.0,7.87,0.0
2018,9,20,6,15,232.0,23.0,1.35,13.4,45.0,19.01,3.1
