Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,7,15,513.0,42.5,1.25,14.15,131.0,35.4,25.62
2018,10,20,7,30,602.0,50.0,1.4,14.9,177.0,41.76,31.54
2018,10,20,7,45,657.5,54.5,1.55,15.7,225.5,49.39,38.36
2018,10,20,8,0,713.0,59.0,1.7,16.5,274.0,53.54,41.94
2018,10,20,8,15,749.5,63.0,1.6,17.35,321.0,57.09,44.86
2018,10,20,8,30,786.0,67.0,1.5,18.2,368.0,60.64,47.7
2018,10,20,8,45,811.5,69.5,1.4,19.1,411.5,62.86,49.31
2018,10,20,9,0,837.0,72.0,1.3,20.0,455.0,65.09,50.9
2018,10,20,9,15,855.0,74.5,1.3,21.1,493.5,67.15,52.29
2018,10,20,9,30,873.0,77.0,1.3,22.2,532.0,76.53,59.86
2018,10,20,9,45,886.0,78.5,1.3,23.3,564.5,78.18,60.83
2018,10,20,10,0,899.0,80.0,1.3,24.4,597.0,79.75,61.73
2018,10,20,10,15,908.0,81.0,1.2,25.15,622.5,91.11,59.63
2018,10,20,10,30,917.0,82.0,1.1,25.9,648.0,150.44,81.32
2018,10,20,10,45,923.0,82.5,1.05,26.7,666.0,209.41,119.73
2018,10,20,11,0,929.0,83.0,1.0,27.5,684.0,268.23,165.62
2018,10,20,11,15,932.0,83.5,1.05,27.9,694.0,325.84,213.95
2018,10,20,11,30,935.0,84.0,1.1,28.3,704.0,382.5,262.05
2018,10,20,11,45,936.0,84.0,1.15,28.7,706.0,436.78,307.74
2018,10,20,12,0,937.0,84.0,1.2,29.1,708.0,489.42,351.04
2018,10,20,12,15,935.0,84.0,1.35,29.2,702.0,538.72,391.7
2018,10,20,12,30,933.0,84.0,1.5,29.3,696.0,585.66,429.68
2018,10,20,12,45,927.5,83.5,1.6,29.4,681.5,627.56,462.99
2018,10,20,13,0,922.0,83.0,1.7,29.5,667.0,666.42,493.46
2018,10,20,13,15,915.5,82.0,1.75,29.4,645.5,700.95,520.47
2018,10,20,13,30,909.0,81.0,1.8,29.3,624.0,732.13,544.77
2018,10,20,13,45,898.5,79.5,1.85,29.2,595.0,756.39,562.9
2018,10,20,14,0,888.0,78.0,1.9,29.1,566.0,776.89,578.29
2018,10,20,14,15,873.5,76.0,1.95,28.85,530.5,789.89,589.15
2018,10,20,14,30,859.0,74.0,2.0,28.6,495.0,807.34,603.26
2018,10,20,14,45,839.0,71.5,2.0,28.35,454.0,807.74,605.48
2018,10,20,15,0,819.0,69.0,2.0,28.1,413.0,804.08,605.12
2018,10,20,15,15,789.5,65.5,2.0,28.1,367.5,787.09,594.96
2018,10,20,15,30,760.0,62.0,2.0,28.1,322.0,766.19,581.84
2018,10,20,15,45,717.5,58.0,1.9,26.95,274.0,729.74,558.93
2018,10,20,16,0,675.0,54.0,1.8,25.8,226.0,689.84,532.14
2018,10,20,16,15,576.0,48.0,1.6,24.3,173.0,604.02,469.91
2018,10,20,16,30,477.0,42.0,1.4,22.8,120.0,510.39,398.28
2018,10,20,16,45,334.0,29.0,1.25,21.35,74.5,370.56,285.98
2018,10,20,17,0,191.0,16.0,1.1,19.9,29.0,219.96,118.29
2018,10,20,17,15,106.0,9.5,1.05,19.1,15.5,92.92,0.0
2018,10,20,17,30,21.0,3.0,1.0,18.3,2.0,0.0,0.0
2018,10,20,17,45,10.5,1.5,1.0,17.5,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,21,6,15,53.0,5.5,0.85,9.65,6.5,0.0,0.0
2018,10,21,6,30,106.0,11.0,0.9,10.0,13.0,8.65,0.0
2018,10,21,6,45,268.0,22.5,0.95,10.4,48.0,18.62,5.03
2018,10,21,7,0,430.0,34.0,1.0,10.8,83.0,28.4,18.95
2018,10,21,7,15,476.0,37.0,1.05,11.35,116.0,30.78,21.81
2018,10,21,7,30,522.0,40.0,1.1,11.9,149.0,36.17,26.93
2018,10,21,7,45,261.0,46.0,1.15,12.45,100.5,34.72,25.73
2018,10,21,8,0,0.0,52.0,1.2,13.0,52.0,39.79,30.26
2018,10,21,8,15,0.0,78.0,1.2,13.8,78.0,59.09,47.33
2018,10,21,8,30,0.0,104.0,1.2,14.6,104.0,77.29,63.11
2018,10,21,8,45,3.0,125.5,1.2,15.4,127.0,92.18,75.71
2018,10,21,9,0,6.0,147.0,1.2,16.2,150.0,106.81,87.88
2018,10,21,9,15,11.0,165.5,1.15,16.95,171.0,119.38,98.1
2018,10,21,9,30,16.0,184.0,1.1,17.7,192.0,131.78,108.03
2018,10,21,9,45,69.0,214.5,1.05,18.45,253.5,144.91,118.45
2018,10,21,10,0,122.0,245.0,1.0,19.2,315.0,156.37,127.34
2018,10,21,10,15,434.0,190.0,1.0,19.9,453.5,126.04,93.56
2018,10,21,10,30,746.0,135.0,1.0,20.6,592.0,154.79,92.91
2018,10,21,10,45,831.5,111.5,1.0,21.25,634.5,208.01,125.19
2018,10,21,11,0,917.0,88.0,1.0,21.9,677.0,267.5,169.18
2018,10,21,11,15,920.0,88.5,1.05,22.45,687.0,324.51,217.84
2018,10,21,11,30,923.0,89.0,1.1,23.0,697.0,380.56,266.26
2018,10,21,11,45,923.0,89.5,1.15,23.5,699.0,434.3,312.35
2018,10,21,12,0,923.0,90.0,1.2,24.0,701.0,486.34,355.94
2018,10,21,12,15,919.5,90.0,1.3,24.5,694.0,534.33,395.59
2018,10,21,12,30,916.0,90.0,1.4,25.0,687.0,579.85,432.28
2018,10,21,12,45,908.5,90.5,1.5,25.45,672.0,620.89,464.85
2018,10,21,13,0,901.0,91.0,1.6,25.9,657.0,658.84,494.43
2018,10,21,13,15,894.0,90.0,1.75,26.0,635.5,692.44,521.44
2018,10,21,13,30,887.0,89.0,1.9,26.1,614.0,722.71,545.75
2018,10,21,13,45,876.0,87.0,2.05,26.2,585.0,745.59,563.95
2018,10,21,14,0,865.0,85.0,2.2,26.3,556.0,772.2,584.09
2018,10,21,14,15,850.0,82.5,2.3,26.05,520.5,784.41,594.85
2018,10,21,14,30,835.0,80.0,2.4,25.8,485.0,792.58,603.1
2018,10,21,14,45,813.5,77.0,2.5,25.5,444.0,790.81,604.68
2018,10,21,15,0,792.0,74.0,2.6,25.2,403.0,784.96,603.47
2018,10,21,15,15,760.5,70.5,2.6,25.2,358.0,766.02,591.56
2018,10,21,15,30,729.0,67.0,2.6,25.2,313.0,743.15,576.52
2018,10,21,15,45,684.0,62.5,2.65,23.9,265.5,710.42,556.69
2018,10,21,16,0,639.0,58.0,2.7,22.6,218.0,669.11,528.91
2018,10,21,16,15,568.5,51.0,2.4,21.3,170.5,599.95,476.33
2018,10,21,16,30,498.0,44.0,2.1,20.0,123.0,529.19,419.1
2018,10,21,16,45,366.0,34.0,1.85,18.75,81.0,402.86,312.96
2018,10,21,17,0,234.0,24.0,1.6,17.5,39.0,261.95,119.32
2018,10,21,17,15,117.0,12.0,1.55,16.65,19.5,103.4,0.0
2018,10,21,17,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,1.25,9.45,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,1.5,10.0,2.0,1.57,0.0
2018,10,22,6,45,0.0,6.5,1.7,10.55,6.5,4.92,0.0
2018,10,22,7,0,0.0,11.0,1.9,11.1,11.0,8.34,1.53
2018,10,22,7,15,45.5,19.5,1.95,11.55,29.0,15.12,7.82
2018,10,22,7,30,91.0,28.0,2.0,12.0,47.0,21.69,13.88
2018,10,22,7,45,45.5,34.5,2.1,12.45,44.0,27.16,18.89
2018,10,22,8,0,0.0,41.0,2.2,12.9,41.0,31.31,22.62
2018,10,22,8,15,0.0,67.0,2.15,13.45,67.0,51.36,40.5
2018,10,22,8,30,0.0,93.0,2.1,14.0,93.0,69.85,56.72
2018,10,22,8,45,1.5,118.5,2.1,14.55,119.0,87.52,71.96
2018,10,22,9,0,3.0,144.0,2.1,15.1,145.0,104.76,86.6
2018,10,22,9,15,11.0,165.0,2.1,15.7,170.5,118.96,98.4
2018,10,22,9,30,19.0,186.0,2.1,16.3,196.0,132.93,109.86
2018,10,22,9,45,73.5,216.0,2.1,16.9,257.5,145.66,120.15
2018,10,22,10,0,128.0,246.0,2.1,17.5,319.0,156.92,129.1
2018,10,22,10,15,420.5,195.0,2.1,18.0,448.5,127.71,104.01
2018,10,22,10,30,713.0,144.0,2.1,18.5,578.0,156.31,96.73
2018,10,22,10,45,820.5,113.5,2.15,19.05,626.5,206.27,126.03
2018,10,22,11,0,928.0,83.0,2.2,19.6,675.0,264.45,168.93
2018,10,22,11,15,932.0,83.5,2.25,20.0,685.5,322.13,219.32
2018,10,22,11,30,936.0,84.0,2.3,20.4,696.0,378.96,269.77
2018,10,22,11,45,937.5,83.5,2.35,20.85,698.0,432.93,317.47
2018,10,22,12,0,939.0,83.0,2.4,21.3,700.0,485.26,362.76
2018,10,22,12,15,936.0,83.0,2.5,21.45,693.0,534.01,404.73
2018,10,22,12,30,933.0,83.0,2.6,21.6,686.0,580.3,443.75
2018,10,22,12,45,928.5,82.0,2.7,21.8,671.5,622.14,478.47
2018,10,22,13,0,924.0,81.0,2.8,22.0,657.0,661.0,510.23
2018,10,22,13,15,917.0,80.0,2.85,21.95,635.5,695.11,538.2
2018,10,22,13,30,910.0,79.0,2.9,21.9,614.0,725.82,563.31
2018,10,22,13,45,899.0,78.0,3.0,21.8,585.0,750.16,582.8
2018,10,22,14,0,888.0,77.0,3.1,21.7,556.0,770.75,599.23
2018,10,22,14,15,872.5,75.0,3.15,21.3,520.5,782.92,610.28
2018,10,22,14,30,857.0,73.0,3.2,20.9,485.0,799.37,624.63
2018,10,22,14,45,835.5,70.5,3.25,20.5,443.5,798.49,626.65
2018,10,22,15,0,814.0,68.0,3.3,20.1,402.0,793.53,625.84
2018,10,22,15,15,783.5,64.5,3.3,20.1,356.5,775.7,614.34
2018,10,22,15,30,753.0,61.0,3.3,20.1,311.0,754.0,599.63
2018,10,22,15,45,707.0,57.0,3.3,18.85,263.5,714.69,573.77
2018,10,22,16,0,661.0,53.0,3.3,17.6,216.0,671.93,543.55
2018,10,22,16,15,589.5,47.0,3.2,16.7,168.5,610.6,495.41
2018,10,22,16,30,518.0,41.0,3.1,15.8,121.0,540.77,437.04
2018,10,22,16,45,388.0,32.0,2.95,14.9,79.5,417.89,328.92
2018,10,22,17,0,258.0,23.0,2.8,14.0,38.0,276.93,94.29
2018,10,22,17,15,129.0,11.5,2.65,13.45,19.0,112.26,0.0
2018,10,22,17,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,23,6,15,0.0,2.5,1.15,9.15,2.5,0.0,0.0
2018,10,23,6,30,0.0,5.0,1.3,9.7,5.0,3.93,0.0
2018,10,23,6,45,1.5,19.5,1.4,10.25,19.5,14.7,0.09
2018,10,23,7,0,3.0,34.0,1.5,10.8,34.0,25.35,16.08
2018,10,23,7,15,95.0,49.5,1.55,11.3,68.5,36.92,27.16
2018,10,23,7,30,187.0,65.0,1.6,11.8,103.0,47.8,37.27
2018,10,23,7,45,131.0,87.0,1.65,12.3,117.0,62.83,50.88
2018,10,23,8,0,75.0,109.0,1.7,12.8,131.0,77.46,63.89
2018,10,23,8,15,172.5,125.0,1.75,13.2,186.0,88.01,73.08
2018,10,23,8,30,270.0,141.0,1.8,13.6,241.0,97.24,80.95
2018,10,23,8,45,309.5,155.5,1.85,14.05,283.0,106.49,88.69
2018,10,23,9,0,349.0,170.0,1.9,14.5,325.0,115.57,96.18
2018,10,23,9,15,491.0,152.5,1.95,14.85,391.0,104.12,85.88
2018,10,23,9,30,633.0,135.0,2.0,15.2,457.0,96.77,79.21
2018,10,23,9,45,537.5,167.0,2.1,15.6,452.5,112.17,92.2
2018,10,23,10,0,442.0,199.0,2.2,16.0,448.0,127.44,104.91
2018,10,23,10,15,367.0,232.0,2.3,16.2,444.5,151.7,125.24
2018,10,23,10,30,292.0,265.0,2.4,16.4,441.0,192.7,142.08
2018,10,23,10,45,343.0,260.5,2.5,16.65,473.0,223.55,161.73
2018,10,23,11,0,394.0,256.0,2.6,16.9,505.0,259.56,188.58
2018,10,23,11,15,462.5,237.5,2.7,16.9,534.5,296.01,217.47
2018,10,23,11,30,531.0,219.0,2.8,16.9,564.0,339.84,253.73
2018,10,23,11,45,589.0,200.5,2.85,16.95,584.0,385.07,292.1
2018,10,23,12,0,647.0,182.0,2.9,17.0,604.0,437.93,336.54
2018,10,23,12,15,522.5,215.0,2.95,16.95,554.0,440.55,343.32
2018,10,23,12,30,398.0,248.0,3.0,16.9,504.0,426.19,335.39
2018,10,23,12,45,415.5,237.5,3.0,16.85,499.5,462.88,365.94
2018,10,23,13,0,433.0,227.0,3.0,16.8,495.0,490.72,389.4
2018,10,23,13,15,575.5,180.5,2.9,16.95,523.5,566.65,450.25
2018,10,23,13,30,718.0,134.0,2.8,17.1,552.0,655.77,519.85
2018,10,23,13,45,796.0,107.0,2.7,17.25,549.5,710.66,562.58
2018,10,23,14,0,874.0,80.0,2.6,17.4,547.0,761.04,599.79
2018,10,23,14,15,769.5,97.0,2.45,17.55,488.5,732.66,578.78
2018,10,23,14,30,665.0,114.0,2.3,17.7,430.0,694.26,551.04
2018,10,23,14,45,633.5,109.0,2.2,17.8,389.0,680.01,541.42
2018,10,23,15,0,602.0,104.0,2.1,17.9,348.0,661.79,528.6
2018,10,23,15,15,631.5,87.0,2.1,17.9,317.5,677.79,541.8
2018,10,23,15,30,661.0,70.0,2.1,17.9,287.0,690.11,551.67
2018,10,23,15,45,665.5,60.5,1.95,17.55,250.0,687.45,549.52
2018,10,23,16,0,670.0,51.0,1.8,17.2,213.0,675.02,538.87
2018,10,23,16,15,601.5,45.0,1.6,16.2,166.0,607.88,486.34
2018,10,23,16,30,533.0,39.0,1.4,15.2,119.0,549.14,436.68
2018,10,23,16,45,401.0,30.5,1.2,14.2,78.0,425.79,328.06
2018,10,23,17,0,269.0,22.0,1.0,13.2,37.0,281.25,47.27
2018,10,23,17,15,134.5,11.0,1.05,12.7,18.5,115.86,0.0
2018,10,23,17,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,24,6,15,14.0,3.5,0.95,9.4,3.5,0.0,0.0
2018,10,24,6,30,28.0,7.0,0.9,9.8,7.0,5.51,0.0
2018,10,24,6,45,87.0,21.0,0.85,10.2,28.5,15.86,0.0
2018,10,24,7,0,146.0,35.0,0.8,10.6,50.0,26.2,16.7
2018,10,24,7,15,284.0,46.0,1.0,11.3,95.0,34.84,25.29
2018,10,24,7,30,422.0,57.0,1.2,12.0,140.0,45.91,35.53
2018,10,24,7,45,571.5,54.5,1.4,12.75,199.0,44.75,34.64
2018,10,24,8,0,721.0,52.0,1.6,13.5,258.0,48.05,37.56
2018,10,24,8,15,756.5,55.0,1.6,14.2,303.5,50.98,40.04
2018,10,24,8,30,792.0,58.0,1.6,14.9,349.0,53.93,42.46
2018,10,24,8,45,816.0,60.0,1.6,15.55,391.0,61.78,49.16
2018,10,24,9,0,840.0,62.0,1.6,16.2,433.0,64.37,51.15
2018,10,24,9,15,856.0,64.5,1.65,16.95,470.0,67.05,53.19
2018,10,24,9,30,872.0,67.0,1.7,17.7,507.0,69.63,55.12
2018,10,24,9,45,882.5,68.5,1.7,18.4,538.0,71.32,56.28
2018,10,24,10,0,893.0,70.0,1.7,19.1,569.0,72.93,57.38
2018,10,24,10,15,900.5,71.5,1.75,19.65,593.5,78.41,61.82
2018,10,24,10,30,908.0,73.0,1.8,20.2,618.0,136.9,74.64
2018,10,24,10,45,912.5,73.5,1.85,20.75,634.5,194.53,112.15
2018,10,24,11,0,917.0,74.0,1.9,21.3,651.0,251.83,158.13
2018,10,24,11,15,919.0,74.5,2.05,21.65,660.0,307.92,207.0
2018,10,24,11,30,921.0,75.0,2.2,22.0,669.0,362.93,255.97
2018,10,24,11,45,920.0,75.5,2.35,22.35,670.0,415.54,302.75
2018,10,24,12,0,919.0,76.0,2.5,22.7,671.0,466.34,347.16
2018,10,24,12,15,916.5,75.5,2.6,22.9,664.5,513.51,387.84
2018,10,24,12,30,914.0,75.0,2.7,23.1,658.0,558.28,425.66
2018,10,24,12,45,909.0,74.5,2.75,23.35,643.5,599.06,459.33
2018,10,24,13,0,904.0,74.0,2.8,23.6,629.0,636.9,490.03
2018,10,24,13,15,877.5,79.0,2.85,23.65,602.5,663.39,512.06
2018,10,24,13,30,851.0,84.0,2.9,23.7,576.0,685.45,530.46
2018,10,24,13,45,776.5,99.5,2.9,23.7,531.5,686.54,532.5
2018,10,24,14,0,702.0,115.0,2.9,23.7,487.0,678.42,527.68
2018,10,24,14,15,740.0,98.5,2.85,23.5,467.5,712.92,554.62
2018,10,24,14,30,778.0,82.0,2.8,23.3,448.0,741.67,576.53
2018,10,24,14,45,607.5,107.0,2.75,23.15,377.5,654.45,514.47
2018,10,24,15,0,437.0,132.0,2.7,23.0,307.0,545.74,433.93
2018,10,24,15,15,407.5,115.5,2.7,23.0,264.0,511.6,409.93
2018,10,24,15,30,378.0,99.0,2.7,23.0,221.0,474.34,382.4
2018,10,24,15,45,509.0,73.5,2.5,22.25,210.5,568.29,455.84
2018,10,24,16,0,640.0,48.0,2.3,21.5,200.0,643.47,510.75
2018,10,24,16,15,569.0,43.0,2.05,20.6,155.0,575.93,457.0
2018,10,24,16,30,498.0,38.0,1.8,19.7,110.0,516.71,406.77
2018,10,24,16,45,368.0,29.5,1.55,18.8,71.5,396.08,298.88
2018,10,24,17,0,238.0,21.0,1.3,17.9,33.0,251.48,0.0
2018,10,24,17,15,119.0,10.5,1.3,17.35,16.5,102.75,0.0
2018,10,24,17,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,25,6,15,47.0,4.5,0.8,10.3,5.0,0.0,0.0
2018,10,25,6,30,94.0,9.0,0.8,10.7,10.0,7.08,0.0
2018,10,25,6,45,229.0,20.0,0.75,11.15,38.5,16.55,0.0
2018,10,25,7,0,364.0,31.0,0.7,11.6,67.0,25.74,16.05
2018,10,25,7,15,482.5,37.5,0.75,12.2,113.5,31.29,22.03
2018,10,25,7,30,601.0,44.0,0.8,12.8,160.0,40.27,30.39
2018,10,25,7,45,463.0,64.0,0.9,13.45,168.0,51.01,40.13
2018,10,25,8,0,325.0,84.0,1.0,14.1,176.0,60.95,48.95
2018,10,25,8,15,439.5,84.0,1.0,14.85,231.0,62.22,49.9
2018,10,25,8,30,554.0,84.0,1.0,15.6,286.0,64.65,51.8
2018,10,25,8,45,641.0,85.5,1.05,16.4,345.5,66.41,53.04
2018,10,25,9,0,728.0,87.0,1.1,17.2,405.0,68.46,54.51
2018,10,25,9,15,798.5,78.5,1.25,18.05,455.0,68.91,54.57
2018,10,25,9,30,869.0,70.0,1.4,18.9,505.0,71.51,56.48
2018,10,25,9,45,882.0,71.0,1.55,19.75,536.5,72.91,57.34
2018,10,25,10,0,895.0,72.0,1.7,20.6,568.0,74.24,58.15
2018,10,25,10,15,903.5,73.0,1.75,21.35,592.5,77.82,60.9
2018,10,25,10,30,912.0,74.0,1.8,22.1,617.0,136.2,73.87
2018,10,25,10,45,917.5,75.0,1.9,22.8,634.5,194.54,111.15
2018,10,25,11,0,923.0,76.0,2.0,23.5,652.0,252.68,157.14
2018,10,25,11,15,926.0,76.5,2.0,23.9,662.0,309.36,205.81
2018,10,25,11,30,929.0,77.0,2.0,24.3,672.0,365.07,254.56
2018,10,25,11,45,929.5,77.0,2.05,24.7,673.5,418.25,301.02
2018,10,25,12,0,930.0,77.0,2.1,25.1,675.0,469.72,345.12
2018,10,25,12,15,926.5,77.5,2.1,25.35,668.5,517.84,385.59
2018,10,25,12,30,923.0,78.0,2.1,25.6,662.0,563.51,423.04
2018,10,25,12,45,917.0,78.0,2.15,25.85,647.5,604.65,456.38
2018,10,25,13,0,911.0,78.0,2.2,26.1,633.0,642.8,486.73
2018,10,25,13,15,904.5,77.0,2.25,26.2,612.0,676.47,513.57
2018,10,25,13,30,898.0,76.0,2.3,26.3,591.0,706.84,537.62
2018,10,25,13,45,888.0,74.5,2.35,26.4,562.5,730.75,556.05
2018,10,25,14,0,878.0,73.0,2.4,26.5,534.0,751.01,571.18
2018,10,25,14,15,863.0,71.0,2.4,26.35,499.0,763.14,581.06
2018,10,25,14,30,848.0,69.0,2.4,26.2,464.0,771.39,588.41
2018,10,25,14,45,826.5,67.0,2.45,26.1,424.0,778.97,595.64
2018,10,25,15,0,805.0,65.0,2.5,26.0,384.0,774.53,594.44
2018,10,25,15,15,774.0,61.0,2.5,26.0,339.0,755.67,582.42
2018,10,25,15,30,743.0,57.0,2.5,26.0,294.0,733.01,567.28
2018,10,25,15,45,697.0,53.0,2.25,24.95,247.5,694.06,540.34
2018,10,25,16,0,651.0,49.0,2.0,23.9,201.0,651.83,509.31
2018,10,25,16,15,577.0,43.0,1.8,22.55,154.5,580.6,455.27
2018,10,25,16,30,503.0,37.0,1.6,21.2,108.0,518.0,403.57
2018,10,25,16,45,359.0,28.0,1.4,19.85,68.5,385.88,285.85
2018,10,25,17,0,215.0,19.0,1.2,18.5,29.0,228.4,0.0
2018,10,25,17,15,107.5,9.5,1.25,17.85,14.5,92.52,0.0
2018,10,25,17,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,26,6,15,49.0,4.5,0.8,11.3,4.5,0.0,0.0
2018,10,26,6,30,98.0,9.0,0.8,11.7,9.0,7.08,0.0
2018,10,26,6,45,241.0,19.0,0.8,12.05,37.5,15.75,0.0
2018,10,26,7,0,384.0,29.0,0.8,12.4,66.0,24.18,14.48
2018,10,26,7,15,496.0,35.5,0.9,13.1,111.5,29.78,20.56
2018,10,26,7,30,608.0,42.0,1.0,13.8,157.0,38.62,28.76
2018,10,26,7,45,584.0,55.0,1.1,14.5,190.5,45.31,34.87
2018,10,26,8,0,560.0,68.0,1.2,15.2,224.0,54.47,43.0
2018,10,26,8,15,543.0,83.5,1.1,16.1,256.0,65.1,52.19
2018,10,26,8,30,526.0,99.0,1.0,17.0,288.0,75.24,60.76
2018,10,26,8,45,523.0,114.0,0.9,17.9,321.0,82.34,66.53
2018,10,26,9,0,520.0,129.0,0.8,18.8,354.0,91.22,73.73
2018,10,26,9,15,557.0,133.0,0.75,19.7,393.0,93.9,75.53
2018,10,26,9,30,594.0,137.0,0.7,20.6,432.0,97.89,78.42
2018,10,26,9,45,635.0,135.0,0.65,21.5,468.5,96.11,76.44
2018,10,26,10,0,676.0,133.0,0.6,22.4,505.0,94.63,74.76
2018,10,26,10,15,698.0,132.5,0.6,23.15,531.5,94.59,74.36
2018,10,26,10,30,720.0,132.0,0.6,23.9,558.0,144.01,85.96
2018,10,26,10,45,708.5,141.0,0.65,24.65,570.0,197.25,120.53
2018,10,26,11,0,697.0,150.0,0.7,25.4,582.0,249.02,160.75
2018,10,26,11,15,650.5,169.0,0.8,25.95,577.0,297.31,202.23
2018,10,26,11,30,604.0,188.0,0.9,26.5,572.0,340.23,239.64
2018,10,26,11,45,670.0,165.5,1.0,27.1,592.5,387.88,277.53
2018,10,26,12,0,736.0,143.0,1.1,27.7,613.0,439.74,318.59
2018,10,26,12,15,793.5,121.5,1.2,27.9,624.0,492.59,360.68
2018,10,26,12,30,851.0,100.0,1.3,28.1,635.0,546.11,402.87
2018,10,26,12,45,836.0,102.0,1.4,28.35,618.0,582.56,432.16
2018,10,26,13,0,821.0,104.0,1.5,28.6,601.0,615.46,458.34
2018,10,26,13,15,826.5,98.0,1.55,28.55,583.0,650.03,485.59
2018,10,26,13,30,832.0,92.0,1.6,28.5,565.0,682.0,510.66
2018,10,26,13,45,820.0,88.0,1.65,28.5,535.0,700.85,526.21
2018,10,26,14,0,808.0,84.0,1.7,28.5,505.0,715.86,538.06
2018,10,26,14,15,795.5,80.0,1.7,28.3,471.5,726.69,546.97
2018,10,26,14,30,783.0,76.0,1.7,28.1,438.0,733.75,553.44
2018,10,26,14,45,755.0,75.0,1.7,27.9,398.5,728.15,551.27
2018,10,26,15,0,727.0,74.0,1.7,27.7,359.0,718.49,546.33
2018,10,26,15,15,711.0,68.0,1.7,27.7,319.5,709.1,540.97
2018,10,26,15,30,695.0,62.0,1.7,27.7,280.0,696.26,532.74
2018,10,26,15,45,590.5,61.5,1.35,26.55,226.0,618.9,477.5
2018,10,26,16,0,486.0,61.0,1.0,25.4,172.0,532.7,413.98
2018,10,26,16,15,427.0,51.5,1.0,24.35,132.0,471.69,368.24
2018,10,26,16,30,368.0,42.0,1.0,23.3,92.0,409.44,317.56
2018,10,26,16,45,268.5,30.5,1.0,22.3,59.0,312.4,226.06
2018,10,26,17,0,169.0,19.0,1.0,21.3,26.0,150.72,0.0
2018,10,26,17,15,84.5,9.5,1.0,20.8,13.0,7.47,0.0
2018,10,26,17,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.95,18.15,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,27,6,15,24.0,3.0,1.0,12.2,3.0,0.0,0.0
2018,10,27,6,30,48.0,6.0,1.1,12.6,6.0,4.72,0.0
2018,10,27,6,45,198.0,19.0,1.15,13.0,35.0,15.71,0.0
2018,10,27,7,0,348.0,32.0,1.2,13.4,64.0,26.62,16.14
2018,10,27,7,15,450.0,39.0,1.4,14.05,106.5,32.37,22.65
2018,10,27,7,30,552.0,46.0,1.6,14.7,149.0,38.34,28.34
2018,10,27,7,45,584.0,54.5,1.75,15.3,190.5,44.96,34.4
2018,10,27,8,0,616.0,63.0,1.9,15.9,232.0,51.41,40.14
2018,10,27,8,15,553.5,83.0,1.85,16.65,255.0,64.96,51.96
2018,10,27,8,30,491.0,103.0,1.8,17.4,278.0,75.14,60.61
2018,10,27,8,45,572.5,101.5,1.8,18.15,329.5,76.73,61.66
2018,10,27,9,0,654.0,100.0,1.8,18.9,381.0,76.12,60.79
2018,10,27,9,15,621.0,118.5,1.8,19.6,404.0,87.25,70.02
2018,10,27,9,30,588.0,137.0,1.8,20.3,427.0,97.97,78.76
2018,10,27,9,45,646.0,131.0,1.8,21.0,468.0,93.89,74.89
2018,10,27,10,0,704.0,125.0,1.8,21.7,509.0,90.31,71.51
2018,10,27,10,15,787.0,105.5,1.9,22.25,552.5,85.95,67.57
2018,10,27,10,30,870.0,86.0,2.0,22.8,596.0,137.15,76.86
2018,10,27,10,45,886.5,83.5,2.05,23.3,616.5,192.37,110.83
2018,10,27,11,0,903.0,81.0,2.1,23.8,637.0,248.47,154.4
2018,10,27,11,15,892.5,86.0,2.15,24.25,642.5,303.93,202.33
2018,10,27,11,30,882.0,91.0,2.2,24.7,648.0,357.19,249.34
2018,10,27,11,45,896.5,86.5,2.25,25.1,654.0,409.63,294.77
2018,10,27,12,0,911.0,82.0,2.3,25.5,660.0,461.59,339.02
2018,10,27,12,15,909.5,82.0,2.35,25.75,654.0,509.29,379.4
2018,10,27,12,30,908.0,82.0,2.4,26.0,648.0,554.74,417.01
2018,10,27,12,45,891.5,85.0,2.4,26.25,630.5,592.19,447.63
2018,10,27,13,0,875.0,88.0,2.4,26.5,613.0,625.97,474.73
2018,10,27,13,15,875.0,84.5,2.45,26.45,594.0,660.16,502.42
2018,10,27,13,30,875.0,81.0,2.5,26.4,575.0,691.43,527.62
2018,10,27,13,45,837.5,85.0,2.55,26.35,538.5,707.61,541.27
2018,10,27,14,0,800.0,89.0,2.6,26.3,502.0,713.06,546.63
2018,10,27,14,15,758.5,90.5,2.65,26.0,461.0,707.66,544.82
2018,10,27,14,30,717.0,92.0,2.7,25.7,420.0,701.75,542.78
2018,10,27,14,45,688.0,90.0,2.75,25.4,382.0,693.94,539.37
2018,10,27,15,0,659.0,88.0,2.8,25.1,344.0,682.31,533.11
2018,10,27,15,15,631.0,80.0,2.8,25.1,301.5,660.56,518.37
2018,10,27,15,30,603.0,72.0,2.8,25.1,259.0,635.4,500.61
2018,10,27,15,45,576.5,63.5,2.8,23.95,218.5,607.82,482.28
2018,10,27,16,0,550.0,55.0,2.8,22.8,178.0,577.58,460.22
2018,10,27,16,15,489.0,47.0,2.5,21.75,137.0,516.84,411.42
2018,10,27,16,30,428.0,39.0,2.2,20.7,96.0,454.81,357.85
2018,10,27,16,45,294.5,28.5,1.95,19.6,60.0,330.3,237.54
2018,10,27,17,0,161.0,18.0,1.7,18.5,24.0,143.0,0.0
2018,10,27,17,15,80.5,9.0,1.7,17.9,12.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.7,16.65,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,28,6,15,0.5,1.0,1.6,11.65,1.0,0.0,0.0
2018,10,28,6,30,1.0,2.0,1.8,12.2,2.0,1.57,0.0
2018,10,28,6,45,6.5,12.0,1.95,12.7,12.5,9.44,0.0
2018,10,28,7,0,12.0,22.0,2.1,13.2,23.0,17.09,8.14
2018,10,28,7,15,24.5,37.5,2.3,13.85,41.5,28.5,19.23
2018,10,28,7,30,37.0,53.0,2.5,14.5,60.0,39.74,29.56
2018,10,28,7,45,61.0,76.0,2.7,15.1,91.0,55.6,43.82
2018,10,28,8,0,85.0,99.0,2.9,15.7,122.0,70.12,56.69
2018,10,28,8,15,243.5,105.0,2.95,16.3,187.5,74.85,60.73
2018,10,28,8,30,402.0,111.0,3.0,16.9,253.0,78.97,64.1
2018,10,28,8,45,468.0,116.5,3.05,17.45,301.0,83.07,67.4
2018,10,28,9,0,534.0,122.0,3.1,18.0,349.0,87.25,70.7
2018,10,28,9,15,577.5,123.5,3.15,18.55,388.5,90.02,72.76
2018,10,28,9,30,621.0,125.0,3.2,19.1,428.0,90.67,72.97
2018,10,28,9,45,503.0,167.0,3.25,19.6,422.5,112.01,90.86
2018,10,28,10,0,385.0,209.0,3.3,20.1,417.0,137.52,112.04
2018,10,28,10,15,519.5,179.5,3.3,20.5,474.0,118.14,95.33
2018,10,28,10,30,654.0,150.0,3.3,20.9,531.0,147.79,93.55
2018,10,28,10,45,709.5,137.5,3.35,21.3,561.5,192.21,119.46
2018,10,28,11,0,765.0,125.0,3.4,21.7,592.0,241.97,156.71
2018,10,28,11,15,776.0,122.5,3.45,21.9,602.5,296.52,203.24
2018,10,28,11,30,787.0,120.0,3.5,22.1,613.0,346.25,247.17
2018,10,28,11,45,851.5,98.5,3.6,22.3,633.5,399.66,293.0
2018,10,28,12,0,916.0,77.0,3.7,22.5,654.0,457.11,342.01
2018,10,28,12,15,910.5,78.0,3.75,22.5,646.5,503.86,383.2
2018,10,28,12,30,905.0,79.0,3.8,22.5,639.0,548.04,421.41
2018,10,28,12,45,896.0,80.0,3.85,22.55,624.0,587.54,455.11
2018,10,28,13,0,887.0,81.0,3.9,22.6,609.0,623.92,485.69
2018,10,28,13,15,859.5,85.0,3.95,22.5,582.0,648.27,506.95
2018,10,28,13,30,832.0,89.0,4.0,22.4,555.0,674.0,528.61
2018,10,28,13,45,743.0,106.0,4.05,22.3,506.5,663.19,522.27
2018,10,28,14,0,654.0,123.0,4.1,22.2,458.0,642.9,508.55
2018,10,28,14,15,658.0,113.5,4.05,21.9,431.0,658.0,522.63
2018,10,28,14,30,662.0,104.0,4.0,21.6,404.0,670.2,533.73
2018,10,28,14,45,513.0,118.5,4.0,21.35,338.5,573.76,461.85
2018,10,28,15,0,364.0,133.0,4.0,21.1,273.0,481.7,390.45
2018,10,28,15,15,325.5,121.0,4.0,21.1,235.0,425.06,347.47
2018,10,28,15,30,287.0,109.0,4.0,21.1,197.0,386.58,317.21
2018,10,28,15,45,292.5,91.5,3.9,20.1,168.5,395.75,325.7
2018,10,28,16,0,298.0,74.0,3.8,19.1,140.0,382.98,315.91
2018,10,28,16,15,301.0,57.5,3.6,18.55,110.0,367.52,301.54
2018,10,28,16,30,304.0,41.0,3.4,18.0,80.0,352.49,283.9
2018,10,28,16,45,196.5,28.5,3.2,17.45,49.5,246.21,174.39
2018,10,28,17,0,89.0,16.0,3.0,16.9,19.0,83.54,0.0
2018,10,28,17,15,44.5,8.0,2.95,16.45,9.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,29,6,15,5.5,1.5,1.6,9.4,1.5,0.0,0.0
2018,10,29,6,30,11.0,3.0,1.7,9.9,3.0,2.36,0.0
2018,10,29,6,45,33.5,14.5,1.75,10.4,17.0,11.41,0.0
2018,10,29,7,0,56.0,26.0,1.8,10.9,31.0,19.86,10.2
2018,10,29,7,15,46.0,36.5,2.05,11.5,42.0,27.7,18.69
2018,10,29,7,30,36.0,47.0,2.3,12.1,53.0,35.73,26.27
2018,10,29,7,45,47.0,69.5,2.55,12.7,80.0,51.35,40.44
2018,10,29,8,0,58.0,92.0,2.8,13.3,107.0,66.51,54.02
2018,10,29,8,15,101.5,117.0,3.05,13.7,149.5,81.8,67.53
2018,10,29,8,30,145.0,142.0,3.3,14.1,192.0,97.58,81.26
2018,10,29,8,45,99.5,149.5,3.6,14.55,186.0,102.11,84.92
2018,10,29,9,0,54.0,157.0,3.9,15.0,180.0,109.16,90.73
2018,10,29,9,15,84.5,182.5,4.0,15.2,222.0,124.87,104.09
2018,10,29,9,30,115.0,208.0,4.1,15.4,264.0,135.86,113.24
2018,10,29,9,45,104.5,221.5,4.2,15.6,274.5,148.03,123.36
2018,10,29,10,0,94.0,235.0,4.3,15.8,285.0,155.7,129.58
2018,10,29,10,15,172.0,246.5,4.3,15.85,343.5,158.05,131.33
2018,10,29,10,30,250.0,258.0,4.3,15.9,402.0,181.47,136.31
2018,10,29,10,45,263.5,264.5,4.25,16.0,420.5,210.22,155.93
2018,10,29,11,0,277.0,271.0,4.2,16.1,439.0,240.55,179.63
2018,10,29,11,15,316.0,265.0,4.2,16.2,459.5,270.72,203.79
2018,10,29,11,30,355.0,259.0,4.2,16.3,480.0,304.25,231.71
2018,10,29,11,45,478.0,221.5,4.15,16.45,520.0,352.04,269.79
2018,10,29,12,0,601.0,184.0,4.1,16.6,560.0,411.13,318.03
2018,10,29,12,15,655.0,163.5,4.1,16.75,569.5,457.14,357.38
2018,10,29,12,30,709.0,143.0,4.1,16.9,579.0,505.31,398.23
2018,10,29,12,45,776.0,119.5,4.1,17.1,586.5,558.57,442.61
2018,10,29,13,0,843.0,96.0,4.1,17.3,594.0,613.96,488.21
2018,10,29,13,15,834.0,95.5,4.1,17.7,573.5,645.22,514.0
2018,10,29,13,30,825.0,95.0,4.1,18.1,553.0,673.14,536.85
2018,10,29,13,45,853.5,82.0,4.1,18.45,535.0,710.59,567.1
2018,10,29,14,0,882.0,69.0,4.1,18.8,517.0,738.89,588.56
2018,10,29,14,15,867.0,67.5,4.0,18.9,482.5,751.59,598.45
2018,10,29,14,30,852.0,66.0,3.9,19.0,448.0,760.47,605.68
2018,10,29,14,45,832.0,63.0,3.8,19.1,408.0,767.86,611.85
2018,10,29,15,0,812.0,60.0,3.7,19.2,368.0,763.49,609.27
2018,10,29,15,15,779.5,57.0,3.7,19.2,323.5,744.99,596.69
2018,10,29,15,30,747.0,54.0,3.7,19.2,279.0,722.71,580.72
2018,10,29,15,45,699.0,49.5,3.25,18.75,232.5,681.98,548.99
2018,10,29,16,0,651.0,45.0,2.8,18.3,186.0,638.06,513.01
2018,10,29,16,15,572.5,39.5,2.45,17.25,141.0,564.7,453.43
2018,10,29,16,30,494.0,34.0,2.1,16.2,96.0,488.66,386.88
2018,10,29,16,45,334.0,25.0,1.75,15.15,58.5,351.46,239.33
2018,10,29,17,0,174.0,16.0,1.4,14.1,21.0,150.77,0.0
2018,10,29,17,15,87.0,8.0,1.45,13.75,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,10,30,6,15,36.5,3.5,2.1,8.6,3.0,0.0,0.0
2018,10,30,6,30,73.0,7.0,2.2,9.0,6.0,0.0,0.0
2018,10,30,6,45,257.0,16.5,2.3,9.45,34.5,12.98,0.0
