Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,9,11,0,816.0,127.0,0.9,19.6,584.0,230.56,145.06
2018,11,9,11,15,823.0,129.0,0.9,19.9,596.0,285.39,190.14
2018,11,9,11,30,830.0,131.0,0.9,20.2,608.0,339.98,236.78
2018,11,9,11,45,831.0,131.5,0.95,20.5,610.5,390.89,281.03
2018,11,9,12,0,832.0,132.0,1.0,20.8,613.0,440.38,323.55
2018,11,9,12,15,827.5,132.5,1.05,20.95,606.5,485.86,362.38
2018,11,9,12,30,823.0,133.0,1.1,21.1,600.0,528.99,398.49
2018,11,9,12,45,813.5,132.5,1.15,21.3,585.0,566.08,429.26
2018,11,9,13,0,804.0,132.0,1.2,21.5,570.0,600.05,457.03
2018,11,9,13,15,792.0,129.5,1.2,21.5,547.5,627.37,479.45
2018,11,9,13,30,780.0,127.0,1.2,21.5,525.0,651.13,498.9
2018,11,9,13,45,762.0,124.5,1.25,21.55,495.5,667.24,512.93
2018,11,9,14,0,744.0,122.0,1.3,21.6,466.0,679.36,523.94
2018,11,9,14,15,719.0,118.0,1.3,21.35,430.5,680.91,527.45
2018,11,9,14,30,694.0,114.0,1.3,21.1,395.0,678.19,527.81
2018,11,9,14,45,660.0,108.0,1.3,20.85,354.0,662.41,518.55
2018,11,9,15,0,626.0,102.0,1.3,20.6,313.0,642.33,505.46
2018,11,9,15,15,580.0,94.5,1.3,20.6,269.5,607.2,480.35
2018,11,9,15,30,534.0,87.0,1.3,20.6,226.0,567.89,451.21
2018,11,9,15,45,465.5,76.0,1.15,18.6,180.5,504.92,404.98
2018,11,9,16,0,397.0,65.0,1.0,16.6,135.0,441.71,355.88
2018,11,9,16,15,300.0,50.0,1.05,15.8,94.0,349.42,279.52
2018,11,9,16,30,203.0,35.0,1.1,15.0,53.0,258.71,189.87
2018,11,9,16,45,112.0,19.5,1.15,14.25,28.5,102.07,0.0
2018,11,9,17,0,21.0,4.0,1.2,13.5,4.0,3.15,0.0
2018,11,9,17,15,10.5,2.0,1.2,13.15,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,10,6,45,30.5,7.0,0.8,7.25,8.5,5.51,0.0
2018,11,10,7,0,61.0,14.0,0.8,7.1,17.0,10.78,0.0
2018,11,10,7,15,134.0,32.0,0.75,7.4,47.5,23.99,14.23
2018,11,10,7,30,207.0,50.0,0.7,7.7,78.0,37.15,27.51
2018,11,10,7,45,269.5,67.0,0.7,7.95,118.0,49.35,39.07
2018,11,10,8,0,332.0,84.0,0.7,8.2,158.0,61.35,50.25
2018,11,10,8,15,380.5,98.0,0.8,8.8,199.5,71.01,59.03
2018,11,10,8,30,429.0,112.0,0.9,9.4,241.0,80.5,67.45
2018,11,10,8,45,466.0,122.5,1.0,10.0,281.0,87.44,73.42
2018,11,10,9,0,503.0,133.0,1.1,10.6,321.0,94.25,79.18
2018,11,10,9,15,533.0,141.0,1.15,11.3,357.5,99.3,83.24
2018,11,10,9,30,563.0,149.0,1.2,12.0,394.0,104.29,87.21
2018,11,10,9,45,586.0,154.0,1.2,12.7,425.0,107.27,89.39
2018,11,10,10,0,609.0,159.0,1.2,13.4,456.0,110.26,91.56
2018,11,10,10,15,627.5,162.0,1.2,14.15,481.0,111.97,92.61
2018,11,10,10,30,646.0,165.0,1.2,14.9,506.0,139.65,97.02
2018,11,10,10,45,661.0,166.0,1.2,15.7,524.5,186.0,121.18
2018,11,10,11,0,676.0,167.0,1.2,16.5,543.0,233.7,155.6
2018,11,10,11,15,674.0,169.0,1.2,16.85,549.0,279.44,193.81
2018,11,10,11,30,672.0,171.0,1.2,17.2,555.0,324.18,232.83
2018,11,10,11,45,683.5,169.5,1.15,17.6,561.0,369.53,271.9
2018,11,10,12,0,695.0,168.0,1.1,18.0,567.0,414.74,310.32
2018,11,10,12,15,664.0,176.0,1.25,18.1,554.0,448.83,341.25
2018,11,10,12,30,633.0,184.0,1.4,18.2,541.0,473.99,364.66
2018,11,10,12,45,589.0,193.0,1.5,18.35,519.0,493.74,382.93
2018,11,10,13,0,545.0,202.0,1.6,18.5,497.0,508.45,396.66
2018,11,10,13,15,530.0,197.0,1.65,18.45,475.0,523.23,410.32
2018,11,10,13,30,515.0,192.0,1.7,18.4,453.0,534.93,421.37
2018,11,10,13,45,495.0,185.0,1.75,18.35,424.5,538.35,426.05
2018,11,10,14,0,475.0,178.0,1.8,18.3,396.0,538.44,428.09
2018,11,10,14,15,453.0,168.5,1.6,17.95,364.0,531.39,423.97
2018,11,10,14,30,431.0,159.0,1.4,17.6,332.0,521.16,417.2
2018,11,10,14,45,402.0,147.0,1.25,17.25,295.5,499.98,402.08
2018,11,10,15,0,373.0,135.0,1.1,16.9,259.0,460.11,372.69
2018,11,10,15,15,335.0,119.5,1.1,16.9,219.5,422.19,343.99
2018,11,10,15,30,297.0,104.0,1.1,16.9,180.0,382.01,312.45
2018,11,10,15,45,250.0,85.0,1.05,15.25,140.5,327.37,269.66
2018,11,10,16,0,203.0,66.0,1.0,13.6,101.0,270.63,223.1
2018,11,10,16,15,148.5,46.0,1.05,13.1,67.5,203.85,165.24
2018,11,10,16,30,94.0,26.0,1.1,12.6,34.0,132.12,95.08
2018,11,10,16,45,51.5,14.0,1.15,12.1,18.0,50.75,0.0
2018,11,10,17,0,9.0,2.0,1.2,11.6,2.0,1.57,0.0
2018,11,10,17,15,4.5,1.0,1.2,11.3,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,11,11,6,45,54.0,8.5,1.35,3.4,11.0,6.69,0.0
2018,11,11,7,0,108.0,17.0,1.3,3.6,22.0,13.38,0.0
2018,11,11,7,15,221.5,33.0,1.5,4.6,57.5,25.03,14.88
2018,11,11,7,30,335.0,49.0,1.7,5.6,93.0,37.16,27.64
2018,11,11,7,45,420.5,60.0,1.85,6.65,137.0,48.87,38.75
2018,11,11,8,0,506.0,71.0,2.0,7.7,181.0,57.49,46.79
2018,11,11,8,15,566.5,77.5,2.1,8.55,226.0,62.26,51.16
2018,11,11,8,30,627.0,84.0,2.2,9.4,271.0,67.11,55.43
2018,11,11,8,45,674.0,88.0,2.3,10.25,314.5,69.96,57.77
2018,11,11,9,0,721.0,92.0,2.4,11.1,358.0,72.91,60.12
2018,11,11,9,15,740.5,97.5,2.35,12.0,394.5,76.53,62.99
2018,11,11,9,30,760.0,103.0,2.3,12.9,431.0,80.09,65.78
2018,11,11,9,45,771.0,108.0,2.25,13.85,461.0,83.11,68.04
2018,11,11,10,0,782.0,113.0,2.2,14.8,491.0,86.1,70.25
2018,11,11,10,15,785.5,116.0,2.1,15.5,511.5,87.58,71.22
2018,11,11,10,30,789.0,119.0,2.0,16.2,532.0,113.96,73.6
2018,11,11,10,45,741.0,131.5,1.9,16.95,529.0,168.88,104.24
2018,11,11,11,0,693.0,144.0,1.8,17.7,526.0,218.29,142.42
2018,11,11,11,15,713.5,141.0,1.75,18.15,540.0,265.76,181.21
2018,11,11,11,30,734.0,138.0,1.7,18.6,554.0,314.41,222.88
2018,11,11,11,45,762.5,130.0,1.65,19.05,563.5,362.54,264.39
2018,11,11,12,0,791.0,122.0,1.6,19.5,573.0,411.7,306.39
2018,11,11,12,15,781.0,117.0,1.65,19.7,558.5,447.63,338.84
2018,11,11,12,30,771.0,112.0,1.7,19.9,544.0,480.44,368.13
2018,11,11,12,45,749.5,112.0,1.7,20.1,523.5,508.85,393.07
2018,11,11,13,0,728.0,112.0,1.7,20.3,503.0,533.38,414.32
2018,11,11,13,15,722.5,114.0,1.75,20.35,489.5,565.63,441.07
2018,11,11,13,30,717.0,116.0,1.8,20.4,476.0,595.27,465.38
2018,11,11,13,45,753.5,109.0,1.85,20.45,469.0,640.83,501.4
2018,11,11,14,0,790.0,102.0,1.9,20.5,462.0,685.6,536.4
2018,11,11,14,15,769.5,98.0,1.8,20.3,427.0,691.41,542.1
2018,11,11,14,30,749.0,94.0,1.7,20.1,392.0,693.18,544.61
2018,11,11,14,45,720.0,89.5,1.65,19.9,352.5,684.02,538.99
2018,11,11,15,0,691.0,85.0,1.6,19.7,313.0,670.81,530.25
2018,11,11,15,15,647.0,78.5,1.6,19.7,269.0,639.72,507.87
2018,11,11,15,30,603.0,72.0,1.6,19.7,225.0,604.77,481.68
2018,11,11,15,45,539.5,63.5,1.35,17.7,180.5,548.73,439.95
2018,11,11,16,0,476.0,55.0,1.1,15.7,136.0,489.52,393.09
2018,11,11,16,15,376.0,43.0,1.15,15.05,95.0,396.43,315.81
2018,11,11,16,30,276.0,31.0,1.2,14.4,54.0,299.95,212.48
2018,11,11,16,45,155.0,18.5,1.3,13.7,29.5,133.74,0.0
2018,11,11,17,0,34.0,6.0,1.4,13.0,5.0,0.0,0.0
2018,11,11,17,15,17.0,3.0,1.4,12.7,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.55,3.8,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,11,12,6,45,63.0,8.5,1.5,4.3,11.0,6.69,0.0
2018,11,12,7,0,126.0,17.0,1.5,4.5,22.0,13.38,0.0
2018,11,12,7,15,242.0,31.0,1.65,5.65,56.5,23.65,13.24
2018,11,12,7,30,358.0,45.0,1.8,6.8,91.0,37.05,27.31
2018,11,12,7,45,434.0,56.0,1.95,7.95,133.5,45.74,35.68
2018,11,12,8,0,510.0,67.0,2.1,9.1,176.0,54.37,43.7
2018,11,12,8,15,561.0,75.0,2.15,9.95,219.5,60.32,49.12
2018,11,12,8,30,612.0,83.0,2.2,10.8,263.0,66.24,54.34
2018,11,12,8,45,646.0,90.0,2.3,11.6,304.0,71.14,58.52
2018,11,12,9,0,680.0,97.0,2.4,12.4,345.0,75.99,62.56
2018,11,12,9,15,699.0,103.0,2.35,13.25,380.5,79.83,65.61
2018,11,12,9,30,718.0,109.0,2.3,14.1,416.0,83.61,68.58
2018,11,12,9,45,727.0,115.5,2.3,14.9,445.5,87.51,71.62
2018,11,12,10,0,736.0,122.0,2.3,15.7,475.0,91.35,74.59
2018,11,12,10,15,751.0,124.0,2.25,16.4,499.5,92.28,75.05
2018,11,12,10,30,766.0,126.0,2.2,17.1,524.0,115.63,76.18
2018,11,12,10,45,776.0,128.0,2.1,17.75,542.0,168.28,102.45
2018,11,12,11,0,786.0,130.0,2.0,18.4,560.0,221.54,140.74
2018,11,12,11,15,792.5,130.0,1.9,19.0,570.0,272.92,183.11
2018,11,12,11,30,799.0,130.0,1.8,19.6,580.0,323.94,227.19
2018,11,12,11,45,802.0,129.5,1.7,20.2,582.5,372.84,269.89
2018,11,12,12,0,805.0,129.0,1.6,20.8,585.0,420.54,310.89
2018,11,12,12,15,792.5,131.5,1.5,21.1,576.5,462.8,347.24
2018,11,12,12,30,780.0,134.0,1.4,21.4,568.0,502.15,380.14
2018,11,12,12,45,760.0,137.0,1.25,21.7,551.5,535.04,406.87
2018,11,12,13,0,740.0,140.0,1.1,22.0,535.0,564.18,429.73
2018,11,12,13,15,731.5,136.0,1.0,22.0,514.0,589.9,450.25
2018,11,12,13,30,723.0,132.0,0.9,22.0,493.0,612.42,467.88
2018,11,12,13,45,709.5,127.5,0.8,22.0,465.5,627.88,480.03
2018,11,12,14,0,696.0,123.0,0.7,22.0,438.0,639.72,489.29
2018,11,12,14,15,674.0,118.0,0.6,21.75,404.0,641.36,491.52
2018,11,12,14,30,652.0,113.0,0.5,21.5,370.0,639.02,490.78
2018,11,12,14,45,621.0,106.5,0.45,21.2,331.5,624.5,481.91
2018,11,12,15,0,590.0,100.0,0.4,20.9,293.0,605.93,469.84
2018,11,12,15,15,544.5,91.5,0.4,20.9,250.5,570.27,444.71
2018,11,12,15,30,499.0,83.0,0.4,20.9,208.0,528.95,414.5
2018,11,12,15,45,435.5,72.0,0.55,19.25,165.5,471.93,374.73
2018,11,12,16,0,372.0,61.0,0.7,17.6,123.0,413.37,330.37
2018,11,12,16,15,281.0,46.0,0.75,16.95,84.5,326.77,258.03
2018,11,12,16,30,190.0,31.0,0.8,16.3,46.0,235.45,160.4
2018,11,12,16,45,104.5,17.0,0.85,15.6,24.5,93.45,0.0
2018,11,12,17,0,19.0,3.0,0.9,14.9,3.0,0.0,0.0
2018,11,12,17,15,9.5,1.5,0.9,14.55,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,13,6,45,5.5,5.0,1.2,7.2,5.0,0.0,0.0
2018,11,13,7,0,11.0,10.0,1.2,7.2,10.0,7.87,0.0
2018,11,13,7,15,5.5,20.5,1.15,7.65,20.5,15.67,6.43
2018,11,13,7,30,0.0,31.0,1.1,8.1,31.0,23.64,15.28
2018,11,13,7,45,0.0,44.5,1.05,8.5,44.5,33.59,24.7
2018,11,13,8,0,0.0,58.0,1.0,8.9,58.0,43.47,33.91
2018,11,13,8,15,13.5,81.0,1.15,9.55,85.0,59.6,48.57
2018,11,13,8,30,27.0,104.0,1.3,10.2,112.0,74.0,61.45
2018,11,13,8,45,35.0,119.5,1.45,10.8,131.5,84.36,70.51
2018,11,13,9,0,43.0,135.0,1.6,11.4,151.0,94.53,79.28
2018,11,13,9,15,28.5,142.5,1.6,12.0,153.5,99.65,83.44
2018,11,13,9,30,14.0,150.0,1.6,12.6,156.0,107.97,90.37
2018,11,13,9,45,13.0,136.0,1.55,13.25,142.0,99.87,82.86
2018,11,13,10,0,12.0,122.0,1.5,13.9,128.0,91.12,74.87
2018,11,13,10,15,43.0,166.0,1.55,14.6,188.0,116.18,96.27
2018,11,13,10,30,74.0,210.0,1.6,15.3,248.0,144.95,113.81
2018,11,13,10,45,84.0,221.5,1.6,16.0,266.0,161.29,124.58
2018,11,13,11,0,94.0,233.0,1.6,16.7,284.0,179.1,137.58
2018,11,13,11,15,73.5,227.0,1.6,17.0,267.5,180.52,139.55
2018,11,13,11,30,53.0,221.0,1.6,17.3,251.0,178.82,139.18
2018,11,13,11,45,86.0,230.0,1.65,17.55,278.5,202.42,157.52
2018,11,13,12,0,119.0,239.0,1.7,17.8,306.0,234.21,182.71
2018,11,13,12,15,63.5,209.5,1.45,17.65,245.0,192.97,151.31
2018,11,13,12,30,8.0,180.0,1.2,17.5,184.0,143.82,112.6
2018,11,13,12,45,17.5,190.5,1.0,17.35,199.5,158.89,125.05
2018,11,13,13,0,27.0,201.0,0.8,17.2,215.0,175.43,138.52
2018,11,13,13,15,72.0,200.5,0.7,17.0,236.5,214.89,170.86
2018,11,13,13,30,117.0,200.0,0.6,16.8,258.0,261.87,208.88
2018,11,13,13,45,95.5,189.5,0.55,16.6,235.0,233.14,186.42
2018,11,13,14,0,74.0,179.0,0.5,16.4,212.0,215.09,172.46
2018,11,13,14,15,168.5,151.5,0.5,16.1,219.5,274.11,222.53
2018,11,13,14,30,263.0,124.0,0.5,15.8,227.0,336.98,274.66
2018,11,13,14,45,295.5,115.5,0.55,15.45,220.0,361.72,295.6
2018,11,13,15,0,328.0,107.0,0.6,15.1,213.0,405.62,331.18
2018,11,13,15,15,270.0,100.0,0.6,15.1,179.5,342.5,281.26
2018,11,13,15,30,212.0,93.0,0.6,15.1,146.0,297.45,244.67
2018,11,13,15,45,180.0,77.0,0.75,14.25,115.5,258.6,213.5
2018,11,13,16,0,148.0,61.0,0.9,13.4,85.0,218.59,179.6
2018,11,13,16,15,111.0,44.0,0.95,13.05,59.0,171.81,137.58
2018,11,13,16,30,74.0,27.0,1.0,12.7,33.0,118.03,77.41
2018,11,13,16,45,46.5,15.0,1.05,12.35,18.0,47.31,0.0
2018,11,13,17,0,19.0,3.0,1.1,12.0,3.0,0.0,0.0
2018,11,13,17,15,9.5,1.5,1.1,11.85,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,11,14,6,45,47.5,7.5,1.1,5.1,9.0,0.0,0.0
2018,11,14,7,0,95.0,15.0,1.1,5.1,18.0,11.8,0.0
2018,11,14,7,15,196.5,30.0,1.05,5.85,49.5,22.73,11.32
2018,11,14,7,30,298.0,45.0,1.0,6.6,81.0,34.09,24.55
2018,11,14,7,45,368.5,58.5,0.95,7.3,122.0,44.18,34.32
2018,11,14,8,0,439.0,72.0,0.9,8.0,163.0,54.19,43.71
2018,11,14,8,15,487.5,83.0,1.0,8.7,205.0,62.21,51.06
2018,11,14,8,30,536.0,94.0,1.1,9.4,247.0,70.12,58.13
2018,11,14,8,45,567.5,102.5,1.2,10.1,286.0,79.77,66.6
2018,11,14,9,0,599.0,111.0,1.3,10.8,325.0,85.39,71.33
2018,11,14,9,15,629.0,116.0,1.4,11.6,361.5,88.34,73.58
2018,11,14,9,30,659.0,121.0,1.5,12.4,398.0,91.34,75.85
2018,11,14,9,45,681.5,123.5,1.6,13.2,428.0,92.48,76.46
2018,11,14,10,0,704.0,126.0,1.7,14.0,458.0,93.73,77.17
2018,11,14,10,15,718.0,129.0,1.8,14.75,482.0,95.23,78.12
2018,11,14,10,30,732.0,132.0,1.9,15.5,506.0,114.47,78.38
2018,11,14,10,45,743.0,133.0,2.05,16.2,523.5,164.5,102.07
2018,11,14,11,0,754.0,134.0,2.2,16.9,541.0,215.25,138.08
2018,11,14,11,15,760.0,134.5,2.2,17.35,551.0,265.06,179.32
2018,11,14,11,30,766.0,135.0,2.2,17.8,561.0,314.54,222.58
2018,11,14,11,45,768.5,135.0,2.2,18.2,563.5,361.95,264.84
2018,11,14,12,0,771.0,135.0,2.2,18.6,566.0,408.2,305.73
2018,11,14,12,15,752.5,139.5,2.2,18.85,556.5,448.09,341.34
2018,11,14,12,30,734.0,144.0,2.2,19.1,547.0,484.64,373.35
2018,11,14,12,45,706.5,149.0,2.2,19.35,529.0,513.58,398.68
2018,11,14,13,0,679.0,154.0,2.2,19.6,511.0,538.23,419.96
2018,11,14,13,15,666.0,151.0,2.15,19.65,490.0,560.11,438.82
2018,11,14,13,30,653.0,148.0,2.1,19.7,469.0,578.62,454.74
2018,11,14,13,45,634.5,143.5,2.05,19.7,441.0,588.77,464.22
2018,11,14,14,0,616.0,139.0,2.0,19.7,413.0,595.13,470.67
2018,11,14,14,15,591.5,133.0,1.85,19.4,380.0,586.86,466.21
2018,11,14,14,30,567.0,127.0,1.7,19.1,347.0,580.91,463.12
2018,11,14,14,45,533.5,119.0,1.55,18.75,309.0,562.66,450.5
2018,11,14,15,0,500.0,111.0,1.4,18.4,271.0,541.07,434.95
2018,11,14,15,15,443.0,99.5,1.4,18.4,227.0,494.09,399.49
2018,11,14,15,30,386.0,88.0,1.4,18.4,183.0,444.12,360.54
2018,11,14,15,45,323.0,74.0,1.25,16.4,142.5,383.94,313.78
2018,11,14,16,0,260.0,60.0,1.1,14.4,102.0,322.26,263.29
2018,11,14,16,15,198.5,43.5,1.15,13.85,69.5,257.5,206.06
2018,11,14,16,30,137.0,27.0,1.2,13.3,37.0,183.33,117.81
2018,11,14,16,45,72.5,14.5,1.25,12.75,19.5,66.59,0.0
2018,11,14,17,0,8.0,2.0,1.3,12.2,2.0,0.0,0.0
2018,11,14,17,15,4.0,1.0,1.25,12.05,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,15,6,45,24.0,5.5,1.3,4.95,6.0,0.0,0.0
2018,11,15,7,0,48.0,11.0,1.3,4.9,12.0,8.65,0.0
2018,11,15,7,15,125.0,28.0,1.25,5.65,40.5,21.05,9.29
2018,11,15,7,30,202.0,45.0,1.2,6.4,69.0,33.58,24.02
2018,11,15,7,45,270.0,61.0,1.2,7.1,107.5,45.22,35.21
2018,11,15,8,0,338.0,77.0,1.2,7.8,146.0,56.71,45.97
2018,11,15,8,15,360.0,90.0,1.35,8.5,178.5,65.56,54.11
2018,11,15,8,30,382.0,103.0,1.5,9.2,211.0,74.19,61.84
2018,11,15,8,45,448.5,112.0,1.65,9.9,257.0,80.61,67.42
2018,11,15,9,0,515.0,121.0,1.8,10.6,303.0,87.04,72.89
2018,11,15,9,15,539.0,130.5,1.8,11.25,338.5,93.1,77.95
2018,11,15,9,30,563.0,140.0,1.8,11.9,374.0,99.05,82.83
2018,11,15,9,45,559.5,149.5,1.75,12.6,396.5,104.39,87.11
2018,11,15,10,0,556.0,159.0,1.7,13.3,419.0,109.59,91.23
2018,11,15,10,15,578.0,163.0,1.75,14.0,445.5,111.95,92.87
2018,11,15,10,30,600.0,167.0,1.8,14.7,472.0,127.8,92.62
2018,11,15,10,45,617.0,169.0,1.85,15.4,491.5,172.1,113.72
2018,11,15,11,0,634.0,171.0,1.9,16.1,511.0,221.33,148.52
2018,11,15,11,15,641.0,171.5,1.9,16.55,520.5,265.26,184.44
2018,11,15,11,30,648.0,172.0,1.9,17.0,530.0,309.21,222.46
2018,11,15,11,45,650.5,171.5,1.85,17.45,531.5,350.75,259.13
2018,11,15,12,0,653.0,171.0,1.8,17.9,533.0,391.34,294.67
2018,11,15,12,15,634.5,174.5,1.8,18.1,523.5,425.18,325.02
2018,11,15,12,30,616.0,178.0,1.8,18.3,514.0,451.27,348.68
2018,11,15,12,45,588.5,181.5,1.8,18.5,496.0,474.25,369.2
2018,11,15,13,0,561.0,185.0,1.8,18.7,478.0,493.43,386.14
2018,11,15,13,15,550.0,180.5,1.8,18.75,458.5,511.3,401.94
2018,11,15,13,30,539.0,176.0,1.8,18.8,439.0,526.39,415.33
2018,11,15,13,45,522.0,169.5,1.8,18.8,412.5,532.86,422.09
2018,11,15,14,0,505.0,163.0,1.8,18.8,386.0,536.16,426.33
2018,11,15,14,15,482.0,154.0,1.65,18.45,354.0,529.63,422.87
2018,11,15,14,30,459.0,145.0,1.5,18.1,322.0,519.83,416.71
2018,11,15,14,45,427.5,134.5,1.35,17.75,286.0,499.02,401.83
2018,11,15,15,0,396.0,124.0,1.2,17.4,250.0,475.15,384.16
2018,11,15,15,15,355.0,110.0,1.2,17.4,211.0,437.24,355.23
2018,11,15,15,30,314.0,96.0,1.2,17.4,172.0,396.77,323.25
2018,11,15,15,45,263.0,78.0,1.15,15.45,133.0,325.27,267.55
2018,11,15,16,0,212.0,60.0,1.1,13.5,94.0,267.37,219.88
2018,11,15,16,15,151.0,42.0,1.15,12.9,62.0,199.83,160.18
2018,11,15,16,30,90.0,24.0,1.2,12.3,30.0,122.21,74.21
2018,11,15,16,45,47.0,12.5,1.25,11.75,15.5,45.49,0.0
2018,11,15,17,0,4.0,1.0,1.3,11.2,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.3,10.9,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.25,3.85,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,11,16,6,45,26.5,5.5,1.2,3.95,6.0,0.0,0.0
2018,11,16,7,0,53.0,11.0,1.2,4.0,12.0,8.65,0.0
2018,11,16,7,15,138.0,27.5,1.2,4.85,40.5,20.72,8.13
2018,11,16,7,30,223.0,44.0,1.2,5.7,69.0,32.97,23.43
2018,11,16,7,45,296.0,58.0,1.2,6.5,107.5,43.31,33.53
2018,11,16,8,0,369.0,72.0,1.2,7.3,146.0,53.57,43.19
2018,11,16,8,15,423.0,83.5,1.25,8.0,187.0,61.87,50.86
2018,11,16,8,30,477.0,95.0,1.3,8.7,228.0,70.07,58.24
2018,11,16,8,45,516.5,103.0,1.4,9.4,267.0,75.71,63.15
2018,11,16,9,0,556.0,111.0,1.5,10.1,306.0,81.29,67.9
2018,11,16,9,15,570.0,121.0,1.45,10.85,339.0,87.66,73.24
2018,11,16,9,30,584.0,131.0,1.4,11.6,372.0,93.88,78.37
2018,11,16,9,45,585.0,142.0,1.3,12.4,398.5,100.34,83.62
2018,11,16,10,0,586.0,153.0,1.2,13.2,425.0,106.64,88.67
2018,11,16,10,15,603.5,156.5,1.2,13.95,449.0,108.68,90.02
2018,11,16,10,30,621.0,160.0,1.2,14.7,473.0,122.77,89.12
2018,11,16,10,45,634.5,161.5,1.2,15.45,490.5,170.39,111.84
2018,11,16,11,0,648.0,163.0,1.2,16.2,508.0,216.01,143.23
2018,11,16,11,15,656.0,164.0,1.15,16.65,518.5,261.11,179.65
2018,11,16,11,30,664.0,165.0,1.1,17.1,529.0,306.31,218.22
2018,11,16,11,45,669.0,163.5,1.05,17.6,531.5,348.53,254.94
2018,11,16,12,0,674.0,162.0,1.0,18.1,534.0,389.98,290.66
2018,11,16,12,15,678.0,159.0,0.95,18.45,529.5,428.82,323.79
2018,11,16,12,30,682.0,156.0,0.9,18.8,525.0,466.3,355.03
2018,11,16,12,45,683.5,151.0,0.85,19.1,513.5,499.25,382.16
2018,11,16,13,0,685.0,146.0,0.8,19.4,502.0,530.13,407.04
2018,11,16,13,15,675.5,142.5,0.75,19.55,482.0,553.73,426.19
2018,11,16,13,30,666.0,139.0,0.7,19.7,462.0,574.22,442.65
2018,11,16,13,45,651.5,134.0,0.65,19.85,435.5,586.91,453.12
2018,11,16,14,0,637.0,129.0,0.6,20.0,409.0,596.07,460.83
2018,11,16,14,15,614.5,123.5,0.5,19.85,376.5,595.58,461.34
2018,11,16,14,30,592.0,118.0,0.4,19.7,344.0,591.22,458.89
2018,11,16,14,45,561.5,110.0,0.3,19.5,306.5,569.82,444.17
2018,11,16,15,0,531.0,102.0,0.2,19.3,269.0,550.87,430.81
2018,11,16,15,15,485.0,92.5,0.2,19.3,228.5,515.2,405.13
2018,11,16,15,30,439.0,83.0,0.2,19.3,188.0,476.77,376.35
2018,11,16,15,45,377.5,70.0,0.3,18.05,147.5,419.43,334.08
2018,11,16,16,0,316.0,57.0,0.4,16.8,107.0,360.54,287.75
2018,11,16,16,15,232.5,42.0,0.4,16.35,72.0,281.16,219.47
2018,11,16,16,30,149.0,27.0,0.4,15.9,37.0,189.91,108.73
2018,11,16,16,45,78.5,14.5,0.4,15.4,19.5,70.76,0.0
2018,11,16,17,0,8.0,2.0,0.4,14.9,2.0,0.0,0.0
2018,11,16,17,15,4.0,1.0,0.35,14.65,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.3,14.15,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.35,13.6,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.55,12.55,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,11,17,6,45,33.0,5.5,1.1,5.9,6.5,0.0,0.0
2018,11,17,7,0,66.0,11.0,1.1,5.9,13.0,8.65,0.0
2018,11,17,7,15,166.5,26.0,1.05,6.5,42.0,19.71,6.21
2018,11,17,7,30,267.0,41.0,1.0,7.1,71.0,31.05,21.49
2018,11,17,7,45,346.0,54.0,1.0,7.7,110.5,40.85,31.12
2018,11,17,8,0,425.0,67.0,1.0,8.3,150.0,50.62,40.32
2018,11,17,8,15,481.5,76.0,1.05,8.95,191.5,60.76,49.66
2018,11,17,8,30,538.0,85.0,1.1,9.6,233.0,67.38,55.61
2018,11,17,8,45,578.0,91.0,1.15,10.2,272.0,71.45,59.14
2018,11,17,9,0,618.0,97.0,1.2,10.8,311.0,75.55,62.6
2018,11,17,9,15,662.5,98.0,1.1,11.7,349.5,76.11,62.76
2018,11,17,9,30,707.0,99.0,1.0,12.6,388.0,76.86,63.07
2018,11,17,9,45,749.5,96.0,0.95,13.45,422.5,74.99,61.09
2018,11,17,10,0,792.0,93.0,0.9,14.3,457.0,79.43,64.64
2018,11,17,10,15,805.0,94.5,0.85,14.95,481.0,80.42,65.21
2018,11,17,10,30,818.0,96.0,0.8,15.6,505.0,93.86,63.9
2018,11,17,10,45,826.5,97.5,0.8,16.25,522.5,147.09,85.89
2018,11,17,11,0,835.0,99.0,0.8,16.9,540.0,200.67,122.38
2018,11,17,11,15,840.0,99.5,0.8,17.3,550.0,252.85,164.78
2018,11,17,11,30,845.0,100.0,0.8,17.7,560.0,304.48,209.46
2018,11,17,11,45,846.0,100.0,0.8,18.1,562.0,353.67,252.93
2018,11,17,12,0,847.0,100.0,0.8,18.5,564.0,401.41,294.75
2018,11,17,12,15,815.0,109.0,0.85,18.65,552.0,441.84,331.07
2018,11,17,12,30,783.0,118.0,0.9,18.8,540.0,477.43,362.58
2018,11,17,12,45,737.0,129.0,0.95,18.95,518.5,504.53,386.78
2018,11,17,13,0,691.0,140.0,1.0,19.1,497.0,525.87,405.79
2018,11,17,13,15,680.5,137.0,1.05,19.1,477.0,549.46,426.28
2018,11,17,13,30,670.0,134.0,1.1,19.1,457.0,569.91,444.04
2018,11,17,13,45,654.5,129.5,1.1,19.05,430.5,582.5,455.5
2018,11,17,14,0,639.0,125.0,1.1,19.0,404.0,591.53,464.17
2018,11,17,14,15,616.0,119.5,1.15,18.8,371.5,590.8,466.15
2018,11,17,14,30,593.0,114.0,1.2,18.6,339.0,586.21,465.11
2018,11,17,14,45,562.0,106.5,1.2,18.35,302.0,570.04,454.88
2018,11,17,15,0,531.0,99.0,1.2,18.1,265.0,545.67,438.18
2018,11,17,15,15,484.5,90.0,1.2,18.1,225.0,510.29,411.7
2018,11,17,15,30,438.0,81.0,1.2,18.1,185.0,472.19,381.96
2018,11,17,15,45,375.5,69.0,1.0,16.35,145.0,415.57,337.51
2018,11,17,16,0,313.0,57.0,0.8,14.6,105.0,357.57,289.53
2018,11,17,16,15,228.5,41.5,0.9,13.75,70.5,277.03,219.25
2018,11,17,16,30,144.0,26.0,1.0,12.9,36.0,182.87,99.95
2018,11,17,16,45,75.5,14.0,1.05,12.05,19.0,67.92,0.0
2018,11,17,17,0,7.0,2.0,1.1,11.2,2.0,0.0,0.0
2018,11,17,17,15,3.5,1.0,1.1,10.8,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.55,8.15,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.55,8.05,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.55,7.4,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.5,7.25,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.5,7.15,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.45,7.05,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.4,6.95,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.4,6.85,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,11,18,6,45,26.5,5.5,0.55,6.15,6.0,0.0,0.0
2018,11,18,7,0,53.0,11.0,0.6,6.1,12.0,8.65,0.0
2018,11,18,7,15,144.5,27.0,0.65,6.45,40.0,20.35,5.08
2018,11,18,7,30,236.0,43.0,0.7,6.8,68.0,32.3,22.48
2018,11,18,7,45,314.0,56.0,0.75,7.15,106.5,42.02,32.2
2018,11,18,8,0,392.0,69.0,0.8,7.5,145.0,51.7,41.41
2018,11,18,8,15,278.0,84.0,0.85,7.85,144.5,60.77,49.86
2018,11,18,8,30,164.0,99.0,0.9,8.2,144.0,69.82,58.12
2018,11,18,8,45,188.5,116.5,0.95,8.55,175.5,81.08,68.2
2018,11,18,9,0,213.0,134.0,1.0,8.9,207.0,92.08,77.88
2018,11,18,9,15,376.5,130.5,1.05,9.6,276.5,90.63,76.22
2018,11,18,9,30,540.0,127.0,1.1,10.3,346.0,90.71,75.95
2018,11,18,9,45,604.0,125.0,1.2,11.05,387.0,92.71,77.36
2018,11,18,10,0,668.0,123.0,1.3,11.8,428.0,91.51,75.94
2018,11,18,10,15,716.5,119.0,1.35,12.5,461.5,88.95,73.37
2018,11,18,10,30,765.0,115.0,1.4,13.2,495.0,96.68,68.85
2018,11,18,10,45,778.5,115.0,1.45,13.95,513.0,147.41,89.38
2018,11,18,11,0,792.0,115.0,1.5,14.7,531.0,199.03,124.49
2018,11,18,11,15,798.0,115.5,1.5,15.3,541.0,250.15,166.28
2018,11,18,11,30,804.0,116.0,1.5,15.9,551.0,300.88,210.52
2018,11,18,11,45,802.5,116.0,1.55,16.5,551.5,348.28,253.09
2018,11,18,12,0,801.0,116.0,1.6,17.1,552.0,394.06,293.97
2018,11,18,12,15,746.5,124.0,1.55,17.5,527.0,423.37,322.07
2018,11,18,12,30,692.0,132.0,1.5,17.9,502.0,446.15,343.8
2018,11,18,12,45,643.5,139.0,1.45,18.25,476.5,464.6,361.05
2018,11,18,13,0,595.0,146.0,1.4,18.6,451.0,477.23,372.93
2018,11,18,13,15,585.5,141.5,1.3,18.75,432.0,496.49,389.34
2018,11,18,13,30,576.0,137.0,1.2,18.9,413.0,512.9,403.08
2018,11,18,13,45,570.5,131.0,1.15,19.05,391.5,527.61,415.53
2018,11,18,14,0,565.0,125.0,1.1,19.2,370.0,539.58,425.72
2018,11,18,14,15,569.0,121.0,1.0,19.0,351.5,557.31,440.15
2018,11,18,14,30,573.0,117.0,0.9,18.8,333.0,567.01,448.46
2018,11,18,14,45,514.5,110.5,0.75,18.6,289.0,532.31,422.65
2018,11,18,15,0,456.0,104.0,0.6,18.4,245.0,493.65,393.59
2018,11,18,15,15,372.5,93.0,0.6,18.4,197.5,427.08,343.18
2018,11,18,15,30,289.0,82.0,0.6,18.4,150.0,357.36,288.61
2018,11,18,15,45,243.5,68.5,0.7,16.8,117.5,311.68,253.39
2018,11,18,16,0,198.0,55.0,0.8,15.2,85.0,247.32,201.12
2018,11,18,16,15,136.0,39.5,0.9,14.35,57.0,184.09,144.9
2018,11,18,16,30,74.0,24.0,1.0,13.5,29.0,109.11,53.28
2018,11,18,16,45,40.0,12.5,1.05,12.7,15.0,39.89,0.0
2018,11,18,17,0,6.0,1.0,1.1,11.9,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.1,11.55,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.4,10.75,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.25,10.75,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.2,10.7,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.2,10.65,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.2,10.6,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.25,10.45,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.4,10.15,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,9.8,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,11,19,6,45,15.5,4.0,1.1,5.65,4.5,0.0,0.0
2018,11,19,7,0,31.0,8.0,1.1,5.7,9.0,6.29,0.0
2018,11,19,7,15,93.0,22.5,1.2,6.5,31.0,16.97,1.65
2018,11,19,7,30,155.0,37.0,1.3,7.3,53.0,27.67,18.23
2018,11,19,7,45,193.0,51.5,1.45,8.05,81.5,38.24,28.62
2018,11,19,8,0,231.0,66.0,1.6,8.8,110.0,48.64,38.38
2018,11,19,8,15,273.5,80.5,1.6,9.4,145.0,58.39,47.38
2018,11,19,8,30,316.0,95.0,1.6,10.0,180.0,68.25,56.29
2018,11,19,8,45,386.5,102.0,1.65,10.6,222.0,73.41,60.81
2018,11,19,9,0,457.0,109.0,1.7,11.2,264.0,78.62,65.27
2018,11,19,9,15,465.0,120.0,1.6,11.9,292.5,85.45,71.04
2018,11,19,9,30,473.0,131.0,1.5,12.6,321.0,92.1,76.57
2018,11,19,9,45,472.0,141.5,1.45,13.25,343.0,98.13,81.5
2018,11,19,10,0,471.0,152.0,1.4,13.9,365.0,104.02,86.26
2018,11,19,10,15,497.5,155.5,1.45,14.5,391.0,106.15,87.75
2018,11,19,10,30,524.0,159.0,1.5,15.1,417.0,114.2,86.05
2018,11,19,10,45,573.5,153.0,1.5,15.7,444.5,151.35,99.8
2018,11,19,11,0,623.0,147.0,1.5,16.3,472.0,195.61,128.4
2018,11,19,11,15,621.0,149.5,1.5,16.7,478.5,237.94,162.91
2018,11,19,11,30,619.0,152.0,1.5,17.1,485.0,279.38,199.02
2018,11,19,11,45,594.0,157.5,1.55,17.45,478.0,315.04,231.95
2018,11,19,12,0,569.0,163.0,1.6,17.8,471.0,342.89,258.37
2018,11,19,12,15,524.0,174.0,1.55,17.85,455.5,367.71,282.02
