Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,19,12,30,479.0,185.0,1.5,17.9,440.0,387.58,300.78
2018,11,19,12,45,459.0,185.0,1.45,18.0,424.5,405.67,317.23
2018,11,19,13,0,439.0,185.0,1.4,18.1,409.0,420.79,330.83
2018,11,19,13,15,406.5,183.5,1.3,18.05,384.5,424.46,335.25
2018,11,19,13,30,374.0,182.0,1.2,18.0,360.0,411.49,326.83
2018,11,19,13,45,262.0,181.0,1.05,17.95,302.5,356.99,284.92
2018,11,19,14,0,150.0,180.0,0.9,17.9,245.0,280.87,225.07
2018,11,19,14,15,92.0,160.5,0.85,17.6,199.5,214.71,172.9
2018,11,19,14,30,34.0,141.0,0.8,17.3,154.0,158.4,126.88
2018,11,19,14,45,66.5,123.0,0.7,17.0,144.5,167.31,135.74
2018,11,19,15,0,99.0,105.0,0.6,16.7,135.0,191.1,156.34
2018,11,19,15,15,49.5,81.0,0.6,16.7,96.0,115.09,92.67
2018,11,19,15,30,0.0,57.0,0.6,16.7,57.0,45.45,32.87
2018,11,19,15,45,0.0,45.0,0.65,16.1,45.0,35.06,24.06
2018,11,19,16,0,0.0,33.0,0.7,15.5,33.0,25.22,15.5
2018,11,19,16,15,3.5,24.0,0.7,15.25,24.0,21.0,11.48
2018,11,19,16,30,7.0,15.0,0.7,15.0,15.0,17.24,2.87
2018,11,19,16,45,7.0,8.0,0.7,14.7,8.0,11.54,0.0
2018,11,19,17,0,7.0,1.0,0.7,14.4,1.0,0.0,0.0
2018,11,19,17,15,3.5,0.5,0.7,14.25,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,20,6,45,45.5,5.0,1.2,6.4,5.5,0.0,0.0
2018,11,20,7,0,91.0,10.0,1.2,6.4,11.0,7.87,0.0
2018,11,20,7,15,237.0,21.0,1.2,7.1,41.0,17.37,0.0
2018,11,20,7,30,383.0,32.0,1.2,7.8,71.0,26.65,17.15
2018,11,20,7,45,470.0,40.5,1.2,8.5,111.5,33.68,24.45
2018,11,20,8,0,557.0,49.0,1.2,9.2,152.0,40.77,31.22
2018,11,20,8,15,610.5,54.0,1.25,9.85,193.5,44.86,35.1
2018,11,20,8,30,664.0,59.0,1.3,10.5,235.0,49.03,38.89
2018,11,20,8,45,698.5,64.0,1.35,11.2,275.0,57.37,46.32
2018,11,20,9,0,733.0,69.0,1.4,11.9,315.0,61.59,49.92
2018,11,20,9,15,742.5,75.5,1.45,12.75,348.0,66.55,54.07
2018,11,20,9,30,752.0,82.0,1.5,13.6,381.0,65.93,53.24
2018,11,20,9,45,738.5,91.5,1.5,14.5,404.0,71.89,58.19
2018,11,20,10,0,725.0,101.0,1.5,15.4,427.0,77.67,62.91
2018,11,20,10,15,761.5,98.0,1.6,15.95,456.5,75.94,61.15
2018,11,20,10,30,798.0,95.0,1.7,16.5,486.0,86.35,69.95
2018,11,20,10,45,809.5,95.5,1.75,17.05,503.5,137.68,80.48
2018,11,20,11,0,821.0,96.0,1.8,17.6,521.0,189.67,114.73
2018,11,20,11,15,791.0,104.5,1.9,18.05,520.5,240.19,157.05
2018,11,20,11,30,761.0,113.0,2.0,18.5,520.0,283.17,196.29
2018,11,20,11,45,659.5,139.5,2.1,18.95,493.0,319.08,232.51
2018,11,20,12,0,558.0,166.0,2.2,19.4,466.0,339.63,255.25
2018,11,20,12,15,563.5,162.0,2.25,19.55,462.5,372.15,284.34
2018,11,20,12,30,569.0,158.0,2.3,19.7,459.0,403.64,312.14
2018,11,20,12,45,550.0,159.5,2.3,19.9,444.5,426.78,332.94
2018,11,20,13,0,531.0,161.0,2.3,20.1,430.0,446.92,350.84
2018,11,20,13,15,557.0,147.0,2.3,20.05,419.5,475.17,375.11
2018,11,20,13,30,583.0,133.0,2.3,20.0,409.0,509.7,403.79
2018,11,20,13,45,596.0,122.5,2.25,19.95,390.5,532.12,422.9
2018,11,20,14,0,609.0,112.0,2.2,19.9,372.0,552.62,440.44
2018,11,20,14,15,567.5,110.0,2.0,19.65,337.5,541.92,433.39
2018,11,20,14,30,526.0,108.0,1.8,19.4,303.0,519.68,417.57
2018,11,20,14,45,510.5,97.0,1.65,19.2,270.0,517.57,416.93
2018,11,20,15,0,495.0,86.0,1.5,19.0,237.0,505.34,408.17
2018,11,20,15,15,441.5,79.0,1.5,19.0,199.0,459.42,372.97
2018,11,20,15,30,388.0,72.0,1.5,19.0,161.0,418.38,340.21
2018,11,20,15,45,366.5,59.5,1.1,17.7,129.5,392.35,318.33
2018,11,20,16,0,345.0,47.0,0.7,16.4,98.0,367.17,294.53
2018,11,20,16,15,250.0,35.5,0.7,16.0,65.5,282.22,218.93
2018,11,20,16,30,155.0,24.0,0.7,15.6,33.0,183.91,74.91
2018,11,20,16,45,83.5,13.0,0.65,15.25,17.5,72.6,0.0
2018,11,20,17,0,12.0,2.0,0.6,14.9,2.0,0.0,0.0
2018,11,20,17,15,6.0,1.0,0.5,14.85,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.25,14.7,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.1,14.6,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.25,14.35,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,1.85,11.1,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,1.9,11.2,1.0,0.79,0.0
2018,11,21,7,15,0.0,3.5,2.1,11.55,3.5,2.64,0.0
2018,11,21,7,30,0.0,6.0,2.3,11.9,6.0,4.54,0.0
2018,11,21,7,45,0.0,8.0,2.45,12.3,8.0,6.06,0.0
2018,11,21,8,0,0.0,10.0,2.6,12.7,10.0,7.58,1.12
2018,11,21,8,15,0.0,13.5,2.7,12.95,13.5,10.25,3.57
2018,11,21,8,30,0.0,17.0,2.8,13.2,17.0,12.92,6.0
2018,11,21,8,45,0.0,30.5,2.85,13.4,30.5,23.24,15.31
2018,11,21,9,0,0.0,44.0,2.9,13.6,44.0,33.62,24.6
2018,11,21,9,15,0.0,41.0,3.15,14.0,41.0,31.32,22.45
2018,11,21,9,30,0.0,38.0,3.4,14.4,38.0,29.02,20.31
2018,11,21,9,45,0.0,38.0,3.65,14.75,38.0,29.03,20.24
2018,11,21,10,0,0.0,38.0,3.9,15.1,38.0,29.04,20.17
2018,11,21,10,15,13.0,92.0,4.1,15.45,98.5,70.43,56.54
2018,11,21,10,30,26.0,146.0,4.3,15.8,159.0,104.09,85.66
2018,11,21,10,45,63.0,173.5,4.5,16.15,205.5,127.88,99.08
2018,11,21,11,0,100.0,201.0,4.7,16.5,252.0,155.22,119.08
2018,11,21,11,15,119.0,206.0,4.75,16.6,268.0,172.65,132.47
2018,11,21,11,30,138.0,211.0,4.8,16.7,284.0,192.14,148.24
2018,11,21,11,45,90.5,203.0,4.85,16.8,251.0,181.55,141.99
2018,11,21,12,0,43.0,195.0,4.9,16.9,218.0,166.57,131.48
2018,11,21,12,15,36.0,176.0,4.9,16.9,195.0,153.74,121.5
2018,11,21,12,30,29.0,157.0,4.9,16.9,172.0,139.11,109.9
2018,11,21,12,45,49.0,170.0,4.9,16.85,195.0,163.16,129.98
2018,11,21,13,0,69.0,183.0,4.9,16.8,218.0,189.84,152.36
2018,11,21,13,15,40.5,136.5,4.8,16.65,157.0,137.13,109.36
2018,11,21,13,30,12.0,90.0,4.7,16.5,96.0,76.75,59.13
2018,11,21,13,45,7.0,72.0,4.6,16.4,75.5,59.72,44.94
2018,11,21,14,0,2.0,54.0,4.5,16.3,55.0,42.67,30.58
2018,11,21,14,15,2.0,43.5,4.3,16.15,44.5,34.63,23.86
2018,11,21,14,30,2.0,33.0,4.1,16.0,34.0,26.6,17.11
2018,11,21,14,45,16.5,45.5,3.85,15.8,50.5,48.68,36.46
2018,11,21,15,0,31.0,58.0,3.6,15.6,67.0,72.17,56.98
2018,11,21,15,15,99.0,72.5,3.6,15.6,96.0,155.57,129.32
2018,11,21,15,30,167.0,87.0,3.6,15.6,125.0,252.13,210.34
2018,11,21,15,45,132.5,70.5,3.0,15.05,96.5,211.13,174.5
2018,11,21,16,0,98.0,54.0,2.4,14.5,68.0,153.48,124.55
2018,11,21,16,15,69.0,37.0,2.1,13.9,45.0,113.1,86.88
2018,11,21,16,30,40.0,20.0,1.8,13.3,22.0,61.65,18.75
2018,11,21,16,45,20.0,10.0,1.55,12.65,11.0,22.76,0.0
2018,11,21,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,22,6,45,37.5,4.0,1.2,8.45,4.5,0.0,0.0
2018,11,22,7,0,75.0,8.0,1.2,8.5,9.0,6.29,0.0
2018,11,22,7,15,236.5,19.5,1.35,9.3,38.5,16.16,0.0
2018,11,22,7,30,398.0,31.0,1.5,10.1,68.0,25.95,15.92
2018,11,22,7,45,491.5,37.0,1.65,10.95,108.0,31.0,21.71
2018,11,22,8,0,585.0,43.0,1.8,11.8,148.0,39.34,29.52
2018,11,22,8,15,457.5,57.5,1.95,12.15,152.5,46.22,35.92
2018,11,22,8,30,330.0,72.0,2.1,12.5,157.0,53.11,42.2
2018,11,22,8,45,253.5,102.5,2.25,12.9,174.0,73.28,60.17
2018,11,22,9,0,177.0,133.0,2.4,13.3,191.0,92.43,77.0
2018,11,22,9,15,183.5,146.5,2.5,13.65,212.5,101.05,84.36
2018,11,22,9,30,190.0,160.0,2.6,14.0,234.0,109.45,91.46
2018,11,22,9,45,255.5,154.5,2.7,14.35,262.5,104.98,87.26
2018,11,22,10,0,321.0,149.0,2.8,14.7,291.0,102.97,85.25
2018,11,22,10,15,258.0,169.5,2.9,14.95,287.5,113.49,94.17
2018,11,22,10,30,195.0,190.0,3.0,15.2,284.0,128.69,107.07
2018,11,22,10,45,291.5,175.0,3.05,15.5,321.0,140.38,101.89
2018,11,22,11,0,388.0,160.0,3.1,15.8,358.0,164.49,114.3
2018,11,22,11,15,636.5,116.5,3.2,15.95,449.0,211.05,141.73
2018,11,22,11,30,885.0,73.0,3.3,16.1,540.0,283.4,194.32
2018,11,22,11,45,897.0,70.0,3.4,16.25,545.0,333.37,240.23
2018,11,22,12,0,909.0,67.0,3.5,16.4,550.0,382.73,285.84
2018,11,22,12,15,904.5,68.0,3.6,16.45,544.5,428.39,328.4
2018,11,22,12,30,900.0,69.0,3.7,16.5,539.0,471.7,368.2
2018,11,22,12,45,891.0,69.5,3.8,16.55,525.5,509.84,403.1
2018,11,22,13,0,882.0,70.0,3.9,16.6,512.0,544.96,434.83
2018,11,22,13,15,728.5,101.5,4.0,16.45,457.0,531.75,428.09
2018,11,22,13,30,575.0,133.0,4.1,16.3,402.0,501.13,406.48
2018,11,22,13,45,505.5,138.5,4.2,16.2,365.0,479.97,392.12
2018,11,22,14,0,436.0,144.0,4.3,16.1,328.0,460.02,377.84
2018,11,22,14,15,368.5,140.5,4.3,15.85,287.5,426.93,352.63
2018,11,22,14,30,301.0,137.0,4.3,15.6,247.0,373.19,310.31
2018,11,22,14,45,303.5,121.0,4.3,15.35,222.0,367.78,307.57
2018,11,22,15,0,306.0,105.0,4.3,15.1,197.0,360.54,302.87
2018,11,22,15,15,307.5,90.5,4.3,15.1,171.5,370.93,311.37
2018,11,22,15,30,309.0,76.0,4.3,15.1,146.0,361.77,303.4
2018,11,22,15,45,256.0,63.0,3.9,14.25,112.5,311.37,260.09
2018,11,22,16,0,203.0,50.0,3.5,13.4,79.0,259.83,214.3
2018,11,22,16,15,145.0,35.0,3.25,12.9,52.0,201.06,157.93
2018,11,22,16,30,87.0,20.0,3.0,12.4,25.0,108.16,31.14
2018,11,22,16,45,43.5,10.0,2.75,11.9,12.5,40.18,0.0
2018,11,22,17,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,3.55,11.1,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,23,6,45,8.5,1.5,1.0,11.35,1.5,0.0,0.0
2018,11,23,7,0,17.0,3.0,1.0,11.4,3.0,2.36,0.0
2018,11,23,7,15,8.5,8.5,1.15,11.7,8.5,6.68,0.0
2018,11,23,7,30,0.0,14.0,1.3,12.0,14.0,10.64,3.03
2018,11,23,7,45,0.0,23.0,1.45,12.3,23.0,17.52,9.73
2018,11,23,8,0,0.0,32.0,1.6,12.6,32.0,24.42,16.14
2018,11,23,8,15,0.0,32.0,1.8,12.8,32.0,24.4,16.3
2018,11,23,8,30,0.0,32.0,2.0,13.0,32.0,24.39,16.36
2018,11,23,8,45,0.0,35.0,2.2,13.2,35.0,26.7,18.44
2018,11,23,9,0,0.0,38.0,2.4,13.4,38.0,29.0,20.49
2018,11,23,9,15,0.0,32.0,2.5,13.65,32.0,24.41,16.31
2018,11,23,9,30,0.0,26.0,2.6,13.9,26.0,19.82,12.14
2018,11,23,9,45,0.0,41.5,2.75,14.1,41.5,31.72,22.72
2018,11,23,10,0,0.0,57.0,2.9,14.3,57.0,43.67,33.26
2018,11,23,10,15,0.5,84.0,3.1,14.5,84.0,64.46,51.51
2018,11,23,10,30,1.0,111.0,3.3,14.7,111.0,83.5,68.08
2018,11,23,10,45,0.5,99.5,3.5,14.95,99.5,75.85,58.39
2018,11,23,11,0,0.0,88.0,3.7,15.2,88.0,67.63,51.41
2018,11,23,11,15,0.5,101.0,3.85,15.3,101.5,77.37,59.48
2018,11,23,11,30,1.0,114.0,4.0,15.4,115.0,87.3,67.67
2018,11,23,11,45,0.5,102.5,4.15,15.55,103.0,78.81,60.56
2018,11,23,12,0,0.0,91.0,4.3,15.7,91.0,70.01,53.2
2018,11,23,12,15,0.0,71.5,4.3,15.7,71.5,54.92,40.6
2018,11,23,12,30,0.0,52.0,4.3,15.7,52.0,39.86,27.98
2018,11,23,12,45,0.0,53.0,4.35,15.75,53.0,40.62,28.65
2018,11,23,13,0,0.0,54.0,4.4,15.8,54.0,41.38,29.32
2018,11,23,13,15,0.0,46.0,4.4,15.8,46.0,35.21,24.15
2018,11,23,13,30,0.0,38.0,4.4,15.8,38.0,29.05,18.98
2018,11,23,13,45,3.0,57.0,4.4,15.75,58.5,45.56,33.06
2018,11,23,14,0,6.0,76.0,4.4,15.7,79.0,62.31,47.37
2018,11,23,14,15,8.0,87.5,4.35,15.6,91.0,73.92,57.35
2018,11,23,14,30,10.0,99.0,4.3,15.5,103.0,87.03,68.61
2018,11,23,14,45,7.0,75.0,4.25,15.4,77.5,63.83,49.02
2018,11,23,15,0,4.0,51.0,4.2,15.3,52.0,41.98,30.41
2018,11,23,15,15,2.0,33.0,4.2,15.3,33.5,26.66,17.25
2018,11,23,15,30,0.0,15.0,4.2,15.3,15.0,11.39,4.07
2018,11,23,15,45,0.0,12.0,3.8,14.8,12.0,9.1,2.08
2018,11,23,16,0,0.0,9.0,3.4,14.3,9.0,6.82,0.06
2018,11,23,16,15,0.0,6.0,3.35,14.15,6.0,4.54,0.0
2018,11,23,16,30,0.0,3.0,3.3,14.0,3.0,2.27,0.0
2018,11,23,16,45,0.0,1.5,3.2,13.85,1.5,1.18,0.0
2018,11,23,17,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,24,6,45,17.5,2.0,1.4,11.8,2.0,0.0,0.0
2018,11,24,7,0,35.0,4.0,1.4,11.8,4.0,3.15,0.0
2018,11,24,7,15,143.5,14.5,1.65,12.2,25.5,11.76,0.0
2018,11,24,7,30,252.0,25.0,1.9,12.6,47.0,20.41,10.67
2018,11,24,7,45,397.5,32.5,2.15,13.05,90.5,26.85,17.77
2018,11,24,8,0,543.0,40.0,2.4,13.5,134.0,36.46,26.68
2018,11,24,8,15,410.5,41.0,2.5,13.75,123.0,33.12,23.97
2018,11,24,8,30,278.0,42.0,2.6,14.0,112.0,32.25,23.3
2018,11,24,8,45,139.0,51.0,2.7,14.2,86.0,38.38,28.8
2018,11,24,9,0,0.0,60.0,2.8,14.4,60.0,45.97,35.54
2018,11,24,9,15,0.0,72.5,2.85,14.7,72.5,55.42,43.85
2018,11,24,9,30,0.0,85.0,2.9,15.0,85.0,64.47,51.71
2018,11,24,9,45,8.0,108.0,2.9,15.25,111.5,80.64,65.77
2018,11,24,10,0,16.0,131.0,2.9,15.5,138.0,96.37,79.31
2018,11,24,10,15,35.5,156.0,2.9,15.8,172.5,109.32,90.3
2018,11,24,10,30,55.0,181.0,2.9,16.1,207.0,124.29,102.96
2018,11,24,10,45,79.0,197.5,2.9,16.35,236.5,142.1,110.24
2018,11,24,11,0,103.0,214.0,2.9,16.6,266.0,163.59,125.61
2018,11,24,11,15,131.0,220.0,2.9,16.8,287.5,182.25,139.32
2018,11,24,11,30,159.0,226.0,2.9,17.0,309.0,205.62,157.64
2018,11,24,11,45,190.0,213.5,2.85,17.2,313.0,219.73,169.08
2018,11,24,12,0,221.0,201.0,2.8,17.4,317.0,239.49,185.63
2018,11,24,12,15,531.5,141.0,2.8,17.45,416.5,335.31,258.95
2018,11,24,12,30,842.0,81.0,2.8,17.5,516.0,453.47,351.65
2018,11,24,12,45,770.0,97.0,2.8,17.55,487.5,474.95,372.83
2018,11,24,13,0,698.0,113.0,2.8,17.6,459.0,489.53,387.83
2018,11,24,13,15,705.5,106.5,2.75,17.5,444.0,519.51,414.16
2018,11,24,13,30,713.0,100.0,2.7,17.4,429.0,547.48,438.44
2018,11,24,13,45,516.5,129.5,2.65,17.3,361.0,474.57,383.29
2018,11,24,14,0,320.0,159.0,2.6,17.2,293.0,381.92,310.72
2018,11,24,14,15,513.5,116.0,2.55,17.0,311.0,497.13,405.7
2018,11,24,14,30,707.0,73.0,2.5,16.8,329.0,609.33,495.57
2018,11,24,14,45,626.5,74.5,2.45,16.55,283.5,570.54,466.07
2018,11,24,15,0,546.0,76.0,2.4,16.3,238.0,526.25,432.33
2018,11,24,15,15,530.5,66.0,2.4,16.3,204.0,512.78,422.04
2018,11,24,15,30,515.0,56.0,2.4,16.3,170.0,496.52,407.94
2018,11,24,15,45,472.0,48.0,1.85,15.15,135.0,459.36,375.8
2018,11,24,16,0,429.0,40.0,1.3,14.0,100.0,420.12,339.33
2018,11,24,16,15,309.5,31.0,1.25,13.25,66.0,320.83,248.61
2018,11,24,16,30,190.0,22.0,1.2,12.5,32.0,200.88,36.99
2018,11,24,16,45,95.0,11.0,1.15,11.75,16.0,78.84,0.0
2018,11,24,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,11,25,6,45,27.5,3.0,0.7,7.85,3.0,0.0,0.0
2018,11,25,7,0,55.0,6.0,0.7,7.8,6.0,4.72,0.0
2018,11,25,7,15,204.0,17.5,0.75,8.3,32.5,13.77,0.0
2018,11,25,7,30,353.0,29.0,0.8,8.8,59.0,24.2,13.62
2018,11,25,7,45,460.5,35.5,0.9,9.3,98.5,29.67,20.55
2018,11,25,8,0,568.0,42.0,1.0,9.8,138.0,38.4,28.86
2018,11,25,8,15,628.5,46.5,1.05,10.35,180.0,42.58,32.89
2018,11,25,8,30,689.0,51.0,1.1,10.9,222.0,46.86,36.84
2018,11,25,8,45,728.5,54.0,1.15,11.4,262.0,49.75,39.43
2018,11,25,9,0,768.0,57.0,1.2,11.9,302.0,52.68,41.97
2018,11,25,9,15,793.0,59.5,1.35,12.65,337.5,55.03,43.89
2018,11,25,9,30,818.0,62.0,1.5,13.4,373.0,57.39,45.77
2018,11,25,9,45,835.0,64.5,1.65,14.1,404.0,59.6,47.5
2018,11,25,10,0,852.0,67.0,1.8,14.8,435.0,61.77,49.19
2018,11,25,10,15,863.5,68.0,1.85,15.15,459.0,69.19,55.54
2018,11,25,10,30,875.0,69.0,1.9,15.5,483.0,70.46,56.49
2018,11,25,10,45,881.0,70.0,1.95,15.9,499.5,119.29,66.99
2018,11,25,11,0,887.0,71.0,2.0,16.3,516.0,173.0,99.91
2018,11,25,11,15,890.5,71.5,2.05,16.55,526.0,225.57,141.65
2018,11,25,11,30,894.0,72.0,2.1,16.8,536.0,277.32,187.09
2018,11,25,11,45,894.5,72.5,2.15,17.0,538.5,327.18,232.69
2018,11,25,12,0,895.0,73.0,2.2,17.2,541.0,375.52,277.11
2018,11,25,12,15,895.5,72.0,2.2,17.3,536.5,420.81,318.51
2018,11,25,12,30,896.0,71.0,2.2,17.4,532.0,464.11,357.46
2018,11,25,12,45,894.0,69.0,2.25,17.5,519.5,503.08,392.32
2018,11,25,13,0,892.0,67.0,2.3,17.6,507.0,539.46,424.38
2018,11,25,13,15,883.0,66.5,2.25,17.6,487.5,570.82,451.68
2018,11,25,13,30,874.0,66.0,2.2,17.6,468.0,598.97,475.89
2018,11,25,13,45,860.5,64.0,2.1,17.55,441.0,619.36,493.63
2018,11,25,14,0,847.0,62.0,2.0,17.5,414.0,636.12,508.21
2018,11,25,14,15,829.0,60.0,2.0,17.35,382.0,652.26,522.51
2018,11,25,14,30,811.0,58.0,2.0,17.2,350.0,659.11,529.04
2018,11,25,14,45,785.0,55.5,1.95,17.05,313.0,655.85,527.18
2018,11,25,15,0,759.0,53.0,1.9,16.9,276.0,648.74,522.12
2018,11,25,15,15,707.0,50.5,1.9,16.9,234.0,618.52,499.0
2018,11,25,15,30,655.0,48.0,1.9,16.9,192.0,584.18,471.59
2018,11,25,15,45,455.0,46.5,1.4,15.5,136.5,443.45,360.44
2018,11,25,16,0,255.0,45.0,0.9,14.1,81.0,290.2,234.77
2018,11,25,16,15,153.5,31.5,0.95,13.65,51.0,200.71,154.0
2018,11,25,16,30,52.0,18.0,1.0,13.2,21.0,76.56,5.62
2018,11,25,16,45,26.0,9.0,1.05,12.75,10.5,26.24,0.0
2018,11,25,17,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,26,6,45,12.0,2.0,1.1,6.35,2.0,0.0,0.0
2018,11,26,7,0,24.0,4.0,1.1,6.3,4.0,3.15,0.0
2018,11,26,7,15,43.0,17.0,1.2,7.1,19.5,13.38,0.0
2018,11,26,7,30,62.0,30.0,1.3,7.9,35.0,22.37,11.77
2018,11,26,7,45,96.5,45.5,1.4,8.7,59.0,33.37,23.76
2018,11,26,8,0,131.0,61.0,1.5,9.5,83.0,44.29,34.09
2018,11,26,8,15,158.0,77.5,1.45,10.1,111.0,55.59,44.56
2018,11,26,8,30,185.0,94.0,1.4,10.7,139.0,66.65,54.62
2018,11,26,8,45,208.5,108.5,1.35,11.25,167.5,76.23,63.17
2018,11,26,9,0,232.0,123.0,1.3,11.8,196.0,85.61,71.36
2018,11,26,9,15,260.0,135.0,1.4,12.6,226.0,93.4,77.94
2018,11,26,9,30,288.0,147.0,1.5,13.4,256.0,101.05,84.3
2018,11,26,9,45,367.5,146.5,1.55,14.2,297.0,99.87,82.85
2018,11,26,10,0,447.0,146.0,1.6,15.0,338.0,100.42,82.93
2018,11,26,10,15,449.5,155.5,1.55,15.45,357.5,105.77,87.28
2018,11,26,10,30,452.0,165.0,1.5,15.9,377.0,111.06,91.54
2018,11,26,10,45,414.5,180.0,1.5,16.35,380.0,145.77,103.22
2018,11,26,11,0,377.0,195.0,1.5,16.8,383.0,181.99,128.54
2018,11,26,11,15,364.5,202.0,1.45,17.1,386.5,211.34,151.94
2018,11,26,11,30,352.0,209.0,1.4,17.4,390.0,239.2,175.96
2018,11,26,11,45,295.5,217.0,1.35,17.75,369.5,253.69,191.26
2018,11,26,12,0,239.0,225.0,1.3,18.1,349.0,262.37,201.31
2018,11,26,12,15,205.0,225.5,1.3,18.3,331.0,262.55,203.69
2018,11,26,12,30,171.0,226.0,1.3,18.5,313.0,263.39,206.03
2018,11,26,12,45,286.5,205.0,1.3,18.75,347.0,321.74,252.28
2018,11,26,13,0,402.0,184.0,1.3,19.0,381.0,390.78,306.69
2018,11,26,13,15,350.5,182.5,1.3,18.95,349.5,371.82,293.83
2018,11,26,13,30,299.0,181.0,1.3,18.9,318.0,358.54,285.08
2018,11,26,13,45,427.5,147.0,1.25,18.85,330.5,433.88,345.74
2018,11,26,14,0,556.0,113.0,1.2,18.8,343.0,507.84,404.14
2018,11,26,14,15,343.0,122.0,1.05,18.3,260.0,385.48,309.87
2018,11,26,14,30,130.0,131.0,0.9,17.8,177.0,228.54,184.93
2018,11,26,14,45,179.0,118.0,0.75,17.3,174.5,271.86,221.97
2018,11,26,15,0,228.0,105.0,0.6,16.8,172.0,300.71,246.08
2018,11,26,15,15,276.5,88.5,0.6,16.8,157.5,324.39,265.68
2018,11,26,15,30,325.0,72.0,0.6,16.8,143.0,365.47,297.51
2018,11,26,15,45,285.5,59.5,0.65,15.85,112.0,326.45,265.37
2018,11,26,16,0,246.0,47.0,0.7,14.9,81.0,286.29,230.71
2018,11,26,16,15,180.5,33.5,0.75,14.6,53.5,224.95,171.23
2018,11,26,16,30,115.0,20.0,0.8,14.3,26.0,140.98,5.47
2018,11,26,16,45,57.5,10.0,0.8,14.0,13.0,50.14,0.0
2018,11,26,17,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,27,6,45,10.0,1.5,1.1,8.05,1.5,0.0,0.0
2018,11,27,7,0,20.0,3.0,1.1,8.1,3.0,0.0,0.0
2018,11,27,7,15,10.0,8.5,1.0,8.5,8.5,6.69,0.0
2018,11,27,7,30,0.0,14.0,0.9,8.9,14.0,10.65,2.37
2018,11,27,7,45,0.0,22.0,0.85,9.25,22.0,16.76,9.1
2018,11,27,8,0,0.0,30.0,0.8,9.6,30.0,22.89,14.95
2018,11,27,8,15,0.0,37.0,1.0,10.1,37.0,28.26,19.98
2018,11,27,8,30,0.0,44.0,1.2,10.6,44.0,33.63,24.93
2018,11,27,8,45,0.0,54.5,1.35,11.1,54.5,41.73,32.25
2018,11,27,9,0,0.0,65.0,1.5,11.6,65.0,49.72,39.37
2018,11,27,9,15,0.0,81.5,1.5,11.95,81.5,61.57,49.88
2018,11,27,9,30,0.0,98.0,1.5,12.3,98.0,73.2,60.08
2018,11,27,9,45,9.0,125.5,1.55,12.6,129.5,91.91,76.42
2018,11,27,10,0,18.0,153.0,1.6,12.9,161.0,109.96,92.0
2018,11,27,10,15,28.5,167.5,1.6,13.1,180.5,115.41,96.5
2018,11,27,10,30,39.0,182.0,1.6,13.3,200.0,124.19,103.9
2018,11,27,10,45,26.0,175.0,1.6,13.55,187.0,124.27,98.31
2018,11,27,11,0,13.0,168.0,1.6,13.8,174.0,125.02,98.96
2018,11,27,11,15,8.5,158.0,1.7,13.9,162.0,119.41,94.41
2018,11,27,11,30,4.0,148.0,1.8,14.0,150.0,112.67,88.98
2018,11,27,11,45,2.0,112.5,1.85,14.05,113.5,86.69,67.44
2018,11,27,12,0,0.0,77.0,1.9,14.1,77.0,59.17,44.48
2018,11,27,12,15,0.0,73.5,2.0,14.15,73.5,56.46,42.22
2018,11,27,12,30,0.0,70.0,2.1,14.2,70.0,53.75,39.95
2018,11,27,12,45,0.0,71.0,2.2,14.3,71.0,54.52,40.61
2018,11,27,13,0,0.0,72.0,2.3,14.4,72.0,55.28,41.28
2018,11,27,13,15,0.5,80.0,2.35,14.4,80.0,61.75,46.79
2018,11,27,13,30,1.0,88.0,2.4,14.4,88.0,68.52,52.58
2018,11,27,13,45,0.5,73.0,2.45,14.45,73.0,56.34,42.35
2018,11,27,14,0,0.0,58.0,2.5,14.5,58.0,44.43,32.3
2018,11,27,14,15,6.5,68.5,2.35,14.35,71.0,56.92,43.21
2018,11,27,14,30,13.0,79.0,2.2,14.2,84.0,70.77,55.28
2018,11,27,14,45,11.5,62.0,2.1,14.1,66.0,55.74,42.55
2018,11,27,15,0,10.0,45.0,2.0,14.0,48.0,43.83,32.4
2018,11,27,15,15,5.0,29.0,2.0,14.0,30.5,25.8,16.74
2018,11,27,15,30,0.0,13.0,2.0,14.0,13.0,9.86,2.82
2018,11,27,15,45,0.0,10.0,1.65,13.45,10.0,7.58,0.82
2018,11,27,16,0,0.0,7.0,1.3,12.9,7.0,5.3,0.0
2018,11,27,16,15,0.0,5.0,1.2,12.7,5.0,3.78,0.0
2018,11,27,16,30,0.0,3.0,1.1,12.5,3.0,2.27,0.0
2018,11,27,16,45,0.0,1.5,1.0,12.35,1.5,1.18,0.0
2018,11,27,17,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,28,6,45,9.0,1.5,0.35,11.9,1.5,0.0,0.0
2018,11,28,7,0,18.0,3.0,0.2,12.1,3.0,0.0,0.0
2018,11,28,7,15,19.0,12.0,0.3,12.3,13.0,9.44,0.0
2018,11,28,7,30,20.0,21.0,0.4,12.5,23.0,16.2,5.96
2018,11,28,7,45,27.0,33.0,0.45,12.75,36.5,25.14,16.13
2018,11,28,8,0,34.0,45.0,0.5,13.0,50.0,34.0,24.5
2018,11,28,8,15,40.5,57.0,0.6,13.25,65.0,42.75,32.6
2018,11,28,8,30,47.0,69.0,0.7,13.5,80.0,51.4,40.47
2018,11,28,8,45,36.5,70.5,0.8,13.7,80.0,52.99,41.94
2018,11,28,9,0,26.0,72.0,0.9,13.9,80.0,54.35,43.13
2018,11,28,9,15,41.5,79.5,0.9,14.1,94.0,59.97,48.04
2018,11,28,9,30,57.0,87.0,0.9,14.3,108.0,63.8,51.3
2018,11,28,9,45,37.5,79.5,0.9,14.5,94.0,60.45,48.21
2018,11,28,10,0,18.0,72.0,0.9,14.7,80.0,55.05,43.33
2018,11,28,10,15,30.0,86.0,1.0,15.0,99.5,65.04,51.98
2018,11,28,10,30,42.0,100.0,1.1,15.3,119.0,74.8,60.36
2018,11,28,10,45,123.5,143.5,1.25,15.55,203.5,108.66,82.06
2018,11,28,11,0,205.0,187.0,1.4,15.8,288.0,156.02,115.48
2018,11,28,11,15,220.0,189.0,1.45,15.95,299.5,175.11,129.74
2018,11,28,11,30,235.0,191.0,1.5,16.1,311.0,197.64,148.19
2018,11,28,11,45,213.0,193.5,1.6,16.3,302.5,211.41,161.51
2018,11,28,12,0,191.0,196.0,1.7,16.5,294.0,218.92,169.67
2018,11,28,12,15,273.5,176.5,1.8,16.5,315.5,253.46,197.62
2018,11,28,12,30,356.0,157.0,1.9,16.5,337.0,298.14,234.4
2018,11,28,12,45,577.5,123.5,2.05,16.45,407.5,400.06,315.89
2018,11,28,13,0,799.0,90.0,2.2,16.4,478.0,510.1,403.66
2018,11,28,13,15,715.5,103.5,2.35,16.3,440.5,513.7,409.88
2018,11,28,13,30,632.0,117.0,2.5,16.2,403.0,508.76,409.22
2018,11,28,13,45,528.5,128.0,2.7,16.1,358.0,474.35,385.08
2018,11,28,14,0,425.0,139.0,2.9,16.0,313.0,439.89,359.58
2018,11,28,14,15,309.0,140.5,2.9,15.85,261.5,364.95,300.65
2018,11,28,14,30,193.0,142.0,2.9,15.7,210.0,284.9,235.61
2018,11,28,14,45,119.0,114.5,2.95,15.5,155.0,208.69,172.78
2018,11,28,15,0,45.0,87.0,3.0,15.3,100.0,114.36,92.8
2018,11,28,15,15,90.5,74.5,3.0,15.3,95.5,151.12,125.1
2018,11,28,15,30,136.0,62.0,3.0,15.3,91.0,189.64,157.89
2018,11,28,15,45,120.0,49.5,2.75,14.65,71.0,166.35,137.27
2018,11,28,16,0,104.0,37.0,2.5,14.0,51.0,141.93,114.9
2018,11,28,16,15,119.0,27.0,2.5,13.7,37.5,165.32,125.67
2018,11,28,16,30,134.0,17.0,2.5,13.4,24.0,147.66,0.0
2018,11,28,16,45,67.0,8.5,2.5,13.05,12.0,55.71,0.0
2018,11,28,17,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.75,11.85,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.8,11.95,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.8,12.15,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.75,12.4,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.75,12.65,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.05,13.55,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.3,13.75,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.5,13.8,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.7,13.8,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,13.8,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.8,13.6,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.6,13.25,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.35,12.85,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.1,12.35,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.05,11.75,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.15,11.6,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.25,11.55,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.3,11.55,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.35,11.65,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.45,11.75,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,5.5,11.8,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,5.5,11.8,1.0,0.0,0.0
2018,11,29,7,15,16.5,15.5,5.6,11.85,16.5,12.2,0.0
2018,11,29,7,30,33.0,30.0,5.7,11.9,32.0,21.99,9.28
2018,11,29,7,45,56.0,39.5,5.8,12.0,46.5,29.32,19.59
2018,11,29,8,0,79.0,49.0,5.9,12.1,61.0,36.55,26.7
2018,11,29,8,15,57.0,40.0,5.9,12.15,50.0,30.95,22.08
2018,11,29,8,30,35.0,31.0,5.9,12.2,39.0,24.46,16.4
2018,11,29,8,45,37.5,43.0,5.95,12.25,53.0,33.26,24.39
2018,11,29,9,0,40.0,55.0,6.0,12.3,67.0,41.83,32.11
2018,11,29,9,15,56.0,76.5,5.9,12.3,95.5,56.73,45.47
2018,11,29,9,30,72.0,98.0,5.8,12.3,124.0,71.04,58.19
2018,11,29,9,45,36.0,80.5,5.7,12.3,93.5,61.09,49.2
2018,11,29,10,0,0.0,63.0,5.6,12.3,63.0,48.29,37.69
2018,11,29,10,15,7.5,64.0,5.5,12.3,67.5,49.21,38.45
2018,11,29,10,30,15.0,65.0,5.4,12.3,72.0,50.1,39.19
2018,11,29,10,45,65.0,136.0,5.35,12.3,167.5,102.37,79.79
2018,11,29,11,0,115.0,207.0,5.3,12.3,263.0,156.63,122.06
2018,11,29,11,15,113.5,194.0,5.25,12.4,250.5,159.91,124.44
2018,11,29,11,30,112.0,181.0,5.2,12.5,238.0,161.44,126.19
2018,11,29,11,45,141.5,196.0,5.2,12.6,268.5,190.36,149.99
2018,11,29,12,0,171.0,211.0,5.2,12.7,299.0,222.95,177.27
2018,11,29,12,15,114.5,188.0,5.15,12.75,246.5,196.86,158.04
2018,11,29,12,30,58.0,165.0,5.1,12.8,194.0,157.08,126.46
2018,11,29,12,45,77.0,159.5,5.0,12.8,197.0,166.12,134.51
2018,11,29,13,0,96.0,154.0,4.9,12.8,200.0,185.07,150.96
2018,11,29,13,15,175.0,154.5,4.75,12.85,235.0,235.88,194.37
2018,11,29,13,30,254.0,155.0,4.6,12.9,270.0,303.85,251.9
2018,11,29,13,45,299.5,136.5,4.45,12.9,264.0,326.19,271.96
2018,11,29,14,0,345.0,118.0,4.3,12.9,258.0,365.2,305.59
2018,11,29,14,15,307.5,95.0,4.1,12.8,212.5,328.49,276.43
2018,11,29,14,30,270.0,72.0,3.9,12.7,167.0,286.3,242.43
2018,11,29,14,45,197.5,60.0,3.65,12.6,125.5,228.64,193.87
2018,11,29,15,0,125.0,48.0,3.4,12.5,84.0,150.56,127.01
2018,11,29,15,15,167.5,53.0,3.4,12.5,93.5,193.27,164.23
2018,11,29,15,30,210.0,58.0,3.4,12.5,103.0,257.9,218.16
2018,11,29,15,45,110.5,33.0,2.65,11.95,56.0,132.5,110.1
2018,11,29,16,0,11.0,8.0,1.9,11.4,9.0,16.2,8.39
